Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  06:00:00,128.600298047,30.8786595126,3.61851150665,0.0,19.466279405,30.610668775,198.111965885,52.3136094729,8.3303,137.468056412
 01/29  07:00:00,206.003120965,30.8786595126,9.45581759979,0.0,42.6918050922,54.3732441037,262.776242174,49.9237885852,16.6606,196.191853589
 01/29  08:00:00,345.009627841,35.792930099,99.7803245197,0.0,49.3960418185,88.5934452969,571.790730462,224.159604892,24.9909,322.64022557
 01/29  09:00:00,363.971652573,35.7837935769,92.5168263644,0.0,57.6566862989,112.030105488,723.063017319,221.539384453,33.3212,468.202432866
 01/29  10:00:00,303.799679035,35.9114620155,88.164495713,0.0,50.9524495726,81.1684271793,600.369656445,198.810832597,66.8089,334.749923848
 01/29  11:00:00,245.995516988,36.1189520445,74.9444765219,0.0,42.6918050922,68.9656133826,518.22818608,180.316245097,83.4695,254.442440983
 01/29  12:00:00,234.527699896,36.3348286067,66.9236390759,0.0,38.286128036,68.9656133826,427.991975476,144.543108075,83.4695,199.979367401
 01/29  13:00:00,233.058720696,36.3989727563,66.6693862874,0.0,38.286128036,68.9656133826,316.36059233,79.8345025432,83.4695,153.056589787
 01/29  14:00:00,218.374033202,36.4398396415,70.9164005056,0.0,31.5818913096,56.727595265,292.19914346,70.6608643941,75.1392,146.399079066
 01/29  15:00:00,222.699088055,36.4773983526,75.1616537411,0.0,31.5818913096,56.727595265,272.991960341,60.173638075,66.8089,146.009422266
 01/29  16:00:00,221.631375872,36.5092305239,74.0574672642,0.0,31.5818913096,56.727595265,270.387063311,49.2342982559,75.1392,146.013565055
 01/29  17:00:00,243.186136915,36.2227654267,66.68942847,0.0,31.5818913096,61.661095265,256.263381028,55.8255596525,91.7998,108.638021376
 01/29  18:00:00,261.190855697,35.7837935769,54.7491456569,0.0,31.5818913096,70.9729253606,339.132297402,144.673302697,49.9818,144.477194705
 01/29  19:00:00,332.625078458,35.7837935769,50.0273567656,0.0,80.3315023541,83.7685254822,464.693496896,251.002491786,49.9818,163.70920511
 01/29  20:00:00,341.444107321,35.7837935769,55.0881640167,0.0,102.000620287,77.6748002752,446.543525435,189.257084419,33.3212,223.965241016
 01/29  21:00:00,366.73567897,35.7837935769,60.0301184528,0.0,108.704857014,91.4735406516,437.246025515,187.802709629,33.3212,216.122115886
 01/29  22:00:00,339.128180936,35.7837935769,60.7207653512,0.0,95.2963835608,89.1510273009,448.284521145,202.403355937,24.9909,220.890265207
 01/29  23:00:00,280.234354276,35.7837935769,55.1235280625,0.0,80.3315023541,63.3799339444,569.49692316,228.337966825,16.6606,324.498356335
 01/29  24:00:00,198.950520244,35.7837935769,38.2653829205,0.0,42.6918050922,48.4199368926,457.040629691,261.049494865,8.3303,187.660834826
 01/30  01:00:00,120.846425404,30.8786595126,8.63684646246,0.0,25.5240853573,30.610668775,163.046512047,51.2943148522,3.33212,108.420077195
 01/30  02:00:00,110.743587831,30.8786595126,5.86467204947,0.0,19.418418834,29.3649097162,130.932928751,47.007589292,3.33212,80.5932194594
 01/30  03:00:00,101.731243681,30.8786595126,4.75601149173,0.0,12.7620426787,28.1191506574,129.250238798,45.3241681349,3.33212,80.5939506629
 01/30  04:00:00,101.939139125,30.8786595126,4.97134771985,0.0,12.7620426787,28.1191506574,128.159897487,44.2326646716,3.33212,80.5951128157
 01/30  05:00:00,109.33182889,30.8786595126,5.79078017758,0.0,12.7620426787,28.1191506574,155.25042273,43.5122343255,3.33212,108.406068404
 01/30  06:00:00,140.760853428,30.8786595126,9.61793640899,0.0,25.5240853573,30.610668775,240.931008468,43.1658994425,8.3303,189.434809026
 01/30  07:00:00,257.020346107,30.8786595126,28.0737737045,0.0,51.0481707146,78.1489452969,386.010305006,40.9457774674,16.6606,328.403927539
 01/30  08:00:00,352.273197346,35.7905344802,70.973085831,0.0,64.3609230253,109.708623606,690.698095926,238.25025435,24.9909,427.456941576
 01/30  09:00:00,316.853613526,35.7837935769,83.6851151992,0.0,51.0481707146,80.7689615957,622.831711081,255.305961401,33.3212,334.20454968
 01/30  10:00:00,300.988897245,35.8622223798,95.6979079957,0.0,51.0481707146,71.0224615957,545.827279083,224.406392858,66.8089,254.611986225
 01/30  11:00:00,230.001375236,36.0240692862,73.0531181857,0.0,32.1804615127,65.7244621605,496.49072524,208.297801011,83.4695,204.72342423
 01/30  12:00:00,219.040295597,36.2975465758,61.0201653482,0.0,32.1804615127,65.7244621605,389.953022013,159.914342763,83.4695,146.56917925
 01/30  13:00:00,223.562083869,36.4079060861,66.5563915686,0.0,32.1804615127,65.7244621605,277.10221262,47.2593994455,83.4695,146.373313174
 01/30  14:00:00,237.525864659,36.4484210075,89.9619076856,0.0,32.1804615127,55.9779621605,242.838942144,15.7938865082,75.1392,151.905855636
 01/30  15:00:00,283.435394915,36.4844003956,135.549521145,0.0,32.1804615127,55.9779621605,222.390476346,8.63484377609,66.8089,146.94673257
 01/30  16:00:00,298.541540232,36.5169340049,150.499641035,0.0,32.1804615127,55.9779621605,229.111370028,7.96605122779,75.1392,146.0061188
 01/30  17:00:00,319.752014611,36.2321260238,142.843824754,0.0,32.1804615127,60.9114621605,206.388675264,5.92642001424,91.7998,108.66245525
 01/30  18:00:00,328.043347495,35.7837935769,114.029621247,0.0,32.1804615127,77.5397301883,226.754310456,13.8665849574,49.9818,162.905925499
 01/30  19:00:00,371.5314651,35.7837935769,89.783792619,0.0,77.122965704,86.2600435998,393.7991216,40.6212627197,49.9818,303.196058881
 01/30  20:00:00,371.333339998,35.7837935769,82.049264005,0.0,102.647051061,80.1663183927,327.761854814,70.0826352791,33.3212,224.358019535
 01/30  21:00:00,394.767844762,35.7837935769,80.21742743,0.0,115.40909374,92.7192997104,356.103834861,105.860284712,33.3212,216.922350149
 01/30  22:00:00,376.31667699,35.7837935769,84.9877068796,0.0,102.647051061,94.1340635361,577.611756729,226.762899825,24.9909,325.857956903
 01/30  23:00:00,298.930509855,35.7837935769,73.9533455497,0.0,77.122965704,65.871452062,460.418482502,200.447659716,16.6606,243.310222786
 01/30  24:00:00,211.841586727,35.7837935769,54.9778672497,0.0,38.286128036,48.4199368926,319.082492516,173.451563139,8.3303,137.300629377
 01/31  01:00:00,119.437697037,30.8786595126,7.08317933149,0.0,25.5240853573,30.610668775,148.36920135,36.6312218627,3.33212,108.405859488
 01/31  02:00:00,114.315276556,30.8786595126,9.29189374952,0.0,19.418418834,29.3649097162,121.135372021,31.0108182385,3.33212,86.7924337825
 01/31  03:00:00,107.065194912,30.8786595126,9.96238946955,0.0,12.7620426787,28.1191506574,111.536189394,27.6195295373,3.33212,80.584539857
 01/31  04:00:00,106.91981053,30.8786595126,9.85127266653,0.0,12.7620426787,28.1191506574,110.05934085,26.1399217689,3.33212,80.5872990807
 01/31  05:00:00,116.057557407,30.8786595126,11.7867327512,0.0,12.7620426787,28.1191506574,137.418954327,25.6800518492,3.33212,108.406782478
 01/31  06:00:00,149.844658225,30.8786595126,17.9433887224,0.0,25.5240853573,30.610668775,221.629992328,25.4080652082,8.3303,187.89162712
 01/31  07:00:00,281.224639862,31.6961818567,49.9118991634,0.0,51.0481707146,78.1489452969,365.541853404,24.6112179462,16.6606,324.270035458
 01/31  08:00:00,378.685539262,35.7837935769,95.7152004831,0.0,64.3609230253,109.708623606,592.615913343,135.680027961,24.9909,431.944985382
 01/31  09:00:00,324.231054049,35.7837935769,89.9287298282,0.0,51.0481707146,80.7689615957,453.10401301,85.061564381,33.3212,334.721248629
 01/31  10:00:00,297.047752047,36.3038237737,91.2192857146,0.0,51.0481707146,71.0224615957,341.920175895,19.1865866397,66.8089,255.924689255
 01/31  11:00:00,291.956461225,36.3544347786,134.330126902,0.0,32.1804615127,65.7244621605,285.718910363,4.59001508682,83.4695,197.659395277
 01/31  12:00:00,309.637225843,36.4056917871,150.875960478,0.0,32.1804615127,65.7244621605,241.06285211,4.36128320712,83.4695,153.232068903
 01/31  13:00:00,309.194555223,36.4548805517,150.684580697,0.0,32.1804615127,65.7244621605,234.108119763,4.26125649325,83.4695,146.37736327
 01/31  14:00:00,299.555765694,36.5016180079,150.427660752,0.0,32.1804615127,55.9779621605,225.653476156,4.3221523845,75.1392,146.192123771
 01/31  15:00:00,299.477233681,36.5523511997,150.162521483,0.0,32.1804615127,55.9779621605,217.141183526,4.31685025157,66.8089,146.015433275
 01/31  16:00:00,299.462150666,36.6085472252,150.045528473,0.0,32.1804615127,55.9779621605,225.348592766,4.20043135654,75.1392,146.00896141
 01/31  17:00:00,328.74171452,36.3245230684,150.529813017,0.0,32.1804615127,60.9114621605,209.331083448,2.51224875469,91.7998,115.019034694
 01/31  18:00:00,364.745963145,35.7990314786,149.941111973,0.0,32.1804615127,77.5397301883,218.396517896,5.674910128,49.9818,162.739807768
 01/31  19:00:00,431.567347764,35.8324597292,149.26928123,0.0,77.122965704,86.2600435998,356.991369721,6.57549796944,49.9818,300.434071752
 01/31  20:00:00,418.31274251,35.7849705336,129.118048645,0.0,102.647051061,80.1663183927,268.212606665,15.0119526186,33.3212,219.879454047
 01/31  21:00:00,424.288473903,35.7837935769,109.831697052,0.0,115.40909374,92.7192997104,283.200511708,25.9215727894,33.3212,223.957738919
 01/31  22:00:00,400.204943749,35.7837935769,109.335049601,0.0,102.647051061,94.1340635361,401.724470248,54.3665279814,24.9909,322.367042267
 01/31  23:00:00,313.873059543,35.7968127181,89.3285453319,0.0,77.122965704,65.871452062,378.08179355,115.734075658,16.6606,245.687117892
 01/31  24:00:00,217.39903648,35.7837935769,60.4836366147,0.0,38.286128036,48.4199368926,390.959032238,244.751449472,8.3303,137.877282767
 02/01  01:00:00,121.19883422,30.8786595126,8.82078307243,0.0,25.5240853573,30.610668775,157.517210991,45.7728819736,3.33212,108.412209017
 02/01  02:00:00,116.109038425,30.8786595126,11.1040081662,0.0,19.418418834,29.3649097162,121.94671349,38.0273721893,3.33212,80.5872213012
 02/01  03:00:00,107.743325602,30.8786595126,10.6793234916,0.0,12.7620426787,28.1191506574,117.888368735,33.9664486883,3.33212,80.5898000465
 02/01  04:00:00,105.484186536,30.8786595126,8.45321209827,0.0,12.7620426787,28.1191506574,122.752584846,32.6284332697,3.33212,86.7920315764
 02/01  05:00:00,111.050703502,30.8786595126,7.46181996647,0.0,12.7620426787,28.1191506574,145.278913985,33.5368855047,3.33212,108.40990848
 02/01  06:00:00,142.650603168,30.8786595126,11.4638643156,0.0,25.5240853573,30.610668775,231.167032364,34.9370213231,8.3303,187.899711041
 02/01  07:00:00,259.167879917,30.8786595126,30.223383483,0.0,51.0481707146,78.1489452969,372.967410218,34.4816023628,16.6606,321.825207856
 02/01  08:00:00,337.146740696,35.7990001061,55.9026008725,0.0,64.3609230253,109.708623606,691.288059308,231.698327094,24.9909,434.598832214
 02/01  09:00:00,265.960740046,35.7837935769,33.0330931272,0.0,51.0481707146,80.7689615957,663.394589512,295.977767555,33.3212,334.095621957
 02/01  10:00:00,230.049603242,35.7837935769,25.3500290023,0.0,51.0481707146,71.0224615957,615.146867323,299.454671555,66.8089,248.883295767
 02/01  11:00:00,171.660126749,35.7837935769,15.6957314916,0.0,32.1804615127,65.7244621605,596.263932562,308.100280742,83.4695,204.69415182
 02/01  12:00:00,166.068087419,35.7837935769,9.42301410403,0.0,32.1804615127,65.7244621605,544.021756552,313.994166368,83.4695,146.558090184
 02/01  13:00:00,163.413793511,35.7837935769,7.53457280166,0.0,32.1804615127,65.7244621605,556.26767498,321.845772931,83.4695,150.952402049
 02/01  14:00:00,152.966928194,35.7837935769,6.80795919682,0.0,32.1804615127,55.9779621605,553.584036898,330.189642592,75.1392,148.255194306
 02/01  15:00:00,152.976824172,35.7842672854,6.82170277043,0.0,32.1804615127,55.9779621605,541.569653915,328.75386122,66.8089,146.006892696
 02/01  16:00:00,152.764370459,35.7900525446,6.62032233023,0.0,32.1804615127,55.9779621605,545.234480961,324.085961094,75.1392,146.009319867
 02/01  17:00:00,181.473912772,35.7837935769,6.0955329764,0.0,32.1804615127,60.9114621605,511.979664426,311.533301759,91.7998,108.646562667
 02/01  18:00:00,227.301008518,35.7837935769,14.0318101147,0.0,32.1804615127,77.5397301883,543.141110022,326.319385118,49.9818,166.839924904
 02/01  19:00:00,310.421528198,35.7837935769,29.187796524,0.0,77.122965704,86.2600435998,685.013465023,336.565703452,49.9818,298.465961571
 02/01  20:00:00,318.631774268,35.7837935769,29.8265550989,0.0,102.647051061,80.1663183927,582.478576806,324.61805695,33.3212,224.539319856
 02/01  21:00:00,351.571394238,35.7837935769,37.4456167073,0.0,115.40909374,92.7192997104,561.717285019,311.717471278,33.3212,216.678613741
 02/01  22:00:00,340.951758213,35.7837935769,50.419617169,0.0,102.647051061,94.1340635361,660.031293737,306.469689445,24.9909,328.570704292
 02/01  23:00:00,260.536269909,35.7837935769,36.522539545,0.0,77.122965704,65.871452062,570.276200209,310.72510923,16.6606,242.890490979
 02/01  24:00:00,176.569741484,35.7837935769,20.5492462203,0.0,38.286128036,48.4199368926,464.079166985,320.370612907,8.3303,135.378254077
 02/02  01:00:00,117.287437591,30.8786595126,5.10510418069,0.0,25.5240853573,30.610668775,179.771931699,68.0402147926,3.33212,108.399596907
 02/02  02:00:00,106.50032328,30.8786595126,1.63826487681,0.0,19.418418834,29.3649097162,153.444836852,63.3249417385,3.33212,86.7877751136
 02/02  03:00:00,97.0554532704,30.8786595126,0.10574879192,0.0,12.7620426787,28.1191506574,144.564230253,60.6523494194,3.33212,80.5797608336
 02/02  04:00:00,96.9449284186,30.8786595126,0.0,0.0,12.7620426787,28.1191506574,143.586091818,59.6720784353,3.33212,80.5818933822
 02/02  05:00:00,103.517156533,30.8786595126,0.0,0.0,12.7620426787,28.1191506574,171.810079347,60.0798887285,3.33212,108.398070619
 02/02  06:00:00,131.562228534,30.8786595126,0.463732637554,0.0,25.5240853573,30.610668775,256.461374664,60.2706118163,8.3303,187.860462848
 02/02  07:00:00,248.750903536,30.8786595126,19.8439518694,0.0,51.0481707146,78.1489452969,396.240151812,56.5780393246,16.6606,323.001512487
 02/02  08:00:00,329.730396972,35.7984120317,48.3669743379,0.195557113122,64.3609230253,109.708623606,761.883890543,303.858196501,24.9909,433.034794042
 02/02  09:00:00,252.478253036,35.7924092333,19.4690244964,0.0239375590366,51.0481707146,80.7689615957,717.244540873,349.322252416,33.3212,334.601088457
 02/02  10:00:00,214.113486724,35.7945631474,9.36000428029,0.0,51.0481707146,71.0224615957,665.768720929,343.072338498,66.8089,255.887482431
 02/02  11:00:00,169.933391598,35.7967170615,13.8716948545,0.0,32.1804615127,65.7244621605,623.728970013,342.638995046,83.4695,197.620474967
 02/02  12:00:00,162.373327534,35.7881014051,5.6600292365,0.0,32.1804615127,65.7244621605,569.473685998,338.049917118,83.4695,147.95426888
 02/02  13:00:00,190.835703616,35.7852744827,34.7798850818,0.0,32.1804615127,65.7244621605,568.969447732,333.888267656,83.4695,151.611680076
 02/02  14:00:00,190.657954727,35.8007474032,44.2136298339,0.0,32.1804615127,55.9779621605,552.78374765,331.470041968,75.1392,146.174505682
 02/02  15:00:00,172.58219015,35.8142116018,26.1742926857,0.0,32.1804615127,55.9779621605,544.838283851,332.045443197,66.8089,145.983940654
 02/02  16:00:00,169.673175888,35.8308968128,23.2387509367,0.0,32.1804615127,55.9779621605,547.345232323,326.220231105,75.1392,145.985801218
 02/02  17:00:00,181.158136905,35.7855167081,5.68875827023,0.0,32.1804615127,60.9114621605,515.274518252,314.842721566,91.7998,108.631996686
 02/02  18:00:00,218.100579067,35.7902553192,7.51096150689,0.0,32.1804615127,77.5397301883,552.300389789,332.791351069,49.9818,169.527238719
 02/02  19:00:00,289.819569499,35.7881014051,8.54283677416,0.0,77.122965704,86.2600435998,688.088067151,342.910874478,49.9818,295.195392673
 02/02  20:00:00,296.542419144,35.7988709756,7.71331872877,0.0,102.647051061,80.1663183927,592.203059475,334.394279438,33.3212,224.487580036
 02/02  21:00:00,325.696706381,35.7924092333,11.5590986342,0.0,115.40909374,92.7192997104,583.544285855,331.283058264,33.3212,218.940027591
 02/02  22:00:00,311.832973066,35.7837935769,21.2939330439,0.0,102.647051061,94.1340635361,683.175198855,330.194696451,24.9909,327.989602405
 02/02  23:00:00,238.246926702,35.7881014051,14.2225042733,0.0,77.122965704,65.871452062,603.865448918,341.546522123,16.6606,245.658326794
 02/02  24:00:00,157.968249269,35.7924092333,1.93465769743,0.0,38.286128036,48.4199368926,499.922450267,360.310099389,8.3303,131.282050878
 02/03  01:00:00,113.126200612,30.9045064819,0.0,0.918017467047,25.5240853573,30.610668775,193.953381819,78.713939609,3.33212,111.90732221
 02/03  02:00:00,105.816445271,30.9045064819,0.0,0.912889918463,19.418418834,29.3649097162,159.617314781,72.9246396918,3.33212,83.3605550895
 02/03  03:00:00,98.0559575065,30.9045064819,0.0,1.05962236043,12.7620426787,28.1191506574,154.417131158,70.5049910057,3.33212,80.5800201518
 02/03  04:00:00,98.1787092002,30.9045064819,0.0,1.18722817101,12.7620426787,28.1191506574,153.298092722,69.3835223832,3.33212,80.5824503385
 02/03  05:00:00,174.081383749,33.345011595,65.5489451409,0.634021132148,12.7620426787,28.1191506574,181.469143491,69.7382478449,3.33212,108.398775646
 02/03  06:00:00,164.784246073,33.7516188529,28.0462249643,0.655573321808,25.5240853573,30.610668775,266.735457814,70.5624770494,8.3303,187.842680765
 02/03  07:00:00,256.990334943,34.9843641113,20.9483836153,0.282502200446,51.0481707146,78.1489452969,409.366847025,67.7709117232,16.6606,324.935335302
 02/03  08:00:00,285.36943345,35.8005941069,3.25168015087,0.0,64.3609230253,109.708623606,826.874759482,371.337493301,24.9909,430.546366181
 02/03  09:00:00,235.612884467,35.7967170615,1.87558445478,0.0,51.0481707146,80.7689615957,769.911111605,402.049619202,33.3212,334.540292403
 02/03  10:00:00,205.469166881,35.7881014051,0.682499063921,0.0,51.0481707146,71.0224615957,710.068936462,387.427144126,66.8089,255.832892336
 02/03  11:00:00,156.464610518,35.7881014051,0.414767587356,0.0,32.1804615127,65.7244621605,659.76416995,378.689081402,83.4695,197.605588548
 02/03  12:00:00,157.177505558,35.7924092333,0.453970923698,0.0,32.1804615127,65.7244621605,605.875687309,370.120099388,83.4695,152.286087921
 02/03  13:00:00,159.254207294,35.8010248897,3.28540177634,0.0,32.1804615127,65.7244621605,586.044686802,355.31105259,83.4695,147.264134212
 02/03  14:00:00,155.653187599,35.7945631474,9.31989534683,0.0,32.1804615127,55.9779621605,566.976735108,345.68077161,75.1392,146.156763498
 02/03  15:00:00,157.494747918,35.8020943991,11.1172447739,0.0,32.1804615127,55.9779621605,550.669853806,337.877089497,66.8089,145.98386431
 02/03  16:00:00,160.528419791,35.8274531101,14.0205171982,0.102046006501,32.1804615127,55.9779621605,536.50197773,315.378349486,75.1392,145.984428244
 02/03  17:00:00,184.334080182,35.7924092333,8.73923203656,0.0947902664156,32.1804615127,60.9114621605,499.106027723,298.688556688,91.7998,108.617671035
 02/03  18:00:00,213.922335583,35.7924092333,3.42572640873,0.00307553357033,32.1804615127,77.5397301883,545.568274653,326.084256906,49.9818,169.502217747
 02/03  19:00:00,285.575856023,35.7837935769,4.35189850189,0.0,77.122965704,86.2600435998,702.655611251,357.5277904,49.9818,295.146020851
 02/03  20:00:00,293.137642762,35.7881014051,4.7499418712,0.0,102.647051061,80.1663183927,628.184430691,370.408254833,33.3212,224.454975857
 02/03  21:00:00,321.943583467,35.7924092333,8.19418187986,0.0,115.40909374,92.7192997104,631.091963794,378.587283649,33.3212,219.183480145
 02/03  22:00:00,305.872132824,35.7837935769,15.6191384208,0.0,102.647051061,94.1340635361,741.137604405,388.53268717,24.9909,327.614017235
 02/03  23:00:00,232.178792582,35.7881014051,8.12025114576,0.0,77.122965704,65.871452062,672.31038316,410.027202088,16.6606,245.622581072
 02/03  24:00:00,156.703379951,35.7967170615,0.603390719054,0.0,38.286128036,48.4199368926,571.19523489,431.589770851,8.3303,131.275164039
 02/04  01:00:00,116.102630441,30.9045064819,0.0,1.68738745182,27.7269238854,30.610668775,206.508885963,92.9892778245,3.33212,110.187488138
 02/04  02:00:00,116.282417473,30.9045064819,0.0,1.80196709626,27.7269238854,30.610668775,172.725758128,84.3649363224,3.33212,85.0287018052
 02/04  03:00:00,99.0045598452,30.9045064819,0.0,2.00160090349,12.7620426787,28.1191506574,163.610921747,79.6983818039,3.33212,80.5804199428
 02/04  04:00:00,122.766618735,31.719444129,22.5986898944,1.84741120854,12.7620426787,28.1191506574,162.21342195,78.2949655269,3.33212,80.5863364228
 02/04  05:00:00,141.072499782,34.9770408034,32.3729259779,0.43280857259,12.7620426787,28.1191506574,192.927746236,81.1928838807,3.33212,108.402742355
 02/04  06:00:00,130.377023568,34.1633955047,9.9628646039,1.00477665624,12.7620426787,28.1191506574,230.3043925,84.1263968812,8.3303,137.847695619
 02/04  07:00:00,205.671593092,34.9880257653,4.25686156474,0.527117178015,42.6918050922,54.3732441037,290.483530278,85.2545023169,16.6606,188.568427961
 02/04  08:00:00,236.544774316,35.8096405462,0.0609686497951,0.764629481776,42.6918050922,86.1019271793,809.002526373,457.890859502,24.9909,326.120766871
 02/04  09:00:00,274.404828963,35.8053327179,3.18611610913,0.0948389280152,57.6566862989,112.030105488,948.956941762,452.951912838,33.3212,462.683828924
 02/04  10:00:00,229.794969034,35.7945631474,5.64892699671,0.0,57.6566862989,83.6599452969,794.741694841,394.047044093,66.8089,333.885750749
 02/04  11:00:00,175.75755201,35.7837935769,5.89222320927,0.0,42.6918050922,68.9656133826,702.795308232,366.598969825,83.4695,252.726838407
 02/04  12:00:00,168.032553927,35.7881014051,6.50688397839,0.0,34.9340096728,67.7198543238,631.871657293,347.417209157,83.4695,200.984948136
 02/04  13:00:00,187.944195028,35.7970873344,27.0927723192,0.00494654572219,34.9340096728,67.7198543238,560.869772457,324.013661895,83.4695,153.386610562
 02/04  14:00:00,188.54266329,35.8397011093,37.007422302,0.247864852544,34.9340096728,57.9733543238,522.776318683,301.112645427,75.1392,146.524473256
 02/04  15:00:00,185.071048416,35.8791824744,33.3321910179,0.381908484614,34.9340096728,57.9733543238,501.754874084,287.478903468,66.8089,147.467070616
 02/04  16:00:00,182.872857168,35.9347008774,31.0627435276,0.342284406151,34.9340096728,57.9733543238,499.65739766,272.662913944,75.1392,151.855283716
 02/04  17:00:00,204.52164922,35.8005517249,23.9128059487,0.0,34.9340096728,62.9068543238,465.354539528,264.796841611,91.7998,108.757897918
 02/04  18:00:00,223.884056362,35.7881014051,15.531244287,0.173372497075,34.9340096728,72.2186844194,470.134349343,281.810161501,49.9818,138.342387842
 02/04  19:00:00,298.089971833,35.8031788038,6.18166416426,0.859120347587,87.0357390804,86.2600435998,533.865874022,313.735982325,49.9818,170.148091697
 02/04  20:00:00,291.693304845,35.7988709756,5.3869530824,0.65405937428,102.000620287,77.6748002752,596.74058256,339.26857855,33.3212,224.15080401
 02/04  21:00:00,307.754807114,35.7988709756,10.2603941423,0.542698081085,102.000620287,88.9820225341,604.319333004,354.395155841,33.3212,216.602977163
 02/04  22:00:00,300.862010536,35.7924092333,13.5151349008,0.113109316251,102.000620287,91.6425454185,613.27179912,364.121216998,24.9909,224.159682122
 02/04  23:00:00,250.350101015,35.7837935769,16.2979343422,0.0,87.0357390804,65.871452062,706.029440887,368.722454862,16.6606,320.646386025
 02/04  24:00:00,167.309223039,35.7881014051,6.77486317682,0.0,42.6918050922,48.4199368926,578.268123405,381.843334238,8.3303,188.094489167
 02/05  01:00:00,126.252212764,30.9045064819,1.72585374946,0.881017498626,34.4311606118,33.1021868926,193.685853758,81.8418871232,3.33212,108.511846635
 02/05  02:00:00,124.75227628,30.9045064819,0.0734941826585,0.974682907894,34.4311606118,33.1021868926,165.697104452,75.4833163792,3.33212,86.8816680727
 02/05  03:00:00,107.387476848,30.9045064819,0.0,1.1587289129,19.466279405,30.610668775,156.131585622,72.1371397297,3.33212,80.6623258925
 02/05  04:00:00,107.534388848,30.9045064819,0.0,1.31119039938,19.466279405,30.610668775,154.037193833,70.0329525008,3.33212,80.6721213326
 02/05  05:00:00,114.254212247,30.9045064819,0.0,1.46514063602,19.466279405,30.610668775,180.86326214,69.1559413983,3.33212,108.375200741
 02/05  06:00:00,126.630945068,30.9045064819,0.0,1.60636935364,19.466279405,30.610668775,215.37265336,69.0389855315,8.3303,138.003367828
 02/05  07:00:00,198.087813477,30.9045064819,0.0,1.50199131455,42.6918050922,54.3732441037,279.655396758,66.9340332272,16.6606,196.06076353
 02/05  08:00:00,251.412991951,35.7881014051,6.59107045823,0.0,49.3960418185,88.5934452969,679.714968027,333.18270779,24.9909,321.541360237
 02/05  09:00:00,304.524444597,35.7924092333,33.4515436544,0.0,57.6566862989,112.030105488,838.406295267,339.999977474,33.3212,465.085117793
 02/05  10:00:00,310.096224032,35.852326989,94.7559141123,0.0,50.9524495726,81.1684271793,680.376870161,281.399287949,66.8089,332.168682213
 02/05  11:00:00,240.60790478,36.1525136325,69.5781496507,0.0,42.6918050922,68.9656133826,560.400034758,224.258424853,83.4695,252.672109905
 02/05  12:00:00,204.984526754,36.3014568046,37.9712369522,0.0227192741271,38.286128036,68.9656133826,393.219522103,104.601932253,83.4695,205.14808985
 02/05  13:00:00,197.728186582,36.332300026,31.5235076877,0.0,38.286128036,68.9656133826,309.958691759,80.1577267029,83.4695,146.331465056
 02/05  14:00:00,176.329719288,36.3617246747,29.0094226008,0.0,31.5818913096,56.727595265,295.618304715,72.317831035,75.1392,148.161273679
 02/05  15:00:00,175.799952912,36.3919225741,28.4446012118,0.0,31.5818913096,56.727595265,288.461517706,76.2761838963,66.8089,145.37643381
 02/05  16:00:00,174.703615513,36.4222360171,27.3415397714,0.0,31.5818913096,56.727595265,311.492056447,91.0364728456,75.1392,145.316383601
 02/05  17:00:00,200.772678283,36.1468587902,24.4674927383,0.0,31.5818913096,61.661095265,317.318766576,111.084948643,91.7998,114.434017933
 02/05  18:00:00,231.295998331,35.7837935769,27.7456524005,0.0,31.5818913096,70.9729253606,310.857767637,122.529829795,49.9818,138.346137842
 02/05  19:00:00,320.711048492,35.7837935769,38.6917136238,0.0,80.3315023541,83.7685254822,349.017189693,129.093422662,49.9818,169.941967032
 02/05  20:00:00,337.604171801,35.7837935769,51.6703254522,0.0,102.000620287,77.6748002752,381.656504634,131.787803311,33.3212,216.547501324
 02/05  21:00:00,369.150355383,35.7837935769,62.7180409586,0.0,108.704857014,91.4735406516,374.34767049,125.000585805,33.3212,216.025884686
 02/05  22:00:00,348.53313188,35.7837935769,70.1030578539,0.0,95.2963835608,89.1510273009,369.57297845,120.768128428,24.9909,223.813950022
 02/05  23:00:00,305.997080458,35.7837935769,79.2481624956,0.0,80.3315023541,63.3799339444,456.486085322,119.277017458,16.6606,320.548467865
 02/05  24:00:00,214.673669761,35.7837935769,52.4176650361,0.0,42.6918050922,48.4199368926,319.158619888,123.259123082,8.3303,187.569196806
 02/06  01:00:00,119.393381295,30.8786595126,6.89324876133,0.0,25.5240853573,30.610668775,205.127535721,93.4157757988,3.33212,108.379639922
 02/06  02:00:00,114.80373702,30.8786595126,9.67392147645,0.0,19.418418834,29.3649097162,155.659028607,71.7588329411,3.33212,80.5680756656
 02/06  03:00:00,108.234480896,30.8786595126,11.0328256518,0.0,12.7620426787,28.1191506574,140.841681114,56.9381223394,3.33212,80.5714387746
 02/06  04:00:00,109.238794836,30.8786595126,12.0513539541,0.0,12.7620426787,28.1191506574,130.766102546,46.8578995053,3.33212,80.5760830405
 02/06  05:00:00,118.074181261,30.8786595126,14.3130500035,0.0,12.7620426787,28.1191506574,151.937857461,40.2333967495,3.33212,108.372340711
 02/06  06:00:00,153.538821745,30.8786595126,22.1477475887,0.0,25.5240853573,30.610668775,231.747482184,35.6294780967,8.3303,187.787704087
 02/06  07:00:00,311.725690882,32.9224653727,78.3705938918,0.0,51.0481707146,78.1489452969,372.905144045,31.0076567751,16.6606,325.23688727
 02/06  08:00:00,369.106372866,35.7837935769,86.7995559327,0.0,64.3609230253,109.708623606,542.300638111,87.9296419747,24.9909,429.380096136
 02/06  09:00:00,304.923755899,35.7837935769,70.4205648913,0.0,51.0481707146,80.7689615957,483.537872686,115.942027237,33.3212,334.274645449
 02/06  10:00:00,265.259004307,36.2691797824,58.2437895237,0.0,51.0481707146,71.0224615957,436.903318921,114.396489418,66.8089,255.697929504
 02/06  11:00:00,206.886732492,36.3151195613,48.6411703105,0.0,32.1804615127,65.7244621605,372.796898238,91.8028158202,83.4695,197.524582418
 02/06  12:00:00,202.229962958,36.355186039,43.3518833585,0.0,32.1804615127,65.7244621605,316.405757813,86.4381021005,83.4695,146.498155712
 02/06  13:00:00,205.165595061,36.3915299196,46.9789332782,0.0,32.1804615127,65.7244621605,282.758575885,46.3220585758,83.4695,152.96701731
 02/06  14:00:00,208.334811372,36.4251840688,59.8898496546,0.0,32.1804615127,55.9779621605,252.068289908,30.7923178185,75.1392,146.136772089
 02/06  15:00:00,228.481184165,36.4579271013,79.952792583,0.0,32.1804615127,55.9779621605,233.366073185,20.6001408806,66.8089,145.957032305
 02/06  16:00:00,247.505096879,36.4877235157,99.0204773579,0.0,32.1804615127,55.9779621605,236.815278773,15.7208548239,75.1392,145.955223949
 02/06  17:00:00,266.17022743,36.2098724716,88.8772935155,0.0,32.1804615127,60.9114621605,219.470321928,19.064771586,91.7998,108.605750342
 02/06  18:00:00,287.579208849,35.7837935769,75.9172059252,0.0,32.1804615127,77.5397301883,246.982897193,34.2972801345,49.9818,162.703817059
 02/06  19:00:00,357.98143303,35.7837935769,75.6482221714,0.0,77.122965704,86.2600435998,409.94772301,57.0433334015,49.9818,302.922589609
 02/06  20:00:00,366.320640813,35.7837935769,76.3866352345,0.0,102.647051061,80.1663183927,305.708602861,53.8336795966,33.3212,218.553723264
 02/06  21:00:00,397.826685885,35.7837935769,82.6057584353,0.0,115.40909374,92.7192997104,298.423290955,42.7710646264,33.3212,222.331026329
 02/06  22:00:00,403.211728222,35.7837935769,111.35528426,0.0,102.647051061,94.1340635361,375.670747749,28.7546171122,24.9909,321.925230637
 02/06  23:00:00,333.687050524,35.7847471926,108.122160726,0.0,77.122965704,65.871452062,290.068574034,27.9372641478,16.6606,245.470709886
 02/06  24:00:00,232.706522248,35.7837935769,75.3495803116,0.0,38.286128036,48.4199368926,186.456893958,40.3043646556,8.3303,137.822229303
 02/07  01:00:00,123.330002414,30.8786595126,10.9971038177,0.0,25.5240853573,30.610668775,137.651571277,25.9450894721,3.33212,108.374361805
 02/07  02:00:00,122.851762554,30.8786595126,17.8921911211,0.0,19.418418834,29.3649097162,104.74178102,20.8431491284,3.33212,80.5665118913
 02/07  03:00:00,118.992518435,30.8786595126,21.9592308728,0.0,12.7620426787,28.1191506574,104.9527356,21.0546905442,3.33212,80.5659250555
 02/07  04:00:00,121.710205579,30.8786595126,24.679777267,0.0,12.7620426787,28.1191506574,106.594878042,22.6971492197,3.33212,80.5656088221
 02/07  05:00:00,132.805037386,30.8786595126,28.4915654437,0.0,12.7620426787,28.1191506574,137.837665812,26.1463512755,3.33212,108.359194537
 02/07  06:00:00,182.723410434,31.6961818567,48.9879962269,0.0,25.5240853573,30.610668775,223.848973305,27.7521218963,8.3303,187.766551409
 02/07  07:00:00,347.721337551,34.7618906468,109.480300666,0.0,51.0481707146,78.1489452969,371.704632413,29.2401025814,16.6606,325.803929832
 02/07  08:00:00,387.571605814,35.7870664698,104.208647181,0.0,64.3609230253,109.708623606,492.12692294,38.7823861756,24.9909,428.353636764
 02/07  09:00:00,325.878358141,35.7837935769,91.0470349264,0.0,51.0481707146,80.7689615957,394.539669821,27.0478929322,33.3212,334.170576888
 02/07  10:00:00,319.834185621,36.3094398793,113.187475958,0.0,51.0481707146,71.0224615957,330.34483447,7.89388758836,66.8089,255.642046881
 02/07  11:00:00,309.012366536,36.3605265575,150.507904251,0.0,32.1804615127,65.7244621605,288.469657396,7.50644586333,83.4695,197.493711532
 02/07  12:00:00,311.067046378,36.4089139647,151.492532242,0.0,32.1804615127,65.7244621605,237.471369623,7.51825138724,83.4695,146.483618235
 02/07  13:00:00,310.832017832,36.4549869214,151.328920344,0.0,32.1804615127,65.7244621605,243.293003743,6.87209306169,83.4695,152.951410681
 02/07  14:00:00,301.273461201,36.4990423699,150.75776636,0.0,32.1804615127,55.9779621605,227.732599089,6.47458974636,75.1392,146.118809343
 02/07  15:00:00,301.430785167,36.5378153727,150.488334267,0.0,32.1804615127,55.9779621605,219.023659783,6.27897670632,66.8089,145.935783077
 02/07  16:00:00,302.039174277,36.5725215637,150.8831671,0.0,32.1804615127,55.9779621605,227.455821528,6.3860249036,75.1392,145.930596624
 02/07  17:00:00,330.9957587,36.3173356758,151.018516949,0.0,32.1804615127,60.9114621605,204.030286039,3.62978581132,91.7998,108.600700228
 02/07  18:00:00,365.253066998,35.8507051441,151.023088669,0.0,32.1804615127,77.5397301883,220.15212789,7.49909476303,49.9818,162.671233127
 02/07  19:00:00,433.898897438,35.8871669098,149.293382342,0.0,77.122965704,86.2600435998,361.127436391,8.29376851101,49.9818,302.85186788
 02/07  20:00:00,439.90916714,35.8186057252,148.808122715,0.0,102.647051061,80.1663183927,256.875880482,6.46981645457,33.3212,217.084864028
 02/07  21:00:00,464.483999193,35.7999298098,148.353723335,0.0,115.40909374,92.7192997104,263.390194917,6.33800837702,33.3212,223.73098654
 02/07  22:00:00,439.93653884,35.8420155728,147.323099957,0.0,102.647051061,94.1340635361,353.875010808,7.04509359221,24.9909,321.839017216
 02/07  23:00:00,372.26741089,35.8972069255,146.186950249,0.0,77.122965704,65.871452062,273.796778702,11.6927802814,16.6606,245.443398421
 02/07  24:00:00,268.71388705,35.8521782291,111.087675269,0.0,38.286128036,48.4199368926,168.076188352,21.9488046555,8.3303,137.797083696
 02/08  01:00:00,131.601593149,30.8786595126,19.2000682936,0.0,25.5240853573,30.610668775,129.6970284,18.0060009403,3.33212,108.35890746
 02/08  02:00:00,135.026866495,30.8786595126,30.0167369093,0.0,19.418418834,29.3649097162,96.2769042656,12.3888407856,3.33212,80.5559434799
 02/08  03:00:00,132.966339381,30.8786595126,35.896720746,0.0,12.7620426787,28.1191506574,88.5135754222,4.62405833858,3.33212,80.5573970836
 02/08  04:00:00,172.79397247,33.3312265447,70.4416525973,0.0,12.7620426787,28.1191506574,89.1647183546,5.25706997318,3.33212,80.5755283814
 02/08  05:00:00,142.453799845,31.6961818567,36.9099752184,0.0,12.7620426787,28.1191506574,118.615130434,6.93146555075,3.33212,108.351544884
 02/08  06:00:00,191.863186695,32.5137042007,57.1132478844,0.0,25.5240853573,30.610668775,209.897695621,13.8532871261,8.3303,187.714108495
 02/08  07:00:00,347.127143106,34.802766764,109.439876168,0.0,51.0481707146,78.1489452969,365.892784817,27.9843230106,16.6606,321.247861806
 02/08  08:00:00,419.027639467,35.7944968474,136.095451282,0.0,64.3609230253,109.708623606,484.893979744,26.5400082736,24.9909,433.36307147
 02/08  09:00:00,371.222620131,35.7837935769,136.232767461,0.0,51.0481707146,80.7689615957,377.886106439,11.3177768213,33.3212,333.247129617
 02/08  10:00:00,356.529230568,36.3397689056,148.780930955,0.0,51.0481707146,71.0224615957,317.951473375,2.35475492432,66.8089,248.787818451
 02/08  11:00:00,309.417722109,36.3924649119,149.971087429,0.0,32.1804615127,65.7244621605,292.82197733,5.46264611297,83.4695,203.889831217
 02/08  12:00:00,311.49508399,36.4405553126,151.006456256,0.0,32.1804615127,65.7244621605,236.55008257,6.02966127845,83.4695,147.050921292
 02/08  13:00:00,311.618434126,36.487117365,151.152524047,0.0,32.1804615127,65.7244621605,235.28133742,5.53491259861,83.4695,146.276924822
 02/08  14:00:00,300.848511886,36.5498847746,149.791270457,0.0,32.1804615127,55.9779621605,225.318901249,4.09821576258,75.1392,146.081485487
 02/08  15:00:00,300.62590948,36.6281091158,149.320300945,0.0,32.1804615127,55.9779621605,216.378512186,3.66481665827,66.8089,145.904795527
 02/08  16:00:00,300.077153386,36.6898684234,148.567861243,0.0,32.1804615127,55.9779621605,224.421430807,3.37801937551,75.1392,145.904211431
 02/08  17:00:00,329.259855986,36.4458942627,149.014880583,0.0,32.1804615127,60.9114621605,207.631717321,2.76816114857,91.7998,113.063756172
 02/08  18:00:00,364.252511967,35.8897926712,150.042661504,0.0,32.1804615127,77.5397301883,220.657602825,6.0725011199,49.9818,164.603301705
 02/08  19:00:00,432.787527915,35.918702035,148.468075435,0.0,77.122965704,86.2600435998,350.272986661,5.51770774599,49.9818,294.773478915
 02/08  20:00:00,438.981726641,35.8665258715,147.512855276,0.0,102.647051061,80.1663183927,262.785528091,5.20809191923,33.3212,224.256236172
 02/08  21:00:00,463.797505173,35.8466005809,147.151857702,0.0,115.40909374,92.7192997104,255.400906381,5.59730493518,33.3212,216.482401446
 02/08  22:00:00,438.864149033,35.90695645,145.93660585,0.0,102.647051061,94.1340635361,359.156813115,5.99804777391,24.9909,328.167865341
 02/08  23:00:00,373.654732795,35.9776221718,147.555775717,0.0,77.122965704,65.871452062,264.761238343,8.51766438108,16.6606,239.582973962
 02/08  24:00:00,298.132618772,35.9250209667,140.516347412,0.0,38.286128036,48.4199368926,158.841687645,12.7231656833,8.3303,137.788221962
 02/09  01:00:00,137.848097217,30.8786595126,25.4196207362,0.0,25.5240853573,30.610668775,121.383187447,9.69350412754,3.33212,108.357563319
 02/09  02:00:00,140.820757127,30.8786595126,35.7596827865,0.0,19.418418834,29.3649097162,118.840871268,34.9541619622,3.33212,80.5545893056
 02/09  03:00:00,166.825541528,32.5137042007,66.0397120988,0.0,12.7620426787,28.1191506574,142.414937508,58.5224508806,3.33212,80.5603666273
 02/09  04:00:00,133.995235211,31.6961818567,35.1215220283,0.0,12.7620426787,28.1191506574,147.514183542,57.4170233049,3.33212,86.7650402367
 02/09  05:00:00,185.721438788,33.3312265447,76.5517892334,0.0,12.7620426787,28.1191506574,176.88808499,65.2006194882,3.33212,108.355345501
 02/09  06:00:00,149.738286936,30.8786595126,18.352199128,0.0,25.5240853573,30.610668775,259.289933853,63.275504566,8.3303,187.684129286
 02/09  07:00:00,350.143389248,34.9662712328,111.851225002,0.0,51.0481707146,78.1489452969,398.050155424,60.2805561661,16.6606,321.108999258
 02/09  08:00:00,395.94418686,35.7937372523,113.689687281,0.0,64.3609230253,109.708623606,512.074251728,60.4173375794,24.9909,426.666014148
 02/09  09:00:00,342.166045479,35.7837935769,107.900476023,0.0,51.0481707146,80.7689615957,396.622468246,32.1747028339,33.3212,331.126565412
 02/09  10:00:00,341.65572821,36.3499617505,134.61921473,0.0,51.0481707146,71.0224615957,326.418269701,4.07392509022,66.8089,255.535444611
 02/09  11:00:00,308.993630019,36.3987528867,149.324707639,0.0,32.1804615127,65.7244621605,282.587015191,1.7041706584,83.4695,197.413344533
 02/09  12:00:00,310.757671473,36.4581896797,149.372464069,0.0,32.1804615127,65.7244621605,238.038862133,1.45573961223,83.4695,153.11362252
 02/09  13:00:00,310.47735898,36.5631248977,149.505203436,0.0,32.1804615127,65.7244621605,231.13996871,1.40575273703,83.4695,146.264715973
 02/09  14:00:00,300.210909364,36.6726545802,148.618724684,0.0,32.1804615127,55.9779621605,222.651086106,1.44440498598,75.1392,146.06748112
 02/09  15:00:00,299.471707559,36.7509126603,147.60476001,0.0,32.1804615127,55.9779621605,214.160797729,1.46378546162,66.8089,145.888112267
 02/09  16:00:00,299.633642003,36.8035655574,147.545232256,0.0,32.1804615127,55.9779621605,222.389227226,1.36533798222,75.1392,145.884689244
 02/09  17:00:00,328.393046655,36.5823881247,147.568434313,0.0,32.1804615127,60.9114621605,201.521962138,1.151802975,91.7998,108.570359163
 02/09  18:00:00,363.401085639,35.9465735889,148.762101727,0.0,32.1804615127,77.5397301883,217.036004219,2.89103938217,49.9818,164.163164837
 02/09  19:00:00,431.817063041,35.9474163866,147.461767738,0.0,77.122965704,86.2600435998,353.364622204,2.5273399775,49.9818,300.855482226
 02/09  20:00:00,438.609488801,35.9377441795,147.004488665,0.0,102.647051061,80.1663183927,253.1550745,2.81833486519,33.3212,217.015539635
 02/09  21:00:00,462.984493483,35.9101412713,146.316087841,0.0,115.40909374,92.7192997104,260.03774249,3.10784712115,33.3212,223.608695369
 02/09  22:00:00,437.88068596,35.9627812911,145.119366786,0.0,102.647051061,94.1340635361,350.257612632,3.65684710674,24.9909,321.609865525
 02/09  23:00:00,373.12291559,36.0233003955,146.85793205,0.0,77.122965704,65.871452062,266.323911934,4.33640955734,16.6606,245.326902377
 02/09  24:00:00,307.090185459,35.9641226293,148.430486815,0.0,38.286128036,48.4199368926,149.479325144,6.36721632567,8.3303,134.781808818
 02/10  01:00:00,145.811153501,30.8786595126,33.2969091566,0.0,25.5240853573,30.610668775,112.842850544,0.0,3.33212,109.510730544
 02/10  02:00:00,168.164684088,31.6961818567,61.2096148436,0.0,19.418418834,29.3649097162,85.5802960051,0.0355416225896,3.33212,82.2126343825
 02/10  03:00:00,162.791035534,32.5137042007,61.9338104236,0.0,12.7620426787,28.1191506574,83.884604335,0.0,3.33212,80.552484335
 02/10  04:00:00,181.034314892,33.3312265447,78.433446407,0.0,12.7620426787,28.1191506574,83.9367952517,0.0405528346857,3.33212,80.5641224171
 02/10  05:00:00,190.991410869,33.3312265447,80.9872856671,0.0,12.7620426787,28.1191506574,111.716727437,0.0544628355119,3.33212,108.330144602
 02/10  06:00:00,207.048565558,32.9224653727,70.4802520857,0.0,25.5240853573,30.610668775,196.261667094,0.264307884023,8.3303,187.66705921
 02/10  07:00:00,328.945533507,33.8217399512,92.4054769179,0.0,51.0481707146,78.1489452969,337.753457253,0.0986304179699,16.6606,320.994226835
 02/10  08:00:00,428.961064784,35.8392683933,143.145433885,0.0,64.3609230253,109.708623606,461.096973184,5.85752232665,24.9909,430.248550857
 02/10  09:00:00,382.447616686,35.7868751453,145.151115684,0.0,51.0481707146,80.7689615957,365.948134477,2.96658490658,33.3212,329.66034957
 02/10  10:00:00,353.65486195,36.3565698854,144.616152572,0.0,51.0481707146,71.0224615957,321.465054534,0.9976579232,66.8089,253.658496611
 02/10  11:00:00,306.145716764,36.4038620631,145.465112991,0.0,32.1804615127,65.7244621605,283.541435726,2.70495543131,83.4695,197.366980294
 02/10  12:00:00,306.976116865,36.4497134934,145.131610616,0.0,32.1804615127,65.7244621605,239.940594801,3.37883744681,83.4695,153.092257354
 02/10  13:00:00,306.078698786,36.5053841524,144.347125522,0.0,32.1804615127,65.7244621605,232.918631669,3.20445114349,83.4695,146.244680525
 02/10  14:00:00,296.307346303,36.5221975821,144.254931166,0.0,32.1804615127,55.9779621605,223.831662713,2.64105795453,75.1392,146.051404758
 02/10  15:00:00,297.129296209,36.556262296,145.049174262,0.0,32.1804615127,55.9779621605,215.085336268,2.40589062523,66.8089,145.870545642
 02/10  16:00:00,298.336490322,36.5883438929,146.237940784,0.0,32.1804615127,55.9779621605,223.224156033,2.21902558601,75.1392,145.865930446
 02/10  17:00:00,328.170253767,36.384963303,146.997975809,0.0,32.1804615127,60.9114621605,202.248192981,1.88797405308,91.7998,108.560418928
 02/10  18:00:00,364.008743925,35.9067406181,148.340707076,0.0,32.1804615127,77.5397301883,217.369858358,4.77896188589,49.9818,162.609096473
 02/10  19:00:00,433.527286101,35.9422655634,148.038661193,0.0,77.122965704,86.2600435998,356.608959533,4.08202851779,49.9818,302.545131016
 02/10  20:00:00,439.316596564,35.9292916961,147.58316655,0.0,102.647051061,80.1663183927,254.669435188,4.41012105145,33.3212,216.938114136
 02/10  21:00:00,463.229878141,35.9137402462,146.727834988,0.0,115.40909374,92.7192997104,261.715990999,4.78402298563,33.3212,223.610768013
 02/10  22:00:00,438.391700667,35.9821461662,145.520709377,0.0,102.647051061,94.1340635361,351.603555205,5.13944310933,24.9909,321.473212096
 02/10  23:00:00,373.140887551,36.0475211337,146.784684704,0.0,77.122965704,65.871452062,268.030233356,6.1067510446,16.6606,245.262882312
 02/10  24:00:00,307.69881443,35.9918048749,149.679454472,0.0,38.286128036,48.4199368926,148.669051692,9.15567403777,8.3303,131.183077654
 02/11  01:00:00,149.04027363,30.8786595126,34.3297759638,0.0,27.7269238854,30.610668775,111.661109106,0.0,3.33212,108.328989106
 02/11  02:00:00,156.111376086,30.8786595126,41.4974555942,0.0,27.7269238854,30.610668775,90.134619671,6.2565132242,3.33212,80.5459864468
 02/11  03:00:00,173.998868837,33.3312265447,71.6498918694,0.0,12.7620426787,28.1191506574,109.90977125,19.8292105159,3.33212,86.7484407341
 02/11  04:00:00,137.660604567,31.6961818567,38.6783694018,0.0,12.7620426787,28.1191506574,113.836548715,29.9627649923,3.33212,80.5416637225
 02/11  05:00:00,162.834574955,32.5137042007,55.7510557965,0.0,12.7620426787,28.1191506574,155.293730093,43.6312665419,3.33212,108.330343551
 02/11  06:00:00,197.248588537,33.3312265447,76.0289126009,0.0,12.7620426787,28.1191506574,193.763263244,54.2622454955,8.3303,131.170717748
 02/11  07:00:00,280.689981782,33.4538548964,78.5005584193,0.0,42.6918050922,54.3732441037,269.464050815,57.463597062,16.6606,195.339853753
 02/11  08:00:00,319.469355408,35.8222958101,85.8052598874,0.0,42.6918050922,86.1019271793,415.200517994,69.3562692382,24.9909,320.853348755
 02/11  09:00:00,392.441765564,35.7851651387,120.509291298,0.0,57.6566862989,112.030105488,563.862034669,74.418673326,33.3212,456.122161343
 02/11  10:00:00,352.866212687,36.3691044732,127.15720735,0.0,57.6566862989,83.6599452969,457.454907729,57.5809587517,66.8089,333.065048977
 02/11  11:00:00,282.461625515,36.4198399717,110.971759491,0.0,42.6918050922,68.9656133826,376.213979994,37.3680433135,83.4695,255.37643668
 02/11  12:00:00,274.470681597,36.4703092123,111.205743395,0.0,34.9340096728,67.7198543238,302.852429388,21.5178068662,83.4695,197.865122522
 02/11  13:00:00,288.628045566,36.515313036,125.990998873,0.0,34.9340096728,67.7198543238,246.791013837,10.061887009,83.4695,153.259626828
 02/11  14:00:00,298.436207255,36.5567076287,145.334083764,0.0,34.9340096728,57.9733543238,225.785913519,4.24230203097,75.1392,146.404411488
 02/11  15:00:00,301.178906556,36.591047666,148.193305165,0.0,34.9340096728,57.9733543238,215.382307585,2.35426066939,66.8089,146.219146916
 02/11  16:00:00,300.985680108,36.6189507588,148.149113743,0.0,34.9340096728,57.9733543238,225.062615823,3.71610796606,75.1392,146.207307857
 02/11  17:00:00,319.660798773,36.318417507,137.949460046,0.0,34.9340096728,62.9068543238,213.677664662,6.79749443273,91.7998,115.080370229
 02/11  18:00:00,327.21649521,35.7969693559,118.526834113,0.0,34.9340096728,72.2186844194,203.232942707,15.0110338752,49.9818,138.240108832
 02/11  19:00:00,383.182386326,35.8527852298,91.5788314032,0.0,87.0357390804,86.2600435998,275.091798799,55.11586315,49.9818,169.994135649
 02/11  20:00:00,371.732913046,35.7838986901,85.3296000972,0.0,102.000620287,77.6748002752,426.624526413,176.750582496,33.3212,216.552743916
 02/11  21:00:00,386.749986347,35.7837935769,88.7767443397,0.0,102.000620287,88.9820225341,437.386702022,187.724475413,33.3212,216.341026609
 02/11  22:00:00,369.658346713,35.7837935769,81.6710956536,0.0,102.000620287,91.6425454185,408.571818423,159.773371066,24.9909,223.807547356
 02/11  23:00:00,310.357147124,35.7837935769,75.7807962796,0.0,87.0357390804,65.871452062,512.656003802,176.115879443,16.6606,319.879524359
 02/11  24:00:00,226.762084794,35.7837935769,65.8175538478,0.0,42.6918050922,48.4199368926,389.097574599,192.900296609,8.3303,187.86697799
 02/12  01:00:00,137.869546253,30.8786595126,14.1229530737,0.0,34.4311606118,33.1021868926,151.383952604,39.5998743797,3.33212,108.451958224
 02/12  02:00:00,139.342590326,30.8786595126,15.5663538352,0.0,34.4311606118,33.1021868926,118.04410741,34.082688611,3.33212,80.6292987994
 02/12  03:00:00,121.930600884,30.8786595126,15.6392318168,0.0,19.466279405,30.610668775,117.731929592,30.5710405073,3.33212,83.8287690851
 02/12  04:00:00,121.156960706,30.8786595126,14.8895394722,0.0,19.466279405,30.610668775,115.64431491,28.6763404736,3.33212,83.6358544362
 02/12  05:00:00,129.353589204,30.8786595126,16.5211683814,0.0,19.466279405,30.610668775,139.719173477,28.0773916852,3.33212,108.309661792
 02/12  06:00:00,143.69808954,30.8786595126,18.6277104305,0.0,19.466279405,30.610668775,172.488090204,27.7428479536,8.3303,136.414942251
 02/12  07:00:00,221.001677367,30.8786595126,24.4297933027,0.0,42.6918050922,54.3732441037,235.031367618,28.0101805992,16.6606,190.360587019
