Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  08:00:00,350.159443524,35.8044710602,107.684876824,0.0,49.3960418185,88.5934452969,519.760681184,174.076152415,24.9909,320.69362877
 02/12  09:00:00,405.837413328,35.7837935769,134.079478265,0.0,57.6566862989,112.030105488,665.507335344,169.68448457,33.3212,462.501650774
 02/12  10:00:00,333.57136388,36.3207052887,117.541319286,0.0,50.9524495726,81.1684271793,453.680217384,58.8470733123,66.8089,328.024244072
 02/12  11:00:00,267.777299802,36.3736476613,96.5950829457,0.0,42.6918050922,68.9656133826,348.192876613,9.16397955095,83.4695,255.559397062
 02/12  12:00:00,308.889822019,36.4169838464,141.07364392,0.0,38.286128036,68.9656133826,289.71005767,3.44441090016,83.4695,202.796146769
 02/12  13:00:00,316.927128013,36.4579657769,149.676064188,0.0,38.286128036,68.9656133826,234.941532691,3.31028591689,83.4695,148.161746774
 02/12  14:00:00,298.207670456,36.4930813202,149.810125928,0.0,31.5818913096,56.727595265,225.68704448,4.34552550962,75.1392,146.20231897
 02/12  15:00:00,297.816342182,36.5267066801,149.41015718,0.0,31.5818913096,56.727595265,217.367874699,4.72873284549,66.8089,145.830241854
 02/12  16:00:00,297.486586168,36.5579304964,149.092071877,0.0,31.5818913096,56.727595265,226.007435225,5.02587561141,75.1392,145.842359613
 02/12  17:00:00,327.256907791,36.2672470523,149.968132439,0.0,31.5818913096,61.661095265,205.980512921,5.63446300056,91.7998,108.546249921
 02/12  18:00:00,345.038417805,35.7837935769,140.854008742,0.0,31.5818913096,70.9729253606,197.80711511,9.59868164007,49.9818,138.22663347
 02/12  19:00:00,393.527035853,35.7837935769,111.120285684,0.0,80.3315023541,83.7685254822,234.514165774,18.3347466664,49.9818,166.197619107
 02/12  20:00:00,381.009427259,35.7837935769,94.8136437823,0.0,102.000620287,77.6748002752,312.590949868,59.2945162755,33.3212,219.975233592
 02/12  21:00:00,405.294128438,35.7837935769,98.6474920801,0.0,108.704857014,91.4735406516,344.665460931,95.7222949065,33.3212,215.621966025
 02/12  22:00:00,374.916629359,35.7837935769,96.3853204939,0.0,95.2963835608,89.1510273009,385.6467865,144.404676221,24.9909,216.251210279
 02/12  23:00:00,313.449665323,35.7837935769,87.5971430268,0.0,80.3315023541,63.3799339444,564.436860947,228.081601461,16.6606,319.694659486
 02/12  24:00:00,230.644600851,35.7837935769,69.2851753203,0.0,42.6918050922,48.4199368926,375.498359195,179.840393789,8.3303,187.327665407
 02/13  01:00:00,124.652253411,30.8786595126,12.2588280039,0.0,25.5240853573,30.610668775,148.348435165,36.7179792715,3.33212,108.298335893
 02/13  02:00:00,120.444886662,30.8786595126,15.4011402379,0.0,19.418418834,29.3649097162,114.778178367,30.9162987912,3.33212,80.5297595757
 02/13  03:00:00,113.6043917,30.8786595126,16.4929127692,0.0,12.7620426787,28.1191506574,111.306311634,27.4474396606,3.33212,80.5267519731
 02/13  04:00:00,113.473773924,30.8786595126,16.4031416789,0.0,12.7620426787,28.1191506574,109.482163191,25.6191101627,3.33212,80.5309330286
 02/13  05:00:00,121.229085568,30.8786595126,17.6012765275,0.0,12.7620426787,28.1191506574,136.734328714,25.106502388,3.33212,108.295706326
 02/13  06:00:00,156.453285406,30.8786595126,25.2116364288,0.0,25.5240853573,30.610668775,220.732291107,24.8826885828,8.3303,187.519302524
 02/13  07:00:00,313.737764957,32.9224653727,81.1190534232,0.0,51.0481707146,78.1489452969,361.551061838,24.3425603175,16.6606,320.547901521
 02/13  08:00:00,343.792244684,35.7837935769,64.9985333553,0.0,64.3609230253,109.708623606,614.834357642,161.093840933,24.9909,428.749616709
 02/13  09:00:00,334.838890869,35.7837935769,101.191105201,0.0,51.0481707146,80.7689615957,477.550924558,116.5042708,33.3212,327.725453758
 02/13  10:00:00,311.569214234,36.3190900526,105.662643486,0.0,51.0481707146,71.0224615957,342.549539846,20.5121334001,66.8089,255.228506446
 02/13  11:00:00,299.187462444,36.3750421081,141.510019194,0.0,32.1804615127,65.7244621605,284.342180483,3.62114282202,83.4695,197.251537661
 02/13  12:00:00,308.926231909,36.4297637847,150.145418443,0.0,32.1804615127,65.7244621605,233.708311341,3.457105326,83.4695,146.781706015
 02/13  13:00:00,308.013236905,36.4800062451,149.654568061,0.0,32.1804615127,65.7244621605,239.256941917,3.38898599811,83.4695,152.398455918
 02/13  14:00:00,298.202992808,36.5262512372,149.307216056,0.0,32.1804615127,55.9779621605,224.441621103,3.30886441271,75.1392,145.99355669
 02/13  15:00:00,298.400336581,36.5757780504,149.248918429,0.0,32.1804615127,55.9779621605,211.68626966,3.27910167381,66.8089,141.598267986
 02/13  16:00:00,298.28240346,36.6366267293,148.961213264,0.0,32.1804615127,55.9779621605,221.785156479,3.25474848489,75.1392,143.391207994
 02/13  17:00:00,327.440162953,36.3629283716,149.253741786,0.0,32.1804615127,60.9114621605,208.447183783,1.74440726946,91.7998,114.902976514
 02/13  18:00:00,361.995395924,35.8291757679,149.641901529,0.0,32.1804615127,77.5397301883,216.685813841,4.25116637847,49.9818,162.452847462
 02/13  19:00:00,428.035693909,35.8644489224,148.225162245,0.0,77.122965704,86.2600435998,349.188330617,4.99697703285,49.9818,294.209553584
 02/13  20:00:00,437.240004702,35.7952747816,147.402560197,0.0,102.647051061,80.1663183927,262.661388651,5.33747176088,33.3212,224.00271689
 02/13  21:00:00,462.774536871,35.7837935769,147.650218359,0.0,115.40909374,92.7192997104,256.972544781,7.50728401108,33.3212,216.14406077
 02/13  22:00:00,438.579161435,35.7997156657,147.09925409,0.0,102.647051061,94.1340635361,358.926412784,12.9188630792,24.9909,321.016649705
 02/13  23:00:00,347.297215919,35.8370089028,122.450985981,0.0,77.122965704,65.871452062,283.982904874,22.3067520354,16.6606,245.015552839
 02/13  24:00:00,246.943235646,35.8132755986,90.2590437386,0.0,38.286128036,48.4199368926,169.971625302,27.1191569631,8.3303,134.522168339
 02/14  01:00:00,125.586933836,30.8786595126,13.2921293829,0.0,25.5240853573,30.610668775,132.512379742,23.6183222367,3.33212,105.561937505
 02/14  02:00:00,125.234546809,30.8786595126,20.2573034486,0.0,19.418418834,29.3649097162,124.08179489,34.5953517535,3.33212,86.1543231364
 02/14  03:00:00,120.770640853,30.8786595126,23.6003046594,0.0,12.7620426787,28.1191506574,146.007272474,62.1526547983,3.33212,80.5224976761
 02/14  04:00:00,122.932666343,30.8786595126,25.7188042028,0.0,12.7620426787,28.1191506574,142.707263263,58.8587976725,3.33212,80.5163455902
 02/14  05:00:00,134.120697334,30.8786595126,29.7047818258,0.0,12.7620426787,28.1191506574,155.822805197,44.2158173855,3.33212,108.274867811
 02/14  06:00:00,169.541533837,30.8786595126,37.5135373121,0.0,25.5240853573,30.610668775,229.889743446,35.3083505292,8.3303,186.251092917
 02/14  07:00:00,343.893550133,34.802766764,106.600018667,0.0,51.0481707146,78.1489452969,367.363870593,28.8793782275,16.6606,321.823892366
 02/14  08:00:00,379.905598435,35.7876505103,99.8611570094,0.0,64.3609230253,109.708623606,480.921151313,33.9772208886,24.9909,421.953030425
 02/14  09:00:00,339.983429879,35.7848486667,105.555903955,0.0,51.0481707146,80.7689615957,386.931039827,20.4328914806,33.3212,333.176948347
 02/14  10:00:00,340.603322683,36.3538357524,134.253012566,0.0,51.0481707146,71.0224615957,320.655775629,3.0893437655,66.8089,250.757531864
 02/14  11:00:00,307.861344917,36.4076966296,149.583791173,0.0,32.1804615127,65.7244621605,286.685592648,1.92825094998,83.4695,201.287841698
 02/14  12:00:00,309.680386448,36.4601055413,149.948990538,0.0,32.1804615127,65.7244621605,231.665008735,1.85436946778,83.4695,146.341139267
 02/14  13:00:00,310.201758569,36.5778239574,150.414435741,0.0,32.1804615127,65.7244621605,231.153418196,1.52987729442,83.4695,146.154040902
 02/14  14:00:00,300.292829956,36.7077991704,149.79690097,0.0,32.1804615127,55.9779621605,222.454524131,1.3375265514,75.1392,145.97779758
 02/14  15:00:00,300.003218113,36.791306992,149.234126511,0.0,32.1804615127,55.9779621605,213.965424909,1.36538489662,66.8089,145.791140012
 02/14  16:00:00,300.17033766,36.8466689307,149.223680668,0.0,32.1804615127,55.9779621605,222.209173237,1.29400143237,75.1392,145.775971805
 02/14  17:00:00,329.732402065,36.6573157995,149.763176837,0.0,32.1804615127,60.9114621605,201.392315606,1.08485167803,91.7998,108.507663928
 02/14  18:00:00,364.765587777,36.0026408816,150.562912253,0.0,32.1804615127,77.5397301883,214.960707483,2.51484518511,49.9818,162.464062298
 02/14  19:00:00,430.070069048,35.9759400861,148.450385941,0.0,77.122965704,86.2600435998,349.851806966,2.16312079278,49.9818,297.706886174
 02/14  20:00:00,437.80392606,35.9886155255,145.902525169,0.0,102.647051061,80.1663183927,256.295194846,2.38211125731,33.3212,220.591883589
 02/14  21:00:00,464.596425528,35.9464031507,145.952175416,0.0,115.40909374,92.7192997104,252.105262387,2.65312393109,33.3212,216.130938456
 02/14  22:00:00,439.669120644,35.9966342443,144.930276712,0.0,102.647051061,94.1340635361,348.790190407,2.91820597995,24.9909,320.881084427
 02/14  23:00:00,374.890291542,36.0454735731,146.847376451,0.0,77.122965704,65.871452062,265.504875457,3.90698530604,16.6606,244.937290151
 02/14  24:00:00,297.238834728,35.9577270083,137.824433271,0.0,38.286128036,48.4199368926,152.946757548,6.94983606348,8.3303,137.666621484
 02/15  01:00:00,143.323342809,30.8786595126,30.7731324699,0.0,25.5240853573,30.610668775,112.161689555,0.559928501302,3.33212,108.269641054
 02/15  02:00:00,155.200218319,30.8786595126,50.0270857391,0.0,19.418418834,29.3649097162,83.846763717,0.0,3.33212,80.514643717
 02/15  03:00:00,180.065082557,33.3312265447,77.9112234343,0.0,12.7620426787,28.1191506574,83.87244377,0.017102048833,3.33212,80.5232217212
 02/15  04:00:00,144.308389789,31.6961818567,45.3057578984,0.0,12.7620426787,28.1191506574,86.0046319448,2.1521113902,3.33212,80.5204005546
 02/15  05:00:00,165.968958971,32.5137042007,58.9484082005,0.0,12.7620426787,28.1191506574,120.505674872,8.90218300954,3.33212,108.271371862
 02/15  06:00:00,218.264378115,33.3312265447,81.5955249305,0.0,25.5240853573,30.610668775,212.314480526,18.1321100288,8.3303,185.852070497
 02/15  07:00:00,321.935774497,33.6582354824,86.8081810788,0.0,51.0481707146,78.1489452969,363.405947025,25.0856619368,16.6606,321.659685088
 02/15  08:00:00,403.613626943,35.7974483884,123.474842122,0.0,64.3609230253,109.708623606,487.872331791,40.7635831599,24.9909,422.117848631
 02/15  09:00:00,338.947888891,35.7837935769,105.070886345,0.0,51.0481707146,80.7689615957,389.74890573,23.4385934488,33.3212,332.989112281
 02/15  10:00:00,336.897808965,36.3715799049,130.377617786,0.0,51.0481707146,71.0224615957,319.55948525,5.22721374417,66.8089,247.523371506
 02/15  11:00:00,307.223811866,36.4212762341,149.110308645,0.0,32.1804615127,65.7244621605,288.025601136,1.9326976139,83.4695,202.623403522
 02/15  12:00:00,307.384487038,36.4667409879,148.360769195,0.0,32.1804615127,65.7244621605,233.14227499,1.87921362097,83.4695,147.793561369
 02/15  13:00:00,306.359016169,36.5091515787,147.949045116,0.0,32.1804615127,65.7244621605,231.320221088,1.73236773136,83.4695,146.118353357
 02/15  14:00:00,296.620892641,36.5561208075,147.966982992,0.0,32.1804615127,55.9779621605,222.696545742,1.62903138465,75.1392,145.928314357
 02/15  15:00:00,295.711245564,36.6007106733,147.179702831,0.0,32.1804615127,55.9779621605,214.230181616,1.66182661446,66.8089,145.759455001
 02/15  16:00:00,295.647916379,36.6329394285,147.127534912,0.0,32.1804615127,55.9779621605,222.308825572,1.69061104913,75.1392,145.479014523
 02/15  17:00:00,325.082793624,36.3480991057,147.67040066,0.0,32.1804615127,60.9114621605,201.880313646,1.30568111025,91.7998,108.774832535
 02/15  18:00:00,359.71840503,35.826918512,148.099983652,0.0,32.1804615127,77.5397301883,216.789763448,4.41320284423,49.9818,162.394760604
 02/15  19:00:00,405.490334694,35.8588566741,126.217495985,0.0,77.122965704,86.2600435998,369.19980431,25.2784990665,49.9818,293.939505243
 02/15  20:00:00,393.2421252,35.7912582518,103.78921572,0.0,102.647051061,80.1663183927,330.3106593,73.1237184171,33.3212,223.865740883
 02/15  21:00:00,415.712005025,35.7837935769,100.981660835,0.0,115.40909374,92.7192997104,362.230165878,112.909579329,33.3212,215.99938655
 02/15  22:00:00,400.966947698,35.786257265,109.626943749,0.0,102.647051061,94.1340635361,502.860768535,157.170329236,24.9909,320.699539299
 02/15  23:00:00,317.521522475,35.800663675,92.3549605915,0.0,77.122965704,65.871452062,447.180992179,185.657805878,16.6606,244.862586301
 02/15  24:00:00,223.328473635,35.7837935769,66.3510689778,0.0,38.286128036,48.4199368926,297.358080909,157.951759581,8.3303,131.076021328
 02/16  01:00:00,124.15743745,30.8786595126,11.7328166889,0.0,25.5240853573,30.610668775,144.974087232,33.3827724712,3.33212,108.259194761
 02/16  02:00:00,121.893252157,30.8786595126,16.7936774604,0.0,19.418418834,29.3649097162,111.727481121,27.8915933719,3.33212,80.5037677496
 02/16  03:00:00,116.066035084,30.8786595126,18.8957126028,0.0,12.7620426787,28.1191506574,107.979407525,24.1428997082,3.33212,80.5043878166
 02/16  04:00:00,116.626887176,30.8786595126,19.4856332647,0.0,12.7620426787,28.1191506574,105.685218715,21.8451707793,3.33212,80.5079279357
 02/16  05:00:00,124.340603288,30.8786595126,20.6502092694,0.0,12.7620426787,28.1191506574,132.46711187,20.8834281965,3.33212,108.251563673
 02/16  06:00:00,157.676537435,30.8786595126,26.4121496174,0.0,25.5240853573,30.610668775,216.387731536,20.6876314679,8.3303,187.369800069
 02/16  07:00:00,322.700906406,33.3312265447,89.2024462514,0.0,51.0481707146,78.1489452969,357.560345058,20.8566617093,16.6606,320.043083349
 02/16  08:00:00,336.925491272,35.7837935769,58.1561892536,0.0,64.3609230253,109.708623606,595.974201445,145.929450062,24.9909,425.053851384
 02/16  09:00:00,301.391484232,35.7837935769,67.9817057517,0.0,51.0481707146,80.7689615957,537.169129229,174.358899635,33.3212,329.489029594
 02/16  10:00:00,271.873213063,35.9934667689,66.2763797711,0.0,51.0481707146,71.0224615957,490.502738095,168.740441075,66.8089,254.95339702
 02/16  11:00:00,215.683190582,36.1504577727,58.4791935043,0.0,32.1804615127,65.7244621605,445.001353069,164.432744628,83.4695,197.099108441
 02/16  12:00:00,215.450407837,36.3187460916,57.2338329488,0.0,32.1804615127,65.7244621605,383.163386739,153.4096232,83.4695,146.284263539
 02/16  13:00:00,217.155960054,36.4465109136,59.5597250482,0.0,32.1804615127,65.7244621605,358.647283988,129.074838812,83.4695,146.102945177
 02/16  14:00:00,205.688922695,36.4799930715,58.2753867521,0.0,32.1804615127,55.9779621605,300.719736683,79.657571091,75.1392,145.922965592
 02/16  15:00:00,207.763006537,36.5096143419,60.4297950575,0.0,32.1804615127,55.9779621605,285.649216925,73.1102309031,66.8089,145.730086022
 02/16  16:00:00,206.993402437,36.5371328151,59.6690415179,0.0,32.1804615127,55.9779621605,295.477060293,74.6008081616,75.1392,145.737052131
 02/16  17:00:00,237.149795824,36.2472042249,60.8331129731,0.0,32.1804615127,60.9114621605,279.344572881,79.0651347268,91.7998,108.479638155
 02/16  18:00:00,275.583632106,35.7837935769,64.701890276,0.0,32.1804615127,77.5397301883,328.636551301,116.28993058,49.9818,162.36482072
 02/16  19:00:00,341.932150717,35.7837935769,62.6408451409,0.0,77.122965704,86.2600435998,567.400655482,223.625000846,49.9818,293.793854636
 02/16  20:00:00,352.055987657,35.7837935769,62.5590054428,0.0,102.647051061,80.1663183927,439.104040045,181.996434034,33.3212,223.78640601
 02/16  21:00:00,382.798950307,35.7837935769,68.0062423804,0.0,115.40909374,92.7192997104,418.80658174,169.561347566,33.3212,215.924034174
 02/16  22:00:00,361.848630605,35.7837935769,70.7804483189,0.0,102.647051061,94.1340635361,522.251366396,176.731014424,24.9909,320.529451971
 02/16  23:00:00,290.946469517,35.7837935769,66.5065971816,0.0,77.122965704,65.871452062,455.277605657,193.851825354,16.6606,244.765180303
 02/16  24:00:00,204.797526964,35.7837935769,48.4433316122,0.0,38.286128036,48.4199368926,349.595484784,210.213234755,8.3303,131.051950029
 02/17  01:00:00,120.190595341,30.8786595126,7.95614916369,0.0,25.5240853573,30.610668775,154.610309347,43.0407991734,3.33212,108.237390174
 02/17  02:00:00,112.629010496,30.8786595126,7.72271876724,0.0,19.418418834,29.3649097162,121.996536288,38.1703527812,3.33212,80.4940635065
 02/17  03:00:00,104.235698865,30.8786595126,7.23657761495,0.0,12.7620426787,28.1191506574,119.503556202,35.6767477869,3.33212,80.4946884146
 02/17  04:00:00,103.443755865,30.8786595126,6.4594821824,0.0,12.7620426787,28.1191506574,118.910242007,35.0810755239,3.33212,80.497046483
 02/17  05:00:00,111.68263682,30.8786595126,7.49436254485,0.0,12.7620426787,28.1191506574,146.706608665,35.1434493492,3.33212,108.231039315
 02/17  06:00:00,144.479109404,30.8786595126,12.660820526,0.0,25.5240853573,30.610668775,230.939156644,35.2583805915,8.3303,187.350476053
 02/17  07:00:00,261.31056419,30.8786595126,31.6304758172,0.0,51.0481707146,78.1489452969,370.407509088,33.8888502599,16.6606,319.858058829
 02/17  08:00:00,395.585072339,35.8026636261,115.765297706,0.0,64.3609230253,109.708623606,630.352035087,184.499105999,24.9909,420.862029088
 02/17  09:00:00,331.242892272,35.7837935769,96.9039033031,0.0,51.0481707146,80.7689615957,547.952559119,182.010140832,33.3212,332.621218287
 02/17  10:00:00,286.06787383,36.2722012399,80.3075694224,0.0,51.0481707146,71.0224615957,395.449323054,81.3115277753,66.8089,247.328895278
 02/17  11:00:00,218.788189954,36.3346978195,61.7377120882,0.0,32.1804615127,65.7244621605,308.719265806,23.728647972,83.4695,201.521117834
 02/17  12:00:00,233.734438911,36.3744722715,75.8015220744,0.0,32.1804615127,65.7244621605,243.950074694,11.8137076907,83.4695,148.666867004
 02/17  13:00:00,283.451118062,36.4126041253,125.881806357,0.0,32.1804615127,65.7244621605,236.534555309,6.98953165366,83.4695,146.075523655
 02/17  14:00:00,300.906775114,36.4469705031,152.697027148,0.0,32.1804615127,55.9779621605,228.821593212,7.79009477982,75.1392,145.892298432
 02/17  15:00:00,301.148990699,36.4787524731,152.805079611,0.0,32.1804615127,55.9779621605,219.729039086,9.04656455188,66.8089,143.873574535
 02/17  16:00:00,301.941752579,36.5095298443,153.474612382,0.0,32.1804615127,55.9779621605,225.247993816,9.19594818849,75.1392,140.912845628
 02/17  17:00:00,330.673151174,36.2286155101,153.143402076,0.0,32.1804615127,60.9114621605,209.631797864,6.20664048849,91.7998,111.625357376
 02/17  18:00:00,364.260526747,35.7837935769,152.437493053,0.0,32.1804615127,77.5397301883,226.350413322,10.6699496392,49.9818,165.698663683
 02/17  19:00:00,430.37152267,35.7882741038,150.848038819,0.0,77.122965704,86.2600435998,355.109252723,11.508732767,49.9818,293.618719956
 02/17  20:00:00,422.151978755,35.7837935769,132.901598696,0.0,102.647051061,80.1663183927,262.237147045,12.4220371738,33.3212,216.493909871
 02/17  21:00:00,425.419235206,35.7837935769,110.956714527,0.0,115.40909374,92.7192997104,275.9504715,25.5097186588,33.3212,217.119552842
 02/17  22:00:00,391.964067577,35.7837935769,101.135199154,0.0,102.647051061,94.1340635361,413.504440473,66.297381613,24.9909,322.21615886
 02/17  23:00:00,311.78409752,35.7849663485,87.2401753367,0.0,77.122965704,65.871452062,355.993347269,97.5472133643,16.6606,241.785533905
 02/17  24:00:00,220.010631833,35.7837935769,63.5015587727,0.0,38.286128036,48.4199368926,263.577535021,117.659734517,8.3303,137.587500505
 02/18  01:00:00,129.686475277,30.8786595126,14.8922964218,0.0,27.7269238854,30.610668775,195.347206975,90.157811335,3.33212,101.85727564
 02/18  02:00:00,135.611576337,30.8786595126,20.8221711063,0.0,27.7269238854,30.610668775,151.808049005,66.9278965045,3.33212,81.5480325004
 02/18  03:00:00,119.360106487,30.8786595126,22.0966505462,0.0,12.7620426787,28.1191506574,136.548957638,51.1010047811,3.33212,82.1158328569
 02/18  04:00:00,121.00626524,30.8786595126,23.7519023732,0.0,12.7620426787,28.1191506574,125.7319628,40.2999562071,3.33212,82.099886593
 02/18  05:00:00,130.14329863,30.8786595126,26.3152347847,0.0,12.7620426787,28.1191506574,139.851506253,32.7266095497,3.33212,103.792776703
 02/18  06:00:00,143.762403012,30.8786595126,27.7189537724,0.0,12.7620426787,28.1191506574,173.754850682,27.860492087,8.3303,137.564058595
 02/18  07:00:00,270.496281777,32.9224653727,69.7969556504,0.0,42.6918050922,54.3732441037,229.466581942,24.8035481277,16.6606,188.002433814
 02/18  08:00:00,316.961052634,35.8667075783,82.7241694356,0.0,42.6918050922,86.1019271793,400.273431709,55.617809197,24.9909,319.664722512
 02/18  09:00:00,375.892173029,35.7837935769,103.366668666,0.0,57.6566862989,112.030105488,524.59743792,37.7548833296,33.3212,453.52135459
 02/18  10:00:00,334.238090797,36.3091293809,108.210774896,0.0,57.6566862989,83.6599452969,411.577477479,13.1954689638,66.8089,331.573108515
 02/18  11:00:00,309.243118662,36.3566351169,137.108273837,0.0,42.6918050922,68.9656133826,337.177685841,6.48398133098,83.4695,247.22420451
 02/18  12:00:00,317.268009618,36.4011093305,152.51230761,0.0,34.9340096728,67.7198543238,294.430341177,6.40930720583,83.4695,204.551533971
 02/18  13:00:00,317.282058877,36.4406493275,152.702912379,0.0,34.9340096728,67.7198543238,235.621073159,5.74446344858,83.4695,146.407109711
 02/18  14:00:00,307.941467459,36.4807637311,152.602765704,0.0,34.9340096728,57.9733543238,227.483138386,6.12707181233,75.1392,146.216866574
 02/18  15:00:00,308.655901773,36.515845349,152.833108384,0.0,34.9340096728,57.9733543238,219.283657331,6.44865721798,66.8089,146.026100113
 02/18  16:00:00,308.819274701,36.5471563733,152.931769223,0.0,34.9340096728,57.9733543238,227.94287202,6.77928667046,75.1392,146.02438535
 02/18  17:00:00,338.217397738,36.2615898012,153.497674095,0.0,34.9340096728,62.9068543238,213.966402923,7.2156193032,91.7998,114.95098362
 02/18  18:00:00,365.262506294,35.8255653373,153.513164006,0.0,34.9340096728,72.2186844194,196.140695735,10.5559142046,49.9818,135.602981531
 02/18  19:00:00,443.642843774,35.8944422113,151.746759038,0.0,87.0357390804,86.2600435998,224.009291208,8.62622691342,49.9818,165.401264295
 02/18  20:00:00,439.279725257,35.7960951952,150.279309808,0.0,102.000620287,77.6748002752,257.264919278,7.79907154802,33.3212,216.14464773
 02/18  21:00:00,448.929622284,35.7837935769,148.904540721,0.0,102.000620287,88.9820225341,257.493178419,7.95927724034,33.3212,216.212701179
 02/18  22:00:00,438.386504512,35.7856828297,148.579699117,0.0,102.000620287,91.6425454185,256.278736975,8.28819998913,24.9909,222.999636985
 02/18  23:00:00,383.959650838,35.7837935769,147.20007607,0.0,87.0357390804,65.871452062,342.44261922,11.1573999389,16.6606,314.624619281
 02/18  24:00:00,311.238561333,35.7837935769,147.870167196,0.0,42.6918050922,48.4199368926,208.559085145,16.2429088077,8.3303,183.985876337
 02/19  01:00:00,151.822970745,30.8786595126,27.9169091924,0.0,34.4311606118,33.1021868926,111.657418727,0.0,3.33212,108.325298727
 02/19  02:00:00,160.957289948,30.8786595126,37.1128127675,0.0,34.4311606118,33.1021868926,90.1061010939,0.0,3.33212,86.7739810939
 02/19  03:00:00,144.108192818,30.8786595126,37.8039842852,0.0,19.466279405,30.610668775,84.7742543806,0.87801155589,3.33212,80.5641228247
 02/19  04:00:00,145.033067984,30.8786595126,38.7473387671,0.0,19.466279405,30.610668775,92.4649822105,8.56900917068,3.33212,80.5638530398
 02/19  05:00:00,155.243047203,30.8786595126,42.3403914721,0.0,19.466279405,30.610668775,123.71280837,12.1881451696,3.33212,108.192543201
 02/19  06:00:00,209.264987514,33.3312265447,78.7709956331,0.0,19.466279405,30.610668775,150.316564337,10.8449885018,8.3303,131.141275835
 02/19  07:00:00,300.741433057,34.1487488888,97.1401927606,0.0,42.6918050922,54.3732441037,220.133665637,8.06127310996,16.6606,195.411792527
 02/19  08:00:00,385.692289197,36.0080393998,140.96487601,0.0,49.3960418185,88.5934452969,356.341898426,11.8971288166,24.9909,319.453869609
 02/19  09:00:00,413.520859701,35.8544215551,140.917994537,0.0,57.6566862989,112.030105488,490.985744439,4.91809028947,33.3212,452.74645415
 02/19  10:00:00,363.524572651,36.3703942207,146.114781547,0.0,50.9524495726,81.1684271793,401.364236551,2.41917392551,66.8089,332.136162626
 02/19  11:00:00,320.317113622,36.5507466494,147.409284327,0.0,42.6918050922,68.9656133826,335.010875802,4.0497699675,83.4695,247.491605835
 02/19  12:00:00,317.401259223,36.6080432446,147.785294827,0.0,38.286128036,68.9656133826,285.457954817,3.7960990078,83.4695,198.192355809
 02/19  13:00:00,317.773262029,36.7517836377,148.304456014,0.0,38.286128036,68.9656133826,233.975890677,2.95767454394,83.4695,147.548716133
 02/19  14:00:00,299.076142894,36.6919505429,148.408976278,0.0,31.5818913096,56.727595265,226.179587047,3.84402215592,75.1392,147.196364891
 02/19  15:00:00,298.892336539,36.752905259,148.057497784,0.0,31.5818913096,56.727595265,212.915443202,3.89520420761,66.8089,142.211338994
 02/19  16:00:00,298.852078473,36.7635511217,147.972408246,0.0,31.5818913096,56.727595265,224.709126447,3.91689278963,75.1392,145.653033658
 02/19  17:00:00,328.80748242,36.5008573007,149.070555819,0.0,31.5818913096,61.661095265,204.037408249,3.81162484905,91.7998,108.4259834
 02/19  18:00:00,357.199670639,35.9334534825,150.591206402,0.0,31.5818913096,70.9729253606,195.659082778,7.67591547953,49.9818,138.001367298
 02/19  19:00:00,430.633944069,35.948827547,148.985423688,0.0,80.3315023541,83.7685254822,218.886674345,6.21534636893,49.9818,162.689527976
 02/19  20:00:00,434.678091378,35.87325111,146.849961912,0.0,102.000620287,77.6748002752,254.771939458,5.02083809119,33.3212,216.429901366
 02/19  21:00:00,454.111103385,35.8367142603,145.971676221,0.0,108.704857014,91.4735406516,253.396683723,5.45309354371,33.3212,214.62239018
 02/19  22:00:00,425.7672813,35.9479484041,145.804429055,0.0,95.2963835608,89.1510273009,246.674211933,5.87892497999,24.9909,215.804386953
 02/19  23:00:00,372.525617062,35.9011680365,146.166842984,0.0,80.3315023541,63.3799339444,347.619631582,12.4903390491,16.6606,318.468692533
 02/19  24:00:00,288.05771576,35.8407986575,126.462232376,0.0,42.6918050922,48.4199368926,223.757860317,28.4467010853,8.3303,186.980859232
 02/20  01:00:00,157.024392334,30.8786595126,33.0116300855,0.0,34.4311606118,33.1021868926,160.029303647,48.3825897488,3.33212,108.314593898
 02/20  02:00:00,168.263589385,30.8786595126,44.2674804295,0.0,34.4311606118,33.1021868926,139.258737233,55.3700674656,3.33212,80.5565497673
 02/20  03:00:00,153.695543462,30.8786595126,47.2317853968,0.0,19.466279405,30.610668775,127.427747701,43.5410927226,3.33212,80.5545349788
 02/20  04:00:00,153.682245442,30.8786595126,47.2248622354,0.0,19.466279405,30.610668775,130.226967986,46.3380310981,3.33212,80.5568168877
 02/20  05:00:00,162.66005948,30.8786595126,49.6185687216,0.0,19.466279405,30.610668775,150.643013966,39.1321346853,3.33212,108.178759281
 02/20  06:00:00,177.828079082,30.8786595126,52.5271619228,0.0,19.466279405,30.610668775,183.933145851,42.0947187118,8.3303,133.508127139
 02/20  07:00:00,316.400922432,34.802766764,112.012331896,0.0,42.6918050922,54.3732441037,266.229871453,56.7806668001,16.6606,192.788604653
 02/20  08:00:00,341.874992439,36.0434241704,98.3335912133,0.0,49.3960418185,88.5934452969,372.760206761,28.5248291778,24.9909,319.244477583
 02/20  09:00:00,417.592763609,35.8696470878,144.663456096,0.0,57.6566862989,112.030105488,487.850236927,2.29692574065,33.3212,452.232111187
 02/20  10:00:00,363.411488088,36.399288556,145.431317366,0.0,50.9524495726,81.1684271793,399.328520223,0.641508550657,66.8089,331.878111672
 02/20  11:00:00,322.348540432,36.6297099764,148.28927121,0.0,42.6918050922,68.9656133826,331.59124497,0.703526750636,83.4695,247.418218219
 02/20  12:00:00,320.297498381,36.7384982085,149.238276656,0.0,38.286128036,68.9656133826,281.754805774,0.927450134209,83.4695,197.35785564
 02/20  13:00:00,319.391529897,36.9111374799,148.780040163,0.0,38.286128036,68.9656133826,230.409852167,0.952659685507,83.4695,145.987692482
 02/20  14:00:00,300.342491967,36.8180551036,148.662076455,0.0,31.5818913096,56.727595265,222.557453523,1.44193100257,75.1392,145.976322521
 02/20  15:00:00,299.86502679,36.867688066,148.061168767,0.0,31.5818913096,56.727595265,213.944478699,1.51481505993,66.8089,145.620763639
 02/20  16:00:00,299.953862366,36.8437050014,148.262613692,0.0,31.5818913096,56.727595265,222.302562924,1.55309396921,75.1392,145.610268954
 02/20  17:00:00,330.014563862,36.6484984995,149.393118065,0.0,31.5818913096,61.661095265,201.685863143,1.47405542557,91.7998,108.412007717
 02/20  18:00:00,358.395233277,36.0024301093,151.115631301,0.0,31.5818913096,70.9729253606,190.905184844,2.9254635492,49.9818,137.997921295
 02/20  19:00:00,432.66180798,35.998850072,150.044089657,0.0,80.3315023541,83.7685254822,215.257579355,2.67081858753,49.9818,162.604960767
 02/20  20:00:00,435.999362503,36.0083662611,147.077960193,0.0,102.000620287,77.6748002752,251.632739,2.63283346563,33.3212,215.678705535
 02/20  21:00:00,453.835024505,35.9369450706,145.107272295,0.0,108.704857014,91.4735406516,251.336057951,2.91823034474,33.3212,215.096627606
 02/20  22:00:00,424.626235439,36.0651711001,144.48236864,0.0,95.2963835608,89.1510273009,244.060385036,3.41482723196,24.9909,215.654657804
 02/20  23:00:00,372.331457805,35.9799974474,145.705830402,0.0,80.3315023541,63.3799339444,338.807944321,3.85083336463,16.6606,318.296510956
 02/20  24:00:00,308.783279849,35.9127778884,146.844459055,0.0,42.6918050922,48.4199368926,194.880123984,6.56838828966,8.3303,179.981435695
 02/21  01:00:00,156.077033721,30.8786595126,43.4709667187,0.0,25.5240853573,30.610668775,118.900435405,7.39607585479,3.33212,108.17223955
 02/21  02:00:00,160.932854877,30.8786595126,55.722801462,0.0,19.418418834,29.3649097162,102.108398689,18.3185985821,3.33212,80.4576801072
 02/21  03:00:00,179.764390865,33.3312265447,77.8020643805,0.0,12.7620426787,28.1191506574,104.659994371,20.8556554162,3.33212,80.472218955
 02/21  04:00:00,166.830735423,32.5137042007,66.0866745714,0.0,12.7620426787,28.1191506574,100.921269568,17.1244789222,3.33212,80.4646706462
 02/21  05:00:00,149.298568199,31.6961818567,43.2697032415,0.0,12.7620426787,28.1191506574,131.320424795,19.8131648955,3.33212,108.1751399
 02/21  06:00:00,205.098939022,32.9224653727,68.8106587844,0.0,25.5240853573,30.610668775,219.803138475,29.4571696348,8.3303,182.01566884
 02/21  07:00:00,346.012671426,34.6392622952,107.816754763,0.0,51.0481707146,78.1489452969,376.187648578,42.6785102743,16.6606,316.848538304
 02/21  08:00:00,418.117846562,35.8065078054,139.441361722,0.0,64.3609230253,109.708623606,477.764311234,27.0781572547,24.9909,425.69525398
 02/21  09:00:00,385.005206004,35.8372585975,147.072379017,0.0,51.0481707146,80.7689615957,361.865168847,2.46683890239,33.3212,326.077129945
 02/21  10:00:00,358.4749356,36.3903993141,149.982687122,0.0,51.0481707146,71.0224615957,315.024850424,0.564786658576,66.8089,247.651163766
 02/21  11:00:00,310.787582305,36.5129481029,150.196114931,0.0,32.1804615127,65.7244621605,281.757520731,1.0412204916,83.4695,197.246800239
 02/21  12:00:00,311.850993415,36.7407109345,149.86543671,0.0,32.1804615127,65.7244621605,236.252301937,1.10979193368,83.4695,151.673010003
 02/21  13:00:00,310.960779796,36.9237475888,149.181102838,0.0,32.1804615127,65.7244621605,229.662753663,1.15078341725,83.4695,145.042470245
 02/21  14:00:00,301.197395031,36.9038003701,149.007980583,0.0,32.1804615127,55.9779621605,216.321001328,1.1670023097,75.1392,140.014799019
 02/21  15:00:00,300.788592666,36.9493117033,148.452721963,0.0,32.1804615127,55.9779621605,213.576066845,1.17858221625,66.8089,145.588584629
 02/21  16:00:00,302.158398907,36.9010463018,149.8990561,0.0,32.1804615127,55.9779621605,221.812138696,1.09486942718,75.1392,145.578069269
 02/21  17:00:00,332.099589141,36.9106425559,150.843837087,0.0,32.1804615127,60.9114621605,201.088826616,0.895169181362,91.7998,108.393857435
 02/21  18:00:00,367.671894985,36.2558394236,152.311492846,0.0,32.1804615127,77.5397301883,214.312578371,2.19250559748,49.9818,162.138272774
 02/21  19:00:00,431.563433335,36.2966685671,148.677020039,0.0,77.122965704,86.2600435998,344.958548584,2.01939983394,49.9818,292.95734875
 02/21  20:00:00,439.032019167,36.3396305752,146.710168451,0.0,102.647051061,80.1663183927,251.767602706,2.29548211929,33.3212,216.150920587
 02/21  21:00:00,462.303686887,36.2691147463,145.248660498,0.0,115.40909374,92.7192997104,251.489265381,2.55529890349,33.3212,215.612766478
 02/21  22:00:00,436.968002575,36.2970429737,143.660298927,0.0,102.647051061,94.1340635361,347.278827498,2.81081952778,24.9909,319.47710797
 02/21  23:00:00,372.815223143,36.2966966462,145.849600956,0.0,77.122965704,65.871452062,263.391896293,3.10640512999,16.6606,243.624891163
 02/21  24:00:00,306.249681497,36.1618913534,147.967313459,0.0,38.286128036,48.4199368926,143.229711415,3.45523667897,8.3303,131.444174736
 02/22  01:00:00,200.603323869,32.9224653727,84.1473119565,0.0,25.5240853573,30.610668775,111.731879591,0.24889942489,3.33212,108.150860166
 02/22  02:00:00,167.682259297,31.6961818567,60.6411275307,0.0,19.418418834,29.3649097162,83.7931734133,0.0,3.33212,80.4610534133
 02/22  03:00:00,166.777692602,32.5137042007,66.444168218,0.0,12.7620426787,28.1191506574,86.0670879312,2.27934466002,3.33212,80.4556232711
 02/22  04:00:00,182.513907595,33.3312265447,80.19419764,0.0,12.7620426787,28.1191506574,93.1833955309,9.39939707519,3.33212,80.4518784557
 02/22  05:00:00,188.568641162,33.3312265447,79.6013961678,0.0,12.7620426787,28.1191506574,120.643113689,15.5213658407,3.33212,101.789627848
 02/22  06:00:00,217.548402345,33.3312265447,80.8463714085,0.0,25.5240853573,30.610668775,212.102134457,16.7422455701,8.3303,187.029588887
 02/22  07:00:00,327.34628733,33.8217399512,91.8394383661,0.0,51.0481707146,78.1489452969,354.887530596,19.4133591059,16.6606,318.81357149
 02/22  08:00:00,419.120606608,35.8178210455,141.443123924,0.0,64.3609230253,109.708623606,459.915948005,16.2020128666,24.9909,418.723035139
 02/22  09:00:00,381.630458842,35.8106724537,147.255541644,0.0,51.0481707146,80.7689615957,368.007194689,3.66658586937,33.3212,331.01940882
 02/22  10:00:00,355.94760532,36.4008730719,148.086715758,0.0,51.0481707146,71.0224615957,314.493709179,0.441779288945,66.8089,247.24302989
 02/22  11:00:00,309.440795443,36.5001405615,149.180099119,0.0,32.1804615127,65.7244621605,281.232610771,1.04412282577,83.4695,196.718987945
 02/22  12:00:00,311.46567275,36.6691905065,149.832912756,0.0,32.1804615127,65.7244621605,230.681649766,1.12333143625,83.4695,146.088818329
 02/22  13:00:00,310.947971232,36.8683084103,149.044782256,0.0,32.1804615127,65.7244621605,230.53876765,1.17376527069,83.4695,145.895502379
 02/22  14:00:00,302.370101434,36.7800472615,149.922988196,0.0,32.1804615127,55.9779621605,222.089038523,1.22077456291,75.1392,145.729063961
 02/22  15:00:00,303.01721757,36.7184969357,150.626853535,0.0,32.1804615127,55.9779621605,206.990905309,1.25687800074,66.8089,138.925127308
 02/22  16:00:00,303.7555395,36.7508939474,151.477555983,0.0,32.1804615127,55.9779621605,221.85803079,1.16647355329,75.1392,145.552357236
 02/22  17:00:00,331.075854176,36.9327578397,149.769387166,0.0,32.1804615127,60.9114621605,201.112152112,0.943611820288,91.7998,108.368740292
 02/22  18:00:00,366.737931307,36.2344111874,151.374965465,0.0,32.1804615127,77.5397301883,214.591342014,2.49822909738,49.9818,162.111312916
 02/22  19:00:00,431.046484897,36.2500881847,148.21686003,0.0,77.122965704,86.2600435998,345.156793487,2.39792254699,49.9818,292.77707094
 02/22  20:00:00,440.325703399,36.3181194064,146.449078087,0.0,102.647051061,80.1663183927,252.106436938,2.70591015495,33.3212,216.079326783
 02/22  21:00:00,466.093565695,36.2920639081,146.217018707,0.0,115.40909374,92.7192997104,251.835801775,2.98276020392,33.3212,215.531841571
 02/22  22:00:00,439.514134957,36.3401401328,143.56378986,0.0,102.647051061,94.1340635361,347.547152133,3.30497602463,24.9909,319.251276108
 02/22  23:00:00,372.339403217,36.3256285642,143.61649793,0.0,77.122965704,65.871452062,262.083199308,3.62633728302,16.6606,241.796262025
 02/22  24:00:00,305.052696107,36.1894998779,145.228240617,0.0,38.286128036,48.4199368926,145.240744942,3.98486576952,8.3303,132.925579172
 02/23  01:00:00,197.44750113,32.9224653727,80.5670644737,0.0,25.5240853573,30.610668775,111.482435844,0.0132730982075,3.33212,108.137042746
 02/23  02:00:00,201.645040503,33.3312265447,90.9477704156,0.0,19.418418834,29.3649097162,83.7742276264,0.0,3.33212,80.4421076264
 02/23  03:00:00,174.040566574,32.9224653727,72.428025317,0.0,12.7620426787,28.1191506574,80.88246642,0.307994720055,3.33212,77.2423516999
 02/23  04:00:00,170.939575925,32.9224653727,69.3972197577,0.0,12.7620426787,28.1191506574,81.1012456249,0.305556769086,3.33212,77.4635688558
 02/23  05:00:00,175.660893865,32.9224653727,67.5283518118,0.0,12.7620426787,28.1191506574,112.74146918,1.27751554147,3.33212,108.131833639
 02/23  06:00:00,199.839254649,32.7862116487,64.3661350436,0.0,25.5240853573,30.610668775,195.978805696,0.687669705103,8.3303,186.960835991
 02/23  07:00:00,338.209142698,34.3122533576,101.456849442,0.0,51.0481707146,78.1489452969,332.609379429,0.0296649274625,16.6606,315.919114501
 02/23  08:00:00,420.28562624,35.8536669436,141.409860237,0.0,64.3609230253,109.708623606,452.129570461,5.80623872718,24.9909,421.332431734
 02/23  09:00:00,379.72411332,35.8076789097,143.212436296,0.0,51.0481707146,80.7689615957,358.622034189,2.3455654885,33.3212,322.9552687
 02/23  10:00:00,352.302738557,36.3875317983,142.58094521,0.0,51.0481707146,71.0224615957,319.223767139,0.527367378053,66.8089,251.887499761
 02/23  11:00:00,305.250622581,36.4773450013,143.450703338,0.0,32.1804615127,65.7244621605,279.406072288,1.35159556694,83.4695,194.584976721
 02/23  12:00:00,307.325583644,36.5771685901,144.739340769,0.0,32.1804615127,65.7244621605,234.161230729,1.46987690339,83.4695,149.221853825
 02/23  13:00:00,311.972500507,36.7347886618,149.8963971,0.0,32.1804615127,65.7244621605,227.001450168,1.55495292451,83.4695,141.976997243
 02/23  14:00:00,302.055751523,36.7469280152,150.336807858,0.0,32.1804615127,55.9779621605,220.437516998,1.56529250148,75.1392,143.733024497
 02/23  15:00:00,300.383930445,36.7785441644,148.869857063,0.0,32.1804615127,55.9779621605,213.903635533,1.57549249153,66.8089,145.519243041
 02/23  16:00:00,299.454066273,36.8077964091,148.236344899,0.0,32.1804615127,55.9779621605,219.250640367,1.41378870635,75.1392,142.69765166
 02/23  17:00:00,328.762172683,36.7143015341,148.80392874,0.0,32.1804615127,60.9114621605,202.928564866,1.09173610818,91.7998,110.037028757
 02/23  18:00:00,363.189763297,36.0596259037,149.292168286,0.0,32.1804615127,77.5397301883,213.93616414,3.28024078266,49.9818,160.674123357
 02/23  19:00:00,427.88125182,36.1107723206,146.610406702,0.0,77.122965704,86.2600435998,345.408538031,3.29298083129,49.9818,292.1337572
 02/23  20:00:00,436.984021259,36.1360835783,145.622274656,0.0,102.647051061,80.1663183927,255.923662603,3.69827255124,33.3212,218.904190051
 02/23  21:00:00,461.238362374,36.0720267182,144.908322094,0.0,115.40909374,92.7192997104,252.696970863,4.05850693937,33.3212,215.317263924
 02/23  22:00:00,436.572487743,36.1107235112,144.037885994,0.0,102.647051061,94.1340635361,346.83564314,4.82627276719,24.9909,317.018470373
 02/23  23:00:00,370.682561942,36.1359336544,145.003127112,0.0,77.122965704,65.871452062,273.284406797,18.2471397465,16.6606,238.376667051
 02/23  24:00:00,261.783474762,36.0472264037,104.597860651,0.0,38.286128036,48.4199368926,185.313811851,46.1299276432,8.3303,130.853584207
 02/24  01:00:00,144.265703565,30.8786595126,31.5564407404,0.0,25.5240853573,30.610668775,197.667761175,86.218219113,3.33212,108.117422062
 02/24  02:00:00,149.092093068,30.8786595126,43.7294924849,0.0,19.418418834,29.3649097162,164.280096194,80.5204190153,3.33212,80.4275571784
 02/24  03:00:00,177.969172427,33.3312265447,76.3169086346,0.0,12.7620426787,28.1191506574,143.920850117,60.1507764634,3.33212,80.437953654
 02/24  04:00:00,123.281687995,30.8786595126,25.9398126335,0.0,12.7620426787,28.1191506574,130.019319782,46.2624617376,3.33212,80.4247380443
 02/24  05:00:00,183.320836821,33.3312265447,74.1775543775,0.0,12.7620426787,28.1191506574,142.700264293,37.1935292726,3.33212,102.17461502
 02/24  06:00:00,155.476527646,30.8786595126,23.3380248542,0.0,25.5240853573,30.610668775,225.845696157,31.0917124484,8.3303,186.423683709
 02/24  07:00:00,346.779869626,34.598386178,109.080274854,0.0,51.0481707146,78.1489452969,361.960960128,26.9742704871,16.6606,318.326089641
 02/24  08:00:00,372.637594736,35.7857862344,94.6310141077,0.0,64.3609230253,109.708623606,560.334536953,117.586047025,24.9909,417.757589928
 02/24  09:00:00,338.59599717,35.7837935769,104.003853129,0.0,51.0481707146,80.7689615957,395.804572772,37.0547996744,33.3212,325.428573098
 02/24  10:00:00,333.207534801,36.3791871507,126.678154102,0.0,51.0481707146,71.0224615957,321.702581145,3.32745748434,66.8089,251.56622366
 02/24  11:00:00,308.799180755,36.4230434413,150.76434283,0.0,32.1804615127,65.7244621605,278.159296322,0.841242733714,83.4695,193.848553589
 02/24  12:00:00,309.558157611,36.4650875251,150.405045549,0.0,32.1804615127,65.7244621605,232.125519269,0.845000914692,83.4695,147.811018354
 02/24  13:00:00,309.015193376,36.5044466401,150.123110993,0.0,32.1804615127,65.7244621605,224.675991716,0.699311233606,83.4695,140.507180483
 02/24  14:00:00,299.384249208,36.5420955803,149.670121927,0.0,32.1804615127,55.9779621605,220.965611712,0.718521204188,75.1392,145.107890508
 02/24  15:00:00,299.201063573,36.5762080753,149.238094402,0.0,32.1804615127,55.9779621605,213.048964995,0.761701427915,66.8089,145.478363568
 02/24  16:00:00,298.101334299,36.6025024513,147.28886371,0.0,32.1804615127,55.9779621605,214.721986025,0.723938438322,75.1392,138.858847587
 02/24  17:00:00,331.500530302,36.3658087006,150.742695722,0.0,32.1804615127,60.9114621605,200.725693549,0.605928588219,91.7998,108.31996496
 02/24  18:00:00,365.065864562,35.8976070243,150.524976469,0.0,32.1804615127,77.5397301883,213.979029139,1.94520736295,49.9818,162.052021776
 02/24  19:00:00,430.039940595,35.9342315295,147.80791033,0.0,77.122965704,86.2600435998,344.210096795,1.85522536213,49.9818,292.373071433
 02/24  20:00:00,439.046883509,35.9193920785,147.077720369,0.0,102.647051061,80.1663183927,251.344289218,2.10978542261,33.3212,215.913303796
 02/24  21:00:00,464.606881431,35.9214907525,147.112418569,0.0,115.40909374,92.7192997104,251.026535834,2.35246312543,33.3212,215.352872709
 02/24  22:00:00,439.509253169,35.9943251781,145.957964693,0.0,102.647051061,94.1340635361,346.378313643,2.61287734707,24.9909,318.774536296
 02/24  23:00:00,373.152296343,36.059715166,145.50169592,0.0,77.122965704,65.871452062,256.630425193,3.13517464912,16.6606,236.834650543
 02/24  24:00:00,305.835509204,36.0103049567,146.09346548,0.0,38.286128036,48.4199368926,150.206940291,4.83737955071,8.3303,137.03926074
 02/25  01:00:00,164.545188585,30.8786595126,49.6411128962,0.0,27.7269238854,30.610668775,105.42250229,0.0,3.33212,102.09038229
 02/25  02:00:00,215.587527921,33.3312265447,95.3295264775,0.0,27.7269238854,30.610668775,83.4223425879,0.0272876595061,3.33212,80.0629349284
 02/25  03:00:00,148.471782743,31.6961818567,49.3533845901,0.0,12.7620426787,28.1191506574,83.7851215952,0.0359678979599,3.33212,80.4170336972
 02/25  04:00:00,174.216240483,32.9224653727,72.665839927,0.0,12.7620426787,28.1191506574,83.9648043772,0.20945444278,3.33212,80.4232299345
 02/25  05:00:00,178.423217759,32.9224653727,70.2236689344,0.0,12.7620426787,28.1191506574,111.628162814,0.207887110325,3.33212,108.088155704
 02/25  06:00:00,191.065229464,32.9224653727,70.6290658922,0.0,12.7620426787,28.1191506574,139.337000883,0.207393886853,8.3303,130.799306996
 02/25  07:00:00,322.957635468,34.9662712328,117.246460357,0.0,42.6918050922,54.3732441037,204.209876559,0.0428636835046,16.6606,187.506412875
 02/25  08:00:00,376.8959065,35.8841654434,143.365890003,0.0,42.6918050922,86.1019271793,348.627945328,5.54923038251,24.9909,318.087814945
 02/25  09:00:00,414.54117919,35.8346433911,139.572966135,0.0,57.6566862989,112.030105488,485.217842475,2.487861352,33.3212,449.408781123
 02/25  10:00:00,367.913640467,36.3538125029,138.972418627,0.0,57.6566862989,83.6599452969,389.595100625,0.862288748768,66.8089,321.923911876
 02/25  11:00:00,315.065165141,36.4035625886,140.122530938,0.0,42.6918050922,68.9656133826,333.55647224,2.56259426992,83.4695,247.52437797
 02/25  12:00:00,307.288178554,36.4895434861,140.177777806,0.0,34.9340096728,67.7198543238,287.611323941,2.81902094099,83.4695,201.322803
 02/25  13:00:00,307.657799806,36.5685249255,141.079318867,0.0,34.9340096728,67.7198543238,233.031384063,1.80933132024,83.4695,147.752552742
 02/25  14:00:00,299.634887231,36.5370677584,142.781667282,0.0,34.9340096728,57.9733543238,222.911608179,1.79723888242,75.1392,145.975169297
 02/25  15:00:00,299.737229469,36.6091794083,142.799125463,0.0,34.9340096728,57.9733543238,212.920622303,1.80608630713,66.8089,144.305635995
 02/25  16:00:00,301.280448143,36.6459689589,144.314542718,0.0,34.9340096728,57.9733543238,217.596889973,1.81443931015,75.1392,140.643250662
 02/25  17:00:00,332.648513901,36.3760700661,146.711576627,0.0,34.9340096728,62.9068543238,207.575217916,1.81677248145,91.7998,113.958645434
 02/25  18:00:00,362.375932562,35.9239545488,149.241363569,0.0,34.9340096728,72.2186844194,186.509603316,4.39854197866,49.9818,132.129261337
 02/25  19:00:00,439.43726556,36.1040357476,148.639115933,0.0,87.0357390804,86.2600435998,221.167652007,3.40805505885,49.9818,167.777796948
 02/25  20:00:00,438.036047654,35.9157891036,147.490458983,0.0,102.000620287,77.6748002752,252.269180565,3.78256696345,33.3212,215.165413601
 02/25  21:00:00,447.375261405,35.8711679687,146.13593207,0.0,102.000620287,88.9820225341,247.957744296,4.10620825308,33.3212,210.530336043
 02/25  22:00:00,434.620771111,35.9339924013,143.0758215,0.0,102.000620287,91.6425454185,244.436705292,4.43518287627,24.9909,215.010622416
 02/25  23:00:00,379.289537567,35.896990944,141.196912712,0.0,87.0357390804,65.871452062,338.832861968,5.06041506585,16.6606,317.111846902
 02/25  24:00:00,307.290141271,35.8409041731,143.031138164,0.0,42.6918050922,48.4199368926,199.665294214,8.06312984607,8.3303,183.271864368
 02/26  01:00:00,223.934029094,33.3312265447,94.5134128111,0.0,34.4311606118,33.1021868926,108.636845097,0.0136084638212,3.33212,105.291116633
 02/26  02:00:00,175.409849554,30.8786595126,51.3074590086,0.0,34.4311606118,33.1021868926,83.8314082123,0.0,3.33212,80.4992882123
 02/26  03:00:00,180.128989968,30.8786595126,73.5104870483,0.0,19.466279405,30.610668775,83.8197958136,0.0,3.33212,80.4876758136
 02/26  04:00:00,200.70655029,33.3312265447,88.6677374195,0.0,19.466279405,30.610668775,83.9050653185,0.0687372880752,3.33212,80.5042080305
 02/26  05:00:00,194.012809029,32.5137042007,77.1031208305,0.0,19.466279405,30.610668775,111.475365764,0.0878282013287,3.33212,108.055417563
 02/26  06:00:00,191.444551837,31.6961818567,64.0928366289,0.0,19.466279405,30.610668775,140.948273822,0.0,8.3303,132.617973822
 02/26  07:00:00,322.119736277,34.802766764,116.488173396,0.0,42.6918050922,54.3732441037,208.131049924,0.130793762663,16.6606,191.339656161
 02/26  08:00:00,383.044247222,36.1851517099,139.014739553,0.0,49.3960418185,88.5934452969,343.557998003,6.86076960393,24.9909,311.706328399
 02/26  09:00:00,411.914646975,35.9205700852,136.144825012,0.0,57.6566862989,112.030105488,487.45377689,3.1395254227,33.3212,450.993051468
 02/26  10:00:00,356.828626601,36.3747925537,136.398808526,0.0,50.9524495726,81.1684271793,396.507001209,1.11956359396,66.8089,328.578537615
 02/26  11:00:00,314.467598944,36.5521582427,138.772695496,0.0,42.6918050922,68.9656133826,331.883729647,1.77508240652,83.4695,246.639147241
