Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  12:00:00,313.604227031,36.5454952105,141.676040446,0.0,38.286128036,68.9656133826,283.005129939,2.61267596032,83.4695,196.922953978
 02/26  13:00:00,314.358637028,36.5921129664,143.154389609,0.0,38.286128036,68.9656133826,231.961467931,2.7335026232,83.4695,145.758465308
 02/26  14:00:00,295.288883147,36.5281339313,143.09377104,0.0,31.5818913096,56.727595265,225.211719702,4.31504412073,75.1392,145.757475581
 02/26  15:00:00,296.187725887,36.5583013731,143.966363349,0.0,31.5818913096,56.727595265,210.255458034,4.65901504406,66.8089,138.78754299
 02/26  16:00:00,296.609836367,36.5869675542,144.376906483,0.0,31.5818913096,56.727595265,225.420991444,4.87913745974,75.1392,145.402653985
 02/26  17:00:00,327.259699687,36.3209885568,146.036818571,0.0,31.5818913096,61.661095265,205.111774692,5.03241320009,91.7998,108.279561492
 02/26  18:00:00,354.261355916,35.8662188116,145.872757468,0.0,31.5818913096,70.9729253606,190.175793011,8.98231629652,49.9818,131.211676714
 02/26  19:00:00,424.962802494,35.9009713077,143.908409619,0.0,80.3315023541,83.7685254822,222.542540709,7.11019346352,49.9818,165.450547246
 02/26  20:00:00,433.088529112,35.8305781174,142.571067673,0.0,102.000620287,77.6748002752,250.505256171,5.31716241683,33.3212,211.866893754
 02/26  21:00:00,452.577911756,35.8125412094,141.679141576,0.0,108.704857014,91.4735406516,253.570518404,5.70940824057,33.3212,214.539910164
 02/26  22:00:00,423.034215377,35.9455558578,140.389052441,0.0,95.2963835608,89.1510273009,246.425137726,6.37586309214,24.9909,215.058374634
 02/26  23:00:00,368.868422754,35.9306324056,139.608403296,0.0,80.3315023541,63.3799339444,334.884090971,9.50467115201,16.6606,308.718819819
 02/26  24:00:00,305.439980314,35.8985397084,140.588694958,0.0,42.6918050922,48.4199368926,207.859421164,13.0190191159,8.3303,186.510102048
 02/27  01:00:00,199.394466383,31.6961818567,84.6235598169,0.0,25.5240853573,30.610668775,105.067095079,0.0527284516687,3.33212,101.682246628
 02/27  02:00:00,198.658362824,32.5137042007,89.5423408316,0.0,19.418418834,29.3649097162,83.7283415107,0.0,3.33212,80.3962215107
 02/27  03:00:00,204.898205654,33.3312265447,101.906120597,0.0,12.7620426787,28.1191506574,83.8021928202,0.0791047266877,3.33212,80.3909680935
 02/27  04:00:00,197.372692554,32.9224653727,95.3990091988,0.0,12.7620426787,28.1191506574,84.1674417317,0.436670320041,3.33212,80.3986514117
 02/27  05:00:00,211.3258415,33.3312265447,101.677376821,0.0,12.7620426787,28.1191506574,105.090309213,0.0764574493714,3.33212,101.681731764
 02/27  06:00:00,242.055377184,33.3312265447,104.94238271,0.0,25.5240853573,30.610668775,195.282041376,0.264061359816,8.3303,186.687680016
 02/27  07:00:00,365.791258458,34.9662712328,127.335679538,0.0,51.0481707146,78.1489452969,329.45248568,0.126623347995,16.6606,312.665262332
 02/27  08:00:00,415.935799105,35.8558870069,135.464698389,0.0,64.3609230253,109.708623606,455.652032284,10.6385094425,24.9909,420.022622841
 02/27  09:00:00,375.168543788,35.827452779,137.141191845,0.0,51.0481707146,80.7689615957,362.494504975,5.59576415679,33.3212,323.577540818
 02/27  10:00:00,347.753391289,36.3584946074,137.377031335,0.0,51.0481707146,71.0224615957,315.463762502,2.50109488087,66.8089,246.153767622
 02/27  11:00:00,298.748533479,36.4154326284,137.0339479,0.0,32.1804615127,65.7244621605,284.991250739,5.19505364755,83.4695,196.326697092
 02/27  12:00:00,298.581226957,36.520605087,136.077503027,0.0,32.1804615127,65.7244621605,233.746087494,4.36984053455,83.4695,145.90674696
 02/27  13:00:00,301.247263073,36.5807185125,139.40496114,0.0,32.1804615127,65.7244621605,228.462242702,3.97959655033,83.4695,141.013146152
 02/27  14:00:00,297.861755797,36.5398355874,145.766687036,0.0,32.1804615127,55.9779621605,222.712070335,3.96514821133,75.1392,143.607722124
 02/27  15:00:00,300.83863216,36.5746457013,149.046432922,0.0,32.1804615127,55.9779621605,216.13941316,3.96650130783,66.8089,145.364011852
 02/27  16:00:00,300.332222223,36.6181300969,148.196747016,0.0,32.1804615127,55.9779621605,217.50008883,3.60566705666,75.1392,138.755221773
 02/27  17:00:00,329.363424436,36.4703250126,150.146882721,0.0,32.1804615127,60.9114621605,203.014586312,2.96098458196,91.7998,108.25380173
 02/27  18:00:00,362.250779295,35.9564305338,148.946777496,0.0,32.1804615127,77.5397301883,218.557397969,6.7385849028,49.9818,161.837013066
 02/27  19:00:00,425.152901129,36.0187973964,147.045063692,0.0,77.122965704,86.2600435998,347.337316973,5.57914450973,49.9818,291.776372463
 02/27  20:00:00,437.338895034,36.0274633371,146.33837569,0.0,102.647051061,80.1663183927,254.787723437,5.98098940373,33.3212,215.485534034
 02/27  21:00:00,462.310298127,35.9823180887,143.966390867,0.0,115.40909374,92.7192997104,251.028702298,6.48360558887,33.3212,211.223896709
 02/27  22:00:00,435.771213467,36.0210717912,143.50955339,0.0,102.647051061,94.1340635361,349.304460927,10.2431598814,24.9909,314.070401046
 02/27  23:00:00,369.765786632,36.0679925108,144.285984481,0.0,77.122965704,65.871452062,278.118392777,24.3954222345,16.6606,237.062370542
 02/27  24:00:00,261.689861192,35.9907468912,104.603525273,0.0,38.286128036,48.4199368926,190.489083028,45.7843152612,8.3303,136.374467767
 02/28  01:00:00,137.93110339,30.8786595126,25.4185959724,0.0,25.5240853573,30.610668775,167.058377147,62.0683623813,3.33212,101.657894765
 02/28  02:00:00,140.259803447,30.8786595126,35.0216066812,0.0,19.418418834,29.3649097162,193.009236597,109.305727545,3.33212,80.3713890529
 02/28  03:00:00,133.017513726,30.8786595126,35.6944617705,0.0,12.7620426787,28.1191506574,184.323402421,100.619307733,3.33212,80.3719746876
 02/28  04:00:00,166.583198446,32.5137042007,66.1252670204,0.0,12.7620426787,28.1191506574,158.135915499,74.4189150135,3.33212,80.3848804855
 02/28  05:00:00,139.028578691,31.6961818567,33.1540173722,0.0,12.7620426787,28.1191506574,161.404016894,56.4194564049,3.33212,101.652440489
 02/28  06:00:00,155.426533634,30.8786595126,23.3306677997,0.0,25.5240853573,30.610668775,239.052417176,44.135113658,8.3303,186.587003518
 02/28  07:00:00,339.508423904,34.394005592,102.267644256,0.0,51.0481707146,78.1489452969,361.58335838,35.7862680075,16.6606,309.136490373
 02/28  08:00:00,367.53733069,35.785145998,89.4388492741,0.0,64.3609230253,109.708623606,577.968843739,134.721762806,24.9909,418.256180933
 02/28  09:00:00,315.359259067,35.7837935769,80.5194187049,0.0,51.0481707146,80.7689615957,494.232834805,133.285194414,33.3212,327.626440392
 02/28  10:00:00,273.683744368,36.1006084976,67.5839301788,0.0,51.0481707146,71.0224615957,447.156535838,134.350984166,66.8089,245.996651672
 02/28  11:00:00,219.838665229,36.1955567346,62.3267940755,0.0,32.1804615127,65.7244621605,415.468642203,142.040465847,83.4695,189.958676356
 02/28  12:00:00,218.986511763,36.2814229238,60.6430218948,0.0,32.1804615127,65.7244621605,371.966840358,143.315984956,83.4695,145.181355402
 02/28  13:00:00,218.972915152,36.4054227376,61.3265657705,0.0,32.1804615127,65.7244621605,366.769821003,137.625718095,83.4695,145.674602908
 02/28  14:00:00,212.077548051,36.4540320507,64.0877809636,0.0,32.1804615127,55.9779621605,355.114100063,134.483493658,75.1392,145.491406405
 02/28  15:00:00,202.787617639,36.411748326,54.9528701668,0.0,32.1804615127,55.9779621605,348.679052663,143.160986171,66.8089,138.709166493
 02/28  16:00:00,193.159662584,36.302721822,45.6046012881,0.0,32.1804615127,55.9779621605,377.133437605,156.672423565,75.1392,145.32181404
 02/28  17:00:00,212.488492128,35.9441520235,36.2941613955,0.0,32.1804615127,60.9114621605,368.471858802,168.443408498,91.7998,108.228650305
 02/28  18:00:00,250.340750919,35.7837935769,39.345489573,0.0,32.1804615127,77.5397301883,389.75603511,184.711858678,49.9818,155.062376432
 02/28  19:00:00,330.597038798,35.7837935769,54.3999462087,0.0,77.122965704,86.2600435998,528.234717359,186.745242836,49.9818,291.507674523
 02/28  20:00:00,353.506870504,35.7837935769,64.4998044506,0.0,102.647051061,80.1663183927,424.557914786,175.796741203,33.3212,215.439973583
 02/28  21:00:00,383.690219956,35.7837935769,69.2621747145,0.0,115.40909374,92.7192997104,412.180220676,164.002398248,33.3212,214.856622428
 02/28  22:00:00,369.61126803,35.7837935769,78.679955481,0.0,102.647051061,94.1340635361,500.395504495,162.353092118,24.9909,313.051512377
 02/28  23:00:00,297.265549004,35.7837935769,72.5710880622,0.0,77.122965704,65.871452062,426.38531266,169.547462304,16.6606,240.177250355
 02/28  24:00:00,210.081313612,35.7837935769,53.4544522477,0.0,38.286128036,48.4199368926,320.933590419,181.924802343,8.3303,130.678488076
 03/01  01:00:00,119.822390389,30.8786595126,7.5296776347,0.0,25.5240853573,30.610668775,144.03222342,39.0585027038,3.33212,101.641600716
 03/01  02:00:00,114.299240771,30.8786595126,9.33319313576,0.0,19.418418834,29.3649097162,117.496262786,33.808298254,3.33212,80.3558445321
 03/01  03:00:00,107.488642211,30.8786595126,10.4272600729,0.0,12.7620426787,28.1191506574,114.138132558,30.4469933296,3.33212,80.3590192286
 03/01  04:00:00,108.386953675,30.8786595126,11.3373177645,0.0,12.7620426787,28.1191506574,112.044969495,28.3488550901,3.33212,80.3639944048
 03/01  05:00:00,117.446065154,30.8786595126,13.8178921887,0.0,12.7620426787,28.1191506574,131.922789656,26.9719148846,3.33212,101.618754772
 03/01  06:00:00,151.996358669,30.8786595126,20.7545401786,0.0,25.5240853573,30.610668775,220.648454761,25.8095328877,8.3303,186.508621874
 03/01  07:00:00,283.760616728,31.6961818567,53.1980910007,0.0,51.0481707146,78.1489452969,349.899556574,24.3712456131,16.6606,308.867710961
 03/01  08:00:00,372.819293871,35.7837935769,96.4346340528,0.0,64.3609230253,109.708623606,576.589295048,136.52368559,24.9909,415.074709459
 03/01  09:00:00,307.621907633,35.7837935769,73.9418302767,0.0,51.0481707146,80.7689615957,521.451281319,160.779306624,33.3212,327.350774695
 03/01  10:00:00,268.542168197,36.1220377287,62.6081173402,0.0,51.0481707146,71.0224615957,468.502086675,157.044243265,66.8089,244.64894341
 03/01  11:00:00,206.727896231,36.243409232,49.291505106,0.0,32.1804615127,65.7244621605,436.415482113,160.713979112,83.4695,192.232003001
 03/01  12:00:00,204.40361869,36.3359445333,46.132373794,0.0,32.1804615127,65.7244621605,387.524857486,158.239016502,83.4695,145.816340984
 03/01  13:00:00,204.875362694,36.4160522172,47.6275240162,0.0,32.1804615127,65.7244621605,335.872844802,106.77371915,83.4695,145.629625652
 03/01  14:00:00,195.337645761,36.4470841597,48.0220174337,0.0,32.1804615127,55.9779621605,306.243973705,92.2651875517,75.1392,138.839586153
 03/01  15:00:00,203.292011112,36.4788425157,55.9873654891,0.0,32.1804615127,55.9779621605,292.541545165,80.4434376237,66.8089,145.289207541
 03/01  16:00:00,210.639626072,36.5092540185,63.2631852939,0.0,32.1804615127,55.9779621605,289.606497,75.8008179965,75.1392,138.666479004
 03/01  17:00:00,234.092035682,36.2247182629,57.7287843365,0.0,32.1804615127,60.9114621605,274.011086384,74.0089833409,91.7998,108.202303043
 03/01  18:00:00,268.013580163,35.7837935769,57.146802575,0.0,32.1804615127,77.5397301883,293.013399978,81.305325459,49.9818,161.726274519
 03/01  19:00:00,340.228863419,35.7837935769,64.1600145454,0.0,77.122965704,86.2600435998,476.178884763,134.891265147,49.9818,291.305819616
 03/01  20:00:00,355.12419404,35.7837935769,65.3384803304,0.0,102.647051061,80.1663183927,462.329041484,216.11616983,33.3212,212.891671654
 03/01  21:00:00,379.07586453,35.7837935769,64.0982897716,0.0,115.40909374,92.7192997104,412.533880424,169.173956772,33.3212,210.038723651
 03/01  22:00:00,368.237356211,35.7837935769,76.9140739251,0.0,102.647051061,94.1340635361,503.75344436,161.287685049,24.9909,317.474859311
 03/01  23:00:00,292.545260167,35.7837935769,67.8294877209,0.0,77.122965704,65.871452062,421.2834064,168.833654551,16.6606,235.789151849
 03/01  24:00:00,201.480670273,35.7837935769,45.0053576281,0.0,38.286128036,48.4199368926,334.85837872,195.900800193,8.3303,130.627278527
 03/02  01:00:00,119.251599432,30.8786595126,6.99188719164,0.0,25.5240853573,30.610668775,152.812215066,41.5233762006,3.33212,107.956718865
 03/02  02:00:00,112.055967102,30.8786595126,7.13044099151,0.0,19.418418834,29.3649097162,114.601165405,37.1105302779,3.33212,74.1585151273
 03/02  03:00:00,104.128219552,30.8786595126,7.11229237379,0.0,12.7620426787,28.1191506574,118.479717108,34.8028652905,3.33212,80.3447318175
 03/02  04:00:00,103.63904061,30.8786595126,6.63773730347,0.0,12.7620426787,28.1191506574,117.691274528,34.0121889655,3.33212,80.346965562
 03/02  05:00:00,111.281380374,30.8786595126,7.70927749841,0.0,12.7620426787,28.1191506574,139.056241749,34.1236013513,3.33212,101.600520398
 03/02  06:00:00,144.393216637,30.8786595126,13.2116825205,0.0,25.5240853573,30.610668775,228.818955017,34.0663196773,8.3303,186.422335339
 03/02  07:00:00,261.240673464,30.8786595126,32.2923124547,0.0,51.0481707146,78.1489452969,357.87518172,32.6251685009,16.6606,308.589413219
 03/02  08:00:00,386.012475823,35.806726533,109.98222913,0.0,64.3609230253,109.708623606,625.992739425,186.493360415,24.9909,414.50847901
 03/02  09:00:00,347.595151567,35.7837935769,114.040625283,0.0,51.0481707146,80.7689615957,510.979591158,153.160406089,33.3212,324.497985068
 03/02  10:00:00,286.361995084,36.2887520599,80.6928890094,0.0,51.0481707146,71.0224615957,340.891241721,31.1380847731,66.8089,242.944256948
 03/02  11:00:00,232.864077547,36.3385539809,75.6273896187,0.0,32.1804615127,65.7244621605,291.177261355,11.8949012077,83.4695,195.812860148
 03/02  12:00:00,259.84824683,36.38234881,101.688713734,0.0,32.1804615127,65.7244621605,239.421434715,10.1777018399,83.4695,145.774232875
 03/02  13:00:00,298.398351248,36.4205163375,140.6009351,0.0,32.1804615127,65.7244621605,240.072899264,11.018905322,83.4695,145.584493942
 03/02  14:00:00,303.21947014,36.4550457887,154.907144406,0.0,32.1804615127,55.9779621605,226.213284951,12.2720977681,75.1392,138.801987183
 03/02  15:00:00,303.303253241,36.4875102278,154.872508338,0.0,32.1804615127,55.9779621605,225.338482221,13.2872344304,66.8089,145.242347791
 03/02  16:00:00,302.99220515,36.5186799596,154.556989844,0.0,32.1804615127,55.9779621605,226.642150613,12.8703246388,75.1392,138.632625974
 03/02  17:00:00,331.606309244,36.2348849838,154.330794959,0.0,32.1804615127,60.9114621605,209.223509408,9.24492014771,91.7998,108.17878926
 03/02  18:00:00,350.359469966,35.7837935769,138.829913252,0.0,32.1804615127,77.5397301883,223.328592692,14.114227207,49.9818,159.232565485
 03/02  19:00:00,372.064009105,35.7837935769,95.8553083944,0.0,77.122965704,86.2600435998,378.308231894,42.3687574337,49.9818,285.95767446
 03/02  20:00:00,360.346175868,35.7837935769,71.1165598222,0.0,102.647051061,80.1663183927,353.270119739,104.715138797,33.3212,215.233780942
 03/02  21:00:00,392.220817453,35.7837935769,77.6149633383,0.0,115.40909374,92.7192997104,319.468683368,71.5145528574,33.3212,214.632930511
 03/02  22:00:00,379.419650675,35.7837935769,88.3783709046,0.0,102.647051061,94.1340635361,395.374521061,61.3494192964,24.9909,309.034201765
 03/02  23:00:00,299.72111085,35.7837935769,75.2880210316,0.0,77.122965704,65.871452062,361.94425581,107.681452913,16.6606,237.602202897
 03/02  24:00:00,209.971611636,35.7837935769,53.6663425154,0.0,38.286128036,48.4199368926,280.752371492,137.013366046,8.3303,135.408705446
 03/03  01:00:00,118.541826683,30.8786595126,6.15253954037,0.0,25.5240853573,30.610668775,188.744698415,83.8203492914,3.33212,101.592229124
 03/03  02:00:00,113.307554182,30.8786595126,8.27617465473,0.0,19.418418834,29.3649097162,147.231012255,63.5618454578,3.33212,80.3370467975
 03/03  03:00:00,106.110902352,30.8786595126,9.00762891561,0.0,12.7620426787,28.1191506574,134.385161729,50.7117056271,3.33212,80.3413361024
 03/03  04:00:00,106.260988132,30.8786595126,9.18411290467,0.0,12.7620426787,28.1191506574,120.262838249,42.7871719118,3.33212,74.1435463373
 03/03  05:00:00,114.487590629,30.8786595126,10.2189131819,0.0,12.7620426787,28.1191506574,149.348396258,38.0855729564,3.33212,107.930703302
 03/03  06:00:00,147.508076585,30.8786595126,15.6147302099,0.0,25.5240853573,30.610668775,222.737116134,34.976980837,8.3303,179.429835297
 03/03  07:00:00,294.040517683,32.5137042007,63.9384492949,0.0,51.0481707146,78.1489452969,360.179934351,31.0439676137,16.6606,312.475366737
 03/03  08:00:00,367.124138612,35.7837935769,89.0198530914,0.0,64.3609230253,109.708623606,570.526815096,130.883330763,24.9909,414.652584333
 03/03  09:00:00,320.674045953,35.7837935769,85.2328116436,0.0,51.0481707146,80.7689615957,397.841225165,40.3453619082,33.3212,324.174663256
 03/03  10:00:00,274.198278366,36.3016625169,66.3999484914,0.0,51.0481707146,71.0224615957,324.693438205,15.6832784004,66.8089,242.201259805
 03/03  11:00:00,247.381581793,36.344593481,87.824046831,0.0,32.1804615127,65.7244621605,286.061686737,10.4725549907,83.4695,192.119631746
 03/03  12:00:00,289.858222063,36.3849417643,128.972345706,0.0,32.1804615127,65.7244621605,238.647182857,9.44380819424,83.4695,145.733874663
 03/03  13:00:00,311.488920495,36.4204049145,153.144970727,0.0,32.1804615127,65.7244621605,239.028890448,10.021193632,83.4695,145.538196816
 03/03  14:00:00,304.364669706,36.4540061072,155.450928059,0.0,32.1804615127,55.9779621605,224.499602818,10.6004286397,75.1392,138.759974178
 03/03  15:00:00,304.494588214,36.4864219218,155.439102609,0.0,32.1804615127,55.9779621605,219.39819813,11.3395961565,66.8089,141.249701974
 03/03  16:00:00,304.42080644,36.5175944788,155.289754403,0.0,32.1804615127,55.9779621605,228.709889114,11.0416288107,75.1392,142.529060303
 03/03  17:00:00,333.483267559,36.2359532806,155.410154234,0.0,32.1804615127,60.9114621605,207.595203375,7.64065738494,91.7998,108.15474599
 03/03  18:00:00,366.753881508,35.7837935769,154.376654992,0.0,32.1804615127,77.5397301883,216.928985078,12.0732821849,49.9818,154.873902893
 03/03  19:00:00,428.487536515,35.8073768003,151.351724484,0.0,77.122965704,86.2600435998,353.489502824,12.6887365894,49.9818,290.818966234
 03/03  20:00:00,421.399649043,35.7837935769,131.889630163,0.0,102.647051061,80.1663183927,260.36953575,11.9951020774,33.3212,215.053233672
 03/03  21:00:00,444.361602333,35.7837935769,128.770858272,0.0,115.40909374,92.7192997104,255.2914945,14.6098998971,33.3212,207.360394603
 03/03  22:00:00,429.821251652,35.7847354705,136.729640898,0.0,102.647051061,94.1340635361,357.381791126,15.4942411725,24.9909,316.896649954
 03/03  23:00:00,344.257002189,35.8249571325,117.849330289,0.0,77.122965704,65.871452062,274.854196204,22.6853721341,16.6606,235.50822407
 03/03  24:00:00,239.07368011,35.8072415326,81.171241202,0.0,38.286128036,48.4199368926,177.321443232,38.4262593715,8.3303,130.56488386
 03/04  01:00:00,127.0324244,30.8786595126,12.4343881229,0.0,27.7269238854,30.610668775,146.112657397,41.214510285,3.33212,101.566027112
 03/04  02:00:00,134.450911771,30.8786595126,19.7818926911,0.0,27.7269238854,30.610668775,156.03185801,72.3846706899,3.33212,80.3150673201
 03/04  03:00:00,119.763261153,30.8786595126,22.4926968379,0.0,12.7620426787,28.1191506574,178.437689444,94.7854299568,3.33212,80.320139487
 03/04  04:00:00,120.951345621,30.8786595126,23.699308117,0.0,12.7620426787,28.1191506574,149.506342765,72.033452039,3.33212,74.1407707263
 03/04  05:00:00,131.695668067,30.8786595126,27.8549682219,0.0,12.7620426787,28.1191506574,165.338646891,54.0903856135,3.33212,107.916141278
 03/04  06:00:00,163.263136648,31.6961818567,45.3921173079,0.0,12.7620426787,28.1191506574,175.322462652,36.4697250533,8.3303,130.522437598
 03/04  07:00:00,307.754824131,34.5575100608,106.358340139,0.0,42.6918050922,54.3732441037,229.342877779,27.7332212109,16.6606,184.949056568
 03/04  08:00:00,310.706844633,35.7986267901,79.6771704127,0.0,42.6918050922,86.1019271793,366.40427831,31.0248243959,24.9909,310.388553914
 03/04  09:00:00,376.849848049,35.7837935769,104.497465296,0.0,57.6566862989,112.030105488,498.012927005,19.9418552899,33.3212,444.749871715
 03/04  10:00:00,347.076603913,36.3182019109,120.889406153,0.0,57.6566862989,83.6599452969,393.860234419,7.07161148126,66.8089,319.979722937
 03/04  11:00:00,321.174721065,36.3677150972,148.704972366,0.0,42.6918050922,68.9656133826,332.676335363,3.79937002056,83.4695,245.407465343
 03/04  12:00:00,315.995482066,36.4087141031,151.266898525,0.0,34.9340096728,67.7198543238,285.278035982,5.40810230096,83.4695,196.400433681
 03/04  13:00:00,315.933519543,36.4473673055,151.641959977,0.0,34.9340096728,67.7198543238,233.370865645,6.21560821118,83.4695,143.685757433
 03/04  14:00:00,305.415670153,36.4852104555,150.516186123,0.0,34.9340096728,57.9733543238,222.911528793,6.56572102696,75.1392,141.206607766
 03/04  15:00:00,304.820953253,36.5185134037,149.731854134,0.0,34.9340096728,57.9733543238,219.258242737,6.95073968275,66.8089,145.498603054
 03/04  16:00:00,303.830438535,36.5485221563,148.651211521,0.0,34.9340096728,57.9733543238,225.463642834,7.44295918994,75.1392,142.881483644
 03/04  17:00:00,330.070097745,36.2621696525,145.966538814,0.0,34.9340096728,62.9068543238,204.461001672,8.27457862855,91.7998,104.386623043
 03/04  18:00:00,356.186286104,35.8040743133,144.859159117,0.0,34.9340096728,72.2186844194,198.767163621,11.2595525442,49.9818,137.525811077
 03/04  19:00:00,432.07620498,35.8759722025,142.940448265,0.0,87.0357390804,86.2600435998,221.125923509,9.0214372728,49.9818,162.122686236
 03/04  20:00:00,430.732553317,35.7893947042,141.176519067,0.0,102.000620287,77.6748002752,255.420569121,8.63891968134,33.3212,213.46044944
 03/04  21:00:00,441.012632538,35.7837935769,140.146977577,0.0,102.000620287,88.9820225341,250.843438597,9.06273589133,33.3212,208.459502706
 03/04  22:00:00,430.999400062,35.7837935769,139.836682599,0.0,102.000620287,91.6425454185,249.13347908,9.46962912808,24.9909,214.672949952
 03/04  23:00:00,378.131560308,35.7837935769,140.209004867,0.0,87.0357390804,65.871452062,335.98122281,12.2219135027,16.6606,307.098709307
 03/04  24:00:00,306.482693035,35.7837935769,142.278609372,0.0,42.6918050922,48.4199368926,204.464928647,16.557767121,8.3303,179.576861526
 03/05  01:00:00,165.053735805,30.8786595126,41.0048626557,0.0,34.4311606118,33.1021868926,111.350887403,0.0,3.33212,108.018767403
 03/05  02:00:00,183.008125381,30.8786595126,58.9465452043,0.0,34.4311606118,33.1021868926,83.7270770718,0.0,3.33212,80.3949570718
 03/05  03:00:00,172.476392178,30.8786595126,65.8932577293,0.0,19.466279405,30.610668775,83.7271197326,0.0,3.33212,80.3949997326
 03/05  04:00:00,175.442032662,30.8786595126,68.8526812437,0.0,19.466279405,30.610668775,83.7275964841,0.0,3.33212,80.3954764841
 03/05  05:00:00,205.507070758,33.3312265447,86.7995470287,0.0,19.466279405,30.610668775,104.916156468,0.0475620997626,3.33212,101.536474368
 03/05  06:00:00,186.218320215,31.6961818567,58.910372407,0.0,19.466279405,30.610668775,139.047248887,0.0733729875358,8.3303,130.643575899
 03/05  07:00:00,324.2241504,34.9662712328,121.133828492,0.0,42.6918050922,54.3732441037,204.056169681,0.0741971173889,16.6606,187.321372564
 03/05  08:00:00,382.330110371,36.0664993724,138.356047472,0.0,49.3960418185,88.5934452969,342.187928072,9.47655381928,24.9909,307.720474252
 03/05  09:00:00,410.128991097,35.8536524756,134.091583335,0.0,57.6566862989,112.030105488,481.885577966,4.55686920739,33.3212,444.007508759
 03/05  10:00:00,353.733469412,36.3555562323,133.215142362,0.0,50.9524495726,81.1684271793,388.835433488,1.88055367281,66.8089,320.145979815
 03/05  11:00:00,310.616164829,36.5285636699,134.89204644,0.0,42.6918050922,68.9656133826,334.285159065,5.24631625106,83.4695,245.569342814
 03/05  12:00:00,306.875247546,36.5708749803,134.828975493,0.0,38.286128036,68.9656133826,283.860513042,4.08806120277,83.4695,196.30295184
 03/05  13:00:00,306.81455588,36.6212423588,135.543159222,0.0,38.286128036,68.9656133826,231.98239041,3.05539436054,83.4695,145.45749605
 03/05  14:00:00,287.599080774,36.5354070044,135.350882731,0.0,31.5818913096,56.727595265,217.964467491,3.98743149038,75.1392,138.837836001
 03/05  15:00:00,288.688485192,36.568633674,136.406304217,0.0,31.5818913096,56.727595265,211.616933315,4.16046281596,66.8089,140.647570499
 03/05  16:00:00,290.103185019,36.6005312878,137.802531649,0.0,31.5818913096,56.727595265,222.840346094,4.74756961402,75.1392,142.95357648
 03/05  17:00:00,318.58045906,36.3930628579,137.236336892,0.0,31.5818913096,61.661095265,200.677707312,4.50327685675,91.7998,104.374630455
 03/05  18:00:00,347.95672243,35.9121884114,139.418671763,0.0,31.5818913096,70.9729253606,193.563276638,8.82485104063,49.9818,134.756625598
 03/05  19:00:00,419.88559477,35.9385984483,138.499133088,0.0,80.3315023541,83.7685254822,218.417136661,6.5835414271,49.9818,161.851795234
 03/05  20:00:00,427.590193928,35.881466563,136.677563168,0.0,102.000620287,77.6748002752,246.185709932,5.72631191141,33.3212,207.138198021
 03/05  21:00:00,446.75709486,35.8547110933,135.39964376,0.0,108.704857014,91.4735406516,250.631363737,6.12914653091,33.3212,211.181017206
 03/05  22:00:00,417.323879462,35.9925245632,134.054866854,0.0,95.2963835608,89.1510273009,241.245674675,6.54141558998,24.9909,209.713359085
 03/05  23:00:00,364.577800871,35.9689383309,134.590400481,0.0,80.3315023541,63.3799339444,332.921872209,9.44057837128,16.6606,306.820693837
 03/05  24:00:00,302.426074822,35.9323914501,136.942828317,0.0,42.6918050922,48.4199368926,199.513669075,12.1527173888,8.3303,179.030651687
 03/06  01:00:00,225.689028856,33.3312265447,107.366606098,0.0,25.5240853573,30.610668775,111.215650619,0.0119962907224,3.33212,107.871534328
 03/06  02:00:00,189.531607171,31.6961818567,82.1189427251,0.0,19.418418834,29.3649097162,77.5176776475,0.0649842439079,3.33212,74.1205734036
 03/06  03:00:00,196.653740326,32.9224653727,94.6902050012,0.0,12.7620426787,28.1191506574,84.11684442,0.487583419223,3.33212,80.2971410008
 03/06  04:00:00,200.151430166,33.3312265447,97.2131235006,0.0,12.7620426787,28.1191506574,83.6941146244,0.0620361001104,3.33212,80.2999585242
 03/06  05:00:00,210.020023786,33.6037339928,99.9679591503,0.0,12.7620426787,28.1191506574,104.967410308,0.116756882629,3.33212,101.518533426
 03/06  06:00:00,243.391453032,33.8762414408,105.174848876,0.0,25.5240853573,30.610668775,187.724372303,0.217720448318,8.3303,179.176351855
 03/06  07:00:00,338.588401188,33.8217399512,105.493503742,0.0,51.0481707146,78.1489452969,326.415201195,0.183247535511,16.6606,309.571353659
 03/06  08:00:00,415.648751792,35.8692592555,135.176493035,0.0,64.3609230253,109.708623606,445.351780628,10.1140729032,24.9909,410.246807725
 03/06  09:00:00,374.887431136,35.8364226171,136.863442482,0.0,51.0481707146,80.7689615957,357.547583276,4.42182306845,33.3212,319.804560208
 03/06  10:00:00,345.568782766,36.3667331836,135.18458935,0.0,51.0481707146,71.0224615957,312.536037446,1.07038476492,66.8089,244.656752681
 03/06  11:00:00,296.932237708,36.4643196258,135.150531012,0.0,32.1804615127,65.7244621605,281.601258337,2.42058400485,83.4695,195.711174332
 03/06  12:00:00,297.363726201,36.5742664532,134.797638463,0.0,32.1804615127,65.7244621605,224.939560426,2.50933298943,83.4695,138.960727437
 03/06  13:00:00,305.339672224,36.6313019472,144.04879075,0.0,32.1804615127,65.7244621605,231.409176776,2.53447913814,83.4695,145.405197638
 03/06  14:00:00,297.109455655,36.582093925,147.23657374,0.0,32.1804615127,55.9779621605,216.235876818,2.47891902312,75.1392,138.617757795
 03/06  15:00:00,295.286323693,36.6126169433,146.882737687,0.0,32.1804615127,55.9779621605,212.52054876,4.91783634156,66.8089,140.793812418
 03/06  16:00:00,268.484381798,36.6420821223,120.401090044,0.0,32.1804615127,55.9779621605,254.737677435,36.8832532183,75.1392,142.715224217
 03/06  17:00:00,268.685140565,36.3760650331,91.7562658523,0.0,32.1804615127,60.9114621605,313.180787478,119.67854634,91.7998,101.702441137
 03/06  18:00:00,296.882762442,35.8387121421,85.6478790727,0.0,32.1804615127,77.5397301883,366.900786326,155.497598525,49.9818,161.421387801
 03/06  19:00:00,364.948297904,35.8526050144,88.1487590649,0.0,77.122965704,86.2600435998,604.373411618,271.504155289,49.9818,282.887456328
 03/06  20:00:00,376.75180353,35.7837935769,86.6478265104,0.0,102.647051061,80.1663183927,442.891043954,195.374125882,33.3212,214.195718072
 03/06  21:00:00,402.568025241,35.7837935769,87.2282676334,0.0,115.40909374,92.7192997104,390.139419899,145.133386569,33.3212,211.68483333
 03/06  22:00:00,386.242314609,35.7837935769,94.5925312906,0.0,102.647051061,94.1340635361,476.880683195,141.24697534,24.9909,310.642807855
 03/06  23:00:00,302.254274248,35.7837935769,77.3651344891,0.0,77.122965704,65.871452062,405.489880144,153.783781433,16.6606,235.045498711
 03/06  24:00:00,211.679071288,35.7837935769,55.0211844808,0.0,38.286128036,48.4199368926,312.869623928,174.104147673,8.3303,130.435176255
 03/07  01:00:00,126.94310669,30.8786595126,14.5466694716,0.0,25.5240853573,30.610668775,141.92938412,37.1051112631,3.33212,101.492152857
 03/07  02:00:00,121.123653802,30.8786595126,16.0814951966,0.0,19.418418834,29.3649097162,115.874019038,32.2605182515,3.33212,80.2813807866
 03/07  03:00:00,112.287870381,30.8786595126,15.1870411736,0.0,12.7620426787,28.1191506574,106.875638006,29.4510134313,3.33212,74.0925045751
 03/07  04:00:00,110.871555563,30.8786595126,13.8105862258,0.0,12.7620426787,28.1191506574,112.086126995,28.4869052936,3.33212,80.2671017013
 03/07  05:00:00,118.613317256,30.8786595126,14.3550033505,0.0,12.7620426787,28.1191506574,133.515591537,28.7107735354,3.33212,101.472698002
 03/07  06:00:00,153.069274756,30.8786595126,21.1638962323,0.0,25.5240853573,30.610668775,217.062650469,29.645167434,8.3303,179.087183035
 03/07  07:00:00,273.319785713,30.8786595126,46.2789938807,0.0,51.0481707146,78.1489452969,357.92624518,29.4606181909,16.6606,311.805026989
 03/07  08:00:00,363.70160633,35.805375618,86.6745152265,0.0,64.3609230253,109.708623606,624.240015866,190.630237785,24.9909,408.618878081
 03/07  09:00:00,294.47870762,35.7837935769,60.5096485005,0.0,51.0481707146,80.7689615957,574.98264014,223.53063751,33.3212,318.13080263
 03/07  10:00:00,277.537850158,35.8486506742,72.351410563,0.0,51.0481707146,71.0224615957,516.744776061,205.77809513,66.8089,244.157780931
 03/07  11:00:00,223.96491892,36.0009929886,67.1443761828,0.0,32.1804615127,65.7244621605,470.660798055,194.257109211,83.4695,192.934188844
 03/07  12:00:00,214.443563566,36.1695786741,56.5740937118,0.0,32.1804615127,65.7244621605,402.810747578,177.891256016,83.4695,141.449991562
 03/07  13:00:00,208.172492725,36.2627990297,50.8720250806,0.0,32.1804615127,65.7244621605,393.181271867,164.358304288,83.4695,145.353467578
 03/07  14:00:00,200.603608171,36.3598099018,52.8548414373,0.0,32.1804615127,55.9779621605,372.113272776,158.386618694,75.1392,138.587454082
 03/07  15:00:00,202.666605915,36.5085320756,54.7300579429,0.0,32.1804615127,55.9779621605,346.749115733,141.545347518,66.8089,138.394868215
 03/07  16:00:00,200.777086966,36.5587918097,52.9758849371,0.0,32.1804615127,55.9779621605,340.577261534,125.397615547,75.1392,140.040445987
 03/07  17:00:00,224.618816696,36.2613837363,47.7295990252,0.0,32.1804615127,60.9114621605,338.842036108,140.561006518,91.7998,106.48122959
 03/07  18:00:00,256.683350492,35.7837935769,45.2868025854,0.0,32.1804615127,77.5397301883,354.822549751,143.523675913,49.9818,161.317073838
 03/07  19:00:00,327.0656068,35.7837935769,50.7160724364,0.0,77.122965704,86.2600435998,488.990250657,157.078922321,49.9818,281.929528337
 03/07  20:00:00,340.505094358,35.7837935769,51.6292874,0.0,102.647051061,80.1663183927,423.126382512,175.239742087,33.3212,214.565440424
 03/07  21:00:00,365.621233644,35.7837935769,51.5376951867,0.0,115.40909374,92.7192997104,433.908184332,193.68531238,33.3212,206.901671952
 03/07  22:00:00,350.056595659,35.7837935769,59.5490214187,0.0,102.647051061,94.1340635361,541.215990716,207.810105695,24.9909,308.414985021
 03/07  23:00:00,276.991956327,35.7837935769,52.7633309545,0.0,77.122965704,65.871452062,473.85113352,223.09994086,16.6606,234.09059266
 03/07  24:00:00,178.413818555,35.7837935769,22.3489785037,0.0,38.286128036,48.4199368926,396.017136956,257.30678889,8.3303,130.380048066
 03/08  01:00:00,118.765754774,30.8786595126,6.58315186083,0.0,25.5240853573,30.610668775,161.538757621,52.8253318841,3.33212,105.381305737
 03/08  02:00:00,109.226738567,30.8786595126,4.3652046488,0.0,19.418418834,29.3649097162,128.369293401,48.6155499692,3.33212,76.4216234318
 03/08  03:00:00,100.554403549,30.8786595126,3.59560275681,0.0,12.7620426787,28.1191506574,130.152528482,46.5596250945,3.33212,80.2607833875
 03/08  04:00:00,99.9876376167,30.8786595126,3.03738343245,0.0,12.7620426787,28.1191506574,123.218071614,45.8068019325,3.33212,74.0791496813
 03/08  05:00:00,106.667786811,30.8786595126,3.14856628193,0.0,12.7620426787,28.1191506574,157.008633253,45.8823988784,3.33212,107.794114374
 03/08  06:00:00,136.225985046,30.8786595126,5.11561879732,0.0,25.5240853573,30.610668775,233.421810398,46.0847335537,8.3303,179.006776845
 03/08  07:00:00,246.934879563,30.8786595126,20.8094554289,0.0,51.0481707146,78.1489452969,367.70699953,44.2535668588,16.6606,306.792832671
 03/08  08:00:00,322.684568194,35.787800737,47.1157201285,0.0,64.3609230253,109.708623606,691.977056927,256.172553982,24.9909,410.813602945
 03/08  09:00:00,282.354617793,35.7837935769,49.3406544948,0.0,51.0481707146,80.7689615957,638.524076985,286.840511722,33.3212,318.362365263
 03/08  10:00:00,283.159385541,35.8117311571,78.1175796596,0.0,51.0481707146,71.0224615957,565.984997863,261.10358661,66.8089,238.072511253
 03/08  11:00:00,220.578707738,35.9309174376,63.94342119,0.0,32.1804615127,65.7244621605,524.520355779,245.533228593,83.4695,195.517627186
 03/08  12:00:00,199.656325957,36.0490677584,42.0606561529,0.0,32.1804615127,65.7244621605,445.448251821,223.117743879,83.4695,138.861007942
 03/08  13:00:00,190.341450333,36.1849944815,33.2102496802,0.0,32.1804615127,65.7244621605,431.877743555,203.103826284,83.4695,145.304417272
 03/08  14:00:00,180.044698601,36.27312585,32.4592065952,0.0,32.1804615127,55.9779621605,402.436581963,188.753098947,75.1392,138.544283017
 03/08  15:00:00,184.587992212,36.3354750156,36.8932971522,0.0,32.1804615127,55.9779621605,385.006606273,179.850109936,66.8089,138.347596336
 03/08  16:00:00,185.155548963,36.3493737427,37.4744346533,0.0,32.1804615127,55.9779621605,387.103437494,173.60307757,75.1392,138.361159924
 03/08  17:00:00,209.188507883,36.0583586523,32.646111175,0.0,32.1804615127,60.9114621605,365.350301591,165.535835938,91.7998,108.014665654
 03/08  18:00:00,240.958553442,35.7837935769,29.8407461414,0.0,32.1804615127,77.5397301883,381.514686789,177.01032968,49.9818,154.522557109
 03/08  19:00:00,315.599064262,35.7837935769,39.4268293195,0.0,77.122965704,86.2600435998,538.08943172,198.546042108,49.9818,289.561589611
 03/08  20:00:00,330.28846203,35.7837935769,41.098240882,0.0,102.647051061,80.1663183927,452.149310262,211.518318498,33.3212,207.309791764
 03/08  21:00:00,358.870798083,35.7837935769,44.4494641597,0.0,115.40909374,92.7192997104,470.584694928,224.600731559,33.3212,212.662763369
 03/08  22:00:00,330.382666398,35.7837935769,39.6926055679,0.0,102.647051061,94.1340635361,578.068610587,244.449745419,24.9909,308.627965167
 03/08  23:00:00,244.33978996,35.7837935769,20.3510611412,0.0,77.122965704,65.871452062,526.622299076,276.568663153,16.6606,233.393035923
 03/08  24:00:00,165.361310249,35.7837935769,9.38561841396,0.0,38.286128036,48.4199368926,441.120424949,307.793208339,8.3303,124.99691661
 03/09  01:00:00,116.720121397,30.8786595126,4.54903053293,0.0,25.5240853573,30.610668775,176.326836113,65.2252702702,3.33212,107.769445843
 03/09  02:00:00,107.354423793,30.8786595126,2.49650391248,0.0,19.418418834,29.3649097162,138.006525464,60.6082978326,3.33212,74.066107631
 03/09  03:00:00,98.4127416852,30.8786595126,1.4546565175,0.0,12.7620426787,28.1191506574,141.664688243,58.0953425866,3.33212,80.2372256562
 03/09  04:00:00,97.2564207926,30.8786595126,0.306466410173,0.0,12.7620426787,28.1191506574,135.101997631,57.695521812,3.33212,74.0743558193
 03/09  05:00:00,103.518020576,30.8786595126,0.0,0.0,12.7620426787,28.1191506574,169.525390361,58.4270973316,3.33212,107.766173029
 03/09  06:00:00,132.350280717,30.8786595126,1.24505132216,0.0,25.5240853573,30.610668775,246.365753346,59.1108592917,8.3303,178.924594054
 03/09  07:00:00,238.897290619,30.8786595126,12.7877070246,0.0,51.0481707146,78.1489452969,379.611552147,56.4867860989,16.6606,306.464166049
 03/09  08:00:00,310.627049146,35.785947491,34.9597576508,0.129037641817,64.3609230253,109.708623606,743.988010764,309.0074511,24.9909,409.989659664
 03/09  09:00:00,261.184879676,35.8010248897,27.276546117,0.956318670162,51.0481707146,80.7689615957,670.649849776,322.636095963,33.3212,314.692553813
 03/09  10:00:00,281.091764844,35.8018468136,75.7473079924,0.374012576461,51.0481707146,71.0224615957,594.150032007,286.291979397,66.8089,241.04915261
 03/09  11:00:00,233.124836297,35.9000612377,76.182062898,0.377646348995,32.1804615127,65.7244621605,535.051814484,263.155418859,83.4695,188.426895624
 03/09  12:00:00,198.482604474,35.9599487776,41.0909676015,0.0,32.1804615127,65.7244621605,480.75202901,251.841999648,83.4695,145.440529362
 03/09  13:00:00,189.13240659,36.0418025702,32.318799159,0.0,32.1804615127,65.7244621605,451.905592509,229.798965611,83.4695,138.637126899
 03/09  14:00:00,184.202448957,36.1661538005,36.8256942745,0.0,32.1804615127,55.9779621605,427.333492216,207.12127985,75.1392,145.073012366
 03/09  15:00:00,188.848212457,36.3280331879,41.1518107632,0.0,32.1804615127,55.9779621605,393.109926331,187.985170833,66.8089,138.315855497
 03/09  16:00:00,189.14057896,36.4547654833,41.660341313,0.0,32.1804615127,55.9779621605,333.365072864,119.893774482,75.1392,138.332098381
 03/09  17:00:00,215.830032718,36.1738847215,39.6507702601,0.0,32.1804615127,60.9114621605,290.481647104,91.3077222843,91.7998,107.374124819
 03/09  18:00:00,251.381962599,35.7837935769,40.5098917222,0.0,32.1804615127,77.5397301883,342.680847439,137.56186713,49.9818,155.13718031
 03/09  19:00:00,324.095446537,35.7837935769,47.6076894355,0.0,77.122965704,86.2600435998,543.778181694,212.315963018,49.9818,281.480418676
 03/09  20:00:00,339.773198796,35.7837935769,50.2524118895,0.0,102.647051061,80.1663183927,431.362334602,183.72749055,33.3212,214.313644051
 03/09  21:00:00,364.392148512,35.7837935769,49.7150207315,0.0,115.40909374,92.7192997104,425.359233895,185.393646192,33.3212,206.644387702
 03/09  22:00:00,348.311510662,35.7837935769,57.3493095615,0.0,102.647051061,94.1340635361,529.383623704,197.472420739,24.9909,306.920302965
 03/09  23:00:00,279.407638378,35.7837935769,55.0087404203,0.0,77.122965704,65.871452062,461.378642221,210.169860095,16.6606,234.548182126
 03/09  24:00:00,195.697782289,35.7837935769,39.3551771836,0.0,38.286128036,48.4199368926,366.270978635,227.644171478,8.3303,130.296507157
 03/10  01:00:00,115.96043675,30.8786595126,3.75362431309,0.0,25.5240853573,30.610668775,155.907203219,51.1658303312,3.33212,101.409252888
 03/10  02:00:00,107.35495033,30.8786595126,2.47700228286,0.0,19.418418834,29.3649097162,132.338156662,48.7679878147,3.33212,80.238048847
 03/10  03:00:00,99.200158342,30.8786595126,2.22045320479,0.0,12.7620426787,28.1191506574,124.742314838,47.3715415937,3.33212,74.0386532445
 03/10  04:00:00,98.8355076715,30.8786595126,1.86448191884,0.0,12.7620426787,28.1191506574,130.823335459,47.2590844946,3.33212,80.2321309639
 03/10  05:00:00,105.842972444,30.8786595126,1.67199088114,0.0,12.7620426787,28.1191506574,153.177560361,48.4513502416,3.33212,101.394090119
 03/10  06:00:00,134.666604737,30.8786595126,2.88474073117,0.0,25.5240853573,30.610668775,236.769750502,49.6287217363,8.3303,178.810728766
 03/10  07:00:00,242.343469236,30.8786595126,15.4765722197,0.0,51.0481707146,78.1489452969,370.114607513,47.3117733308,16.6606,306.142234182
 03/10  08:00:00,348.107356537,35.7906221222,71.3314041658,0.0,64.3609230253,109.708623606,673.422661551,239.095657297,24.9909,409.336104254
 03/10  09:00:00,340.907166453,35.7837935769,106.686660078,0.0,51.0481707146,80.7689615957,524.746162348,178.610908153,33.3212,312.814054195
 03/10  10:00:00,277.794972123,36.2579460848,72.2734518006,0.0,51.0481707146,71.0224615957,385.311042107,76.2247525584,66.8089,242.277389549
 03/10  11:00:00,214.183774281,36.3140132196,57.2327990097,0.0,32.1804615127,65.7244621605,321.822424981,50.0361898745,83.4695,188.316735107
 03/10  12:00:00,217.90770301,36.3630859231,60.1379103159,0.0,32.1804615127,65.7244621605,253.792527837,24.9382561088,83.4695,145.384771728
 03/10  13:00:00,238.163304407,36.4105040363,80.9360499657,0.0,32.1804615127,65.7244621605,237.95208361,15.8888415792,83.4695,138.593742031
 03/10  14:00:00,250.943185221,36.4555636461,103.299630062,0.0,32.1804615127,55.9779621605,225.860728028,12.2925276719,75.1392,138.429000356
 03/10  15:00:00,263.137431651,36.4965053966,115.373296553,0.0,32.1804615127,55.9779621605,219.184039284,11.3704547072,66.8089,141.004684577
 03/10  16:00:00,278.107931125,36.532573127,130.214658737,0.0,32.1804615127,55.9779621605,227.511181505,10.2499184198,75.1392,142.122063085
 03/10  17:00:00,297.714934221,36.2484338461,120.899008195,0.0,32.1804615127,60.9114621605,201.151058094,7.74804304217,91.7998,101.603215052
 03/10  18:00:00,305.152548721,35.7837935769,94.0285008183,0.0,32.1804615127,77.5397301883,227.009005826,22.15526,49.9818,154.871945826
 03/10  19:00:00,351.808043047,35.7838016171,75.7233967247,0.0,77.122965704,86.2600435998,404.802951635,66.7838219288,49.9818,288.037329706
 03/10  20:00:00,362.75210918,35.7837935769,73.9506569999,0.0,102.647051061,80.1663183927,345.178432172,104.40580897,33.3212,207.451423202
 03/10  21:00:00,391.313099105,35.7837935769,77.1442851539,0.0,115.40909374,92.7192997104,342.777844186,102.958845263,33.3212,206.497798923
 03/10  22:00:00,377.933708181,35.7837935769,87.2776931475,0.0,102.647051061,94.1340635361,432.407312841,100.577892746,24.9909,306.838520095
 03/10  23:00:00,301.181163731,35.7837935769,76.819036838,0.0,77.122965704,65.871452062,353.1725492,102.369356606,16.6606,234.142592593
 03/10  24:00:00,209.05531879,35.7837935769,52.6438756336,0.0,38.286128036,48.4199368926,308.612686314,170.032753604,8.3303,130.24963271
 03/11  01:00:00,120.444466015,30.8786595126,5.8758142249,0.0,27.7269238854,30.610668775,173.153185458,68.4371824106,3.33212,101.383883047
 03/11  02:00:00,122.317896055,30.8786595126,7.73747359554,0.0,27.7269238854,30.610668775,137.012044396,53.456367841,3.33212,80.2235565546
 03/11  03:00:00,105.304213499,30.8786595126,8.22185258197,0.0,12.7620426787,28.1191506574,121.276997158,43.9234829934,3.33212,74.0213941646
 03/11  04:00:00,105.673997161,30.8786595126,8.61396004541,0.0,12.7620426787,28.1191506574,121.457998662,37.9067296447,3.33212,80.2191490176
 03/11  05:00:00,112.860020969,30.8786595126,9.24891913475,0.0,12.7620426787,28.1191506574,139.9011227,35.2008441144,3.33212,101.368158586
 03/11  06:00:00,126.4036413,30.8786595126,10.5637337737,0.0,12.7620426787,28.1191506574,172.860713585,34.3214132916,8.3303,130.209000294
 03/11  07:00:00,207.774366541,30.8786595126,16.7927174951,0.0,42.6918050922,54.3732441037,229.478414623,33.4213955042,16.6606,179.396419119
 03/11  08:00:00,340.451688841,35.8167427257,109.646733166,0.0,42.6918050922,86.1019271793,497.18007567,166.365243381,24.9909,305.823932288
 03/11  09:00:00,371.724868987,35.7837935769,99.8763258385,0.0,57.6566862989,112.030105488,607.95694957,135.987196462,33.3212,438.648553108
 03/11  10:00:00,313.30267559,36.3107824895,88.2514773438,0.0,57.6566862989,83.6599452969,434.573001299,57.5964078221,66.8089,310.167693477
 03/11  11:00:00,237.800072293,36.353896204,66.894417389,0.0,42.6918050922,68.9656133826,365.638874303,37.9624634465,83.4695,244.206910857
 03/11  12:00:00,226.255484832,36.3925760485,63.55664564,0.0,34.9340096728,67.7198543238,292.052799174,19.8915499898,83.4695,188.691749184
 03/11  13:00:00,248.722469517,36.4262562473,86.6016344899,0.0,34.9340096728,67.7198543238,240.129726027,11.1560115675,83.4695,145.504214459
 03/11  14:00:00,273.285008151,36.4587285839,120.631452564,0.0,34.9340096728,57.9733543238,223.261835772,9.41880325382,75.1392,138.703832518
 03/11  15:00:00,304.311823789,36.4912886318,151.386359574,0.0,34.9340096728,57.9733543238,220.012778922,8.05570166098,66.8089,145.148177261
 03/11  16:00:00,305.955443696,36.5208997985,152.940370273,0.0,34.9340096728,57.9733543238,223.126090695,9.43737437809,75.1392,138.549516317
 03/11  17:00:00,329.008447771,36.2330766155,147.187222797,0.0,34.9340096728,62.9068543238,210.517288286,10.6791932648,91.7998,108.038295021
 03/11  18:00:00,341.542931809,35.7837935769,132.64597222,0.0,34.9340096728,72.2186844194,195.108871752,14.4625975302,49.9818,130.664474222
 03/11  19:00:00,399.811356781,35.8023337796,116.406506209,0.0,87.0357390804,86.2600435998,222.558915781,14.7091120264,49.9818,157.868003754
 03/11  20:00:00,378.85744508,35.7837935769,92.5918817831,0.0,102.000620287,77.6748002752,276.855230536,32.9301973516,33.3212,210.603833184
 03/11  21:00:00,383.584564443,35.7837935769,86.1194455102,0.0,102.000620287,88.9820225341,288.257727861,48.56062605,33.3212,206.375901811
 03/11  22:00:00,373.275518242,35.7837935769,85.5743235924,0.0,102.000620287,91.6425454185,299.265920024,67.6472069059,24.9909,206.627813118
 03/11  23:00:00,318.193237723,35.7837935769,83.7108391931,0.0,87.0357390804,65.871452062,401.559390352,79.9647323616,16.6606,304.934057991
 03/11  24:00:00,226.422905708,35.7837935769,65.5991632703,0.0,42.6918050922,48.4199368926,297.652290769,110.383569184,8.3303,178.938421585
 03/12  01:00:00,131.122389782,30.8786595126,7.30671118346,0.0,34.4311606118,33.1021868926,176.563511241,92.9373376257,3.33212,80.2940536156
 03/12  02:00:00,122.13476122,30.8786595126,15.6996222985,0.0,19.466279405,30.610668775,146.481913105,69.0518330466,3.33212,74.0979600582
 03/12  03:00:00,128.557240212,30.8786595126,22.0771996578,0.0,19.466279405,30.610668775,136.522648941,52.9143636008,3.33212,80.2761653403
 03/12  04:00:00,137.666883251,30.8786595126,24.6192078543,0.0,19.466279405,30.610668775,146.739700982,42.0694444905,3.33212,101.338136492
 03/12  05:00:00,152.257869752,30.8786595126,26.983365962,0.0,19.466279405,30.610668775,173.654820535,35.0121006376,8.3303,130.312419897
 03/12  06:00:00,279.436274679,33.3312265447,78.0958842663,0.0,42.6918050922,54.3732441037,226.444305918,30.077157079,16.6606,179.706548839
 03/12  07:00:00,322.443947951,35.8679097081,70.1198219476,0.0,49.3960418185,88.5934452969,456.470606275,126.000784695,24.9909,305.47892158
 03/12  08:00:00,357.234014902,35.7837935769,85.2520661057,0.0,57.6566862989,112.030105488,562.921155272,91.0283734053,33.3212,438.571581867
 03/12  09:00:00,308.645994601,36.3168573255,92.4598023093,0.0,50.9524495726,81.1684271793,424.590622674,39.9476839278,66.8089,317.834038746
 03/12  10:00:00,277.332168048,36.3644003283,103.98792164,0.0,42.6918050922,68.9656133826,332.286666307,11.8790569048,83.4695,236.938109402
 03/12  11:00:00,299.085394548,36.4079888469,129.020833497,0.0,38.286128036,68.9656133826,282.991174982,5.91784732187,83.4695,193.60382766
 03/12  12:00:00,322.194422003,36.4505006213,152.552512329,0.0,38.286128036,68.9656133826,229.72686252,5.88420741566,83.4695,140.373155104
 03/12  13:00:00,304.110610794,36.4898884897,152.995827564,0.0,31.5818913096,56.727595265,220.382258274,6.74789974075,75.1392,138.495158533
 03/12  14:00:00,303.662836431,36.5259198176,152.294867499,0.0,31.5818913096,56.727595265,211.045961994,6.08566560086,66.8089,138.151396393
 03/12  15:00:00,303.419940053,36.5592299254,151.766824984,0.0,31.5818913096,56.727595265,219.492207696,6.20069914125,75.1392,138.152308555
