Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  16:00:00,333.417023677,36.2741513176,152.585194404,0.0,31.5818913096,61.661095265,206.130283411,6.4482164346,91.7998,107.882266977
 03/12  17:00:00,361.217210535,35.7978471556,153.071145254,0.0,31.5818913096,70.9729253606,190.296566991,9.70522774933,49.9818,130.609539242
 03/12  18:00:00,421.828236583,35.8416000898,151.98472249,0.0,80.3315023541,83.7685254822,213.259816964,8.63382015889,49.9818,154.644196805
 03/12  19:00:00,431.229331178,35.7866515784,149.836617324,0.0,102.000620287,77.6748002752,246.605092884,7.06498198072,33.3212,206.218910904
 03/12  20:00:00,458.337477665,35.7837935769,148.553550407,0.0,108.704857014,91.4735406516,245.864346299,6.82071914616,33.3212,205.722427153
 03/12  21:00:00,429.300835606,35.8012327008,148.249878575,0.0,95.2963835608,89.1510273009,239.394694479,8.1841143651,24.9909,206.219680114
 03/12  22:00:00,375.806354996,35.7998537947,148.54554989,0.0,80.3315023541,63.3799339444,332.223968083,10.9661595465,16.6606,304.597208536
 03/12  23:00:00,295.185871362,35.7853898131,132.665716657,0.0,42.6918050922,48.4199368926,201.398174427,14.6582335234,8.3303,178.409640904
 03/12  24:00:00,145.075946237,30.8786595126,21.2293306254,0.0,34.4311606118,33.1021868926,113.026905532,8.23972013307,3.33212,101.455065399
 03/13  01:00:00,134.692082643,30.8786595126,29.6635860844,0.0,19.418418834,29.3649097162,99.8046220861,19.8934951899,3.33212,76.5790068962
 03/13  02:00:00,130.608138511,30.8786595126,33.5091104915,0.0,12.7620426787,28.1191506574,105.777601124,24.8396366309,3.33212,77.605844493
 03/13  03:00:00,132.561729983,30.8786595126,35.4568337245,0.0,12.7620426787,28.1191506574,110.675991036,33.3298435606,3.33212,74.014027475
 03/13  04:00:00,182.129633635,33.3312265447,73.1996254412,0.0,12.7620426787,28.1191506574,148.567876431,37.9988419262,3.33212,107.236914505
 03/13  05:00:00,170.585930624,31.6961818567,37.4010707092,0.0,25.5240853573,30.610668775,214.810445867,34.3662453651,8.3303,172.113900502
 03/13  06:00:00,354.201893363,34.9662712328,116.366322389,0.0,51.0481707146,78.1489452969,348.953967207,27.1606860369,16.6606,305.13268117
 03/13  07:00:00,404.896571725,35.7882700701,116.890107289,0.0,64.3609230253,109.708623606,460.22839539,27.8134369525,24.9909,407.424058438
 03/13  08:00:00,358.055098526,35.7837935769,123.737861414,0.0,51.0481707146,80.7689615957,351.727895064,9.07154412364,33.3212,309.33515094
 03/13  09:00:00,346.651989266,36.3431053787,139.546101282,0.0,51.0481707146,71.0224615957,312.837846,2.1914238731,66.8089,243.837522126
 03/13  10:00:00,306.764920111,36.3918688443,148.037544953,0.0,32.1804615127,65.7244621605,278.072584577,6.58652567415,83.4695,188.016558903
 03/13  11:00:00,311.956428896,36.435372024,152.19259683,0.0,32.1804615127,65.7244621605,228.214199676,6.13477426027,83.4695,138.609925416
 03/13  12:00:00,312.34011876,36.4727319524,152.566586387,0.0,32.1804615127,65.7244621605,228.253813763,6.34018996613,83.4695,138.444123797
 03/13  13:00:00,303.118179508,36.508170262,152.080092587,0.0,32.1804615127,55.9779621605,223.46243715,6.02842395718,75.1392,142.294813192
 03/13  14:00:00,303.600882276,36.5419504857,151.868615844,0.0,32.1804615127,55.9779621605,208.698353686,5.45081610973,66.8089,136.438637577
 03/13  15:00:00,304.380568238,36.5746554014,152.384194809,0.0,32.1804615127,55.9779621605,216.465989477,5.0181994183,75.1392,136.308590058
 03/13  16:00:00,333.888181182,36.3444115745,152.771470106,0.0,32.1804615127,60.9114621605,201.147894767,1.9848843877,91.7998,107.363210379
 03/13  17:00:00,368.384301918,35.8952089483,152.931142703,0.0,32.1804615127,77.5397301883,209.198063979,5.01986011957,49.9818,154.196403859
 03/13  18:00:00,419.426871147,35.9374502967,150.405578183,0.0,77.122965704,86.2600435998,335.560486381,5.19920557829,49.9818,280.379480802
 03/13  19:00:00,434.002691114,35.9058067375,149.5605125,0.0,102.647051061,80.1663183927,244.391351756,4.46955089924,33.3212,206.600600856
 03/13  20:00:00,465.60120543,35.893408856,147.995404316,0.0,115.40909374,92.7192997104,245.052649563,4.7059513525,33.3212,207.02549821
 03/13  21:00:00,439.944183106,35.9620303624,146.114793566,0.0,102.647051061,94.1340635361,334.579865209,5.05842795511,24.9909,304.530537254
 03/13  22:00:00,374.513168702,36.0285051231,147.840034507,0.0,77.122965704,65.871452062,258.23518772,7.72868597249,16.6606,233.845901747
 03/13  23:00:00,308.555785404,35.9766211061,150.477416793,0.0,38.286128036,48.4199368926,142.408035476,10.481912505,8.3303,123.595822971
 03/13  24:00:00,148.562907503,30.8786595126,36.0080133159,0.0,25.5240853573,30.610668775,110.968784004,0.0,3.33212,107.636664004
 03/14  01:00:00,203.700224904,33.3312265447,93.1446974122,0.0,19.418418834,29.3649097162,77.3745990013,0.0537639751671,3.33212,73.9887150261
 03/14  02:00:00,144.338645273,31.6961818567,45.2719185173,0.0,12.7620426787,28.1191506574,77.38772831,0.0498772915474,3.33212,74.0057310184
 03/14  03:00:00,163.211644558,32.5137042007,62.5278264009,0.0,12.7620426787,28.1191506574,83.4926135217,0.0,3.33212,80.1604935217
 03/14  04:00:00,189.236811185,33.3312265447,79.3451959967,0.0,12.7620426787,28.1191506574,104.679427118,0.0631387354238,3.33212,101.284168382
 03/14  05:00:00,204.837886877,32.7862116487,68.522887981,0.0,25.5240853573,30.610668775,186.860007199,0.110981253239,8.3303,178.418725945
 03/14  06:00:00,356.68087994,34.9662712328,117.554490223,0.0,51.0481707146,78.1489452969,317.834741775,0.166943725559,16.6606,301.007198049
 03/14  07:00:00,437.363269511,35.8312246242,146.752532683,0.0,64.3609230253,109.708623606,434.770132573,7.92975182538,24.9909,401.849480747
 03/14  08:00:00,385.341344491,35.785381952,148.99358053,0.0,51.0481707146,80.7689615957,354.179157847,3.70249649295,33.3212,317.155461354
 03/14  09:00:00,357.813740926,36.358086644,149.882129755,0.0,51.0481707146,71.0224615957,304.758632102,1.67717468119,66.8089,236.27255742
 03/14  10:00:00,310.266144352,36.4049113606,150.292514725,0.0,32.1804615127,65.7244621605,276.538189997,5.12821431697,83.4695,187.94047568
 03/14  11:00:00,310.569204509,36.4815915371,148.918241764,0.0,32.1804615127,65.7244621605,225.957686939,3.94033178597,83.4695,138.547855153
 03/14  12:00:00,310.28075734,36.5485678735,148.816388512,0.0,32.1804615127,65.7244621605,227.378083597,2.87398089759,83.4695,141.034602699
 03/14  13:00:00,301.721257506,36.5291669902,149.802847532,0.0,32.1804615127,55.9779621605,218.886381453,2.46095058256,75.1392,141.286230871
 03/14  14:00:00,302.383746491,36.5691545751,150.548145656,0.0,32.1804615127,55.9779621605,203.402901339,2.43347115153,66.8089,134.160530187
 03/14  15:00:00,301.668875939,36.6083945195,149.959516943,0.0,32.1804615127,55.9779621605,213.581197144,2.16335536728,75.1392,136.278641776
 03/14  16:00:00,331.261307257,36.5297967554,150.097680684,0.0,32.1804615127,60.9114621605,201.240901803,1.61885891952,91.7998,107.822242883
 03/14  17:00:00,366.148920398,36.0166561483,150.648902204,0.0,32.1804615127,77.5397301883,208.996510191,4.89023107575,49.9818,154.124479115
 03/14  18:00:00,418.152640813,36.0940087236,148.732387373,0.0,77.122965704,86.2600435998,334.697595161,4.66294443037,49.9818,280.05285073
 03/14  19:00:00,432.551949007,36.1486187314,147.802347215,0.0,102.647051061,80.1663183927,244.911198987,5.10876201058,33.3212,206.481236976
 03/14  20:00:00,464.842382715,36.1200381662,146.943511318,0.0,115.40909374,92.7192997104,244.737868737,5.45862263655,33.3212,205.958046101
 03/14  21:00:00,438.582343012,36.1857033421,144.586130731,0.0,102.647051061,94.1340635361,336.067972532,5.84460614196,24.9909,305.23246639
 03/14  22:00:00,373.135370607,36.2115160619,145.240996464,0.0,77.122965704,65.871452062,249.265784545,6.24506092859,16.6606,226.360123617
 03/14  23:00:00,305.402492963,36.105597246,145.743319945,0.0,38.286128036,48.4199368926,146.652816886,8.26407401779,8.3303,130.058442868
 03/14  24:00:00,195.309125729,32.9224653727,78.4398277124,0.0,25.5240853573,30.610668775,105.063112219,0.452330200022,3.33212,101.278662019
 03/15  01:00:00,175.955422484,32.5137042007,67.131241414,0.0,19.418418834,29.3649097162,80.1369719904,0.0290743623605,3.33212,76.7757776281
 03/15  02:00:00,159.222450558,32.5137042007,58.5008127304,0.0,12.7620426787,28.1191506574,80.7423280074,0.0478371151914,3.33212,77.3623708922
 03/15  03:00:00,170.305482396,32.9224653727,68.8835617507,0.0,12.7620426787,28.1191506574,77.7696563212,0.455122173953,3.33212,73.9824141472
 03/15  04:00:00,174.851301262,32.9224653727,66.7438711869,0.0,12.7620426787,28.1191506574,105.036442218,0.45314718462,3.33212,101.251175033
 03/15  05:00:00,211.932026976,33.3312265447,75.1196354584,0.0,25.5240853573,30.610668775,190.764506222,4.12083430884,8.3303,178.313371913
 03/15  06:00:00,354.55217629,34.9662712328,116.504642841,0.0,51.0481707146,78.1489452969,326.551069086,5.42325280957,16.6606,304.467216277
 03/15  07:00:00,434.235926259,35.8085752103,145.735090471,0.0,64.3609230253,109.708623606,453.643974644,31.9189521421,24.9909,396.734122502
 03/15  08:00:00,350.937860431,35.7837935769,115.431199872,0.0,51.0481707146,80.7689615957,394.483710149,44.3713419539,33.3212,316.791168195
 03/15  09:00:00,304.111589161,36.3767315406,96.3426429646,0.0,51.0481707146,71.0224615957,331.080597554,28.2007482906,66.8089,236.070949264
 03/15  10:00:00,283.287365096,36.4222870109,124.982603862,0.0,32.1804615127,65.7244621605,276.826871415,5.53962383245,83.4695,187.817747583
 03/15  11:00:00,310.072913735,36.4627432242,151.271019417,0.0,32.1804615127,65.7244621605,226.12071276,4.16024630475,83.4695,138.490966455
 03/15  12:00:00,310.371889702,36.4990858068,149.851374725,0.0,32.1804615127,65.7244621605,226.008101878,4.19396134102,83.4695,138.344640537
 03/15  13:00:00,302.177987512,36.5332399868,150.21256715,0.0,32.1804615127,55.9779621605,216.728134706,3.39860212407,75.1392,138.190332582
 03/15  14:00:00,301.326521311,36.5665765139,149.313383704,0.0,32.1804615127,55.9779621605,206.940419126,2.10617688517,66.8089,138.025342241
 03/15  15:00:00,300.613230926,36.5999406511,148.55743932,0.0,32.1804615127,55.9779621605,214.83233535,1.68724878756,75.1392,138.005886562
 03/15  16:00:00,330.445851275,36.3766835865,149.337284883,0.0,32.1804615127,60.9114621605,199.316770271,1.21720838986,91.7998,106.299761881
 03/15  17:00:00,366.067228793,35.9138533209,151.056294116,0.0,32.1804615127,77.5397301883,210.372442568,4.77204698765,49.9818,155.61859558
 03/15  18:00:00,415.804088646,35.98057757,148.186332509,0.0,77.122965704,86.2600435998,333.354676106,4.91265997785,49.9818,278.460216128
 03/15  19:00:00,429.999511052,35.9995237851,146.988091653,0.0,102.647051061,80.1663183927,246.172161141,5.36989121941,33.3212,207.481069921
 03/15  20:00:00,462.887012234,35.9841274072,146.520165859,0.0,115.40909374,92.7192997104,244.900376514,5.76549009433,33.3212,205.81368642
 03/15  21:00:00,437.418976225,36.0366621054,144.90646466,0.0,102.647051061,94.1340635361,332.340160052,6.51558384593,24.9909,300.833676206
 03/15  22:00:00,367.735552154,36.0740397854,142.216354965,0.0,77.122965704,65.871452062,269.588296155,23.0917996613,16.6606,229.835896493
 03/15  23:00:00,254.75894984,35.9957749579,97.6739144297,0.0,38.286128036,48.4199368926,181.738653014,49.91404424,8.3303,123.494308774
 03/15  24:00:00,137.899560557,30.8786595126,25.3203888103,0.0,25.5240853573,30.610668775,182.887580056,78.3084364482,3.33212,101.247023608
 03/16  01:00:00,139.368887633,30.8786595126,34.085469554,0.0,19.418418834,29.3649097162,187.506879291,104.059071119,3.33212,80.1156881726
 03/16  02:00:00,133.706270953,30.8786595126,36.3727484337,0.0,12.7620426787,28.1191506574,155.287149521,78.001903528,3.33212,73.9531259929
 03/16  03:00:00,173.995206689,33.3312265447,71.9559031172,0.0,12.7620426787,28.1191506574,139.038298647,58.4307059375,3.33212,77.2754727092
 03/16  04:00:00,124.082926971,30.8786595126,20.2017901739,0.0,12.7620426787,28.1191506574,151.481134574,44.8782756233,3.33212,103.27073895
 03/16  05:00:00,211.768866814,33.3312265447,75.2218660238,0.0,25.5240853573,30.610668775,216.454075118,35.8087224427,8.3303,172.315052676
 03/16  06:00:00,324.508455536,33.8217399512,88.9076292607,0.0,51.0481707146,78.1489452969,350.408568129,29.6535519608,16.6606,304.094416168
 03/16  07:00:00,393.438530754,35.7908812703,104.984894633,0.0,64.3609230253,109.708623606,510.914135976,89.8819881249,24.9909,396.041247852
 03/16  08:00:00,320.22711285,35.7837935769,86.5755011758,0.0,51.0481707146,80.7689615957,408.179697399,58.4354656487,33.3212,316.42303175
 03/16  09:00:00,311.653679588,36.3545182546,105.363019003,0.0,51.0481707146,71.0224615957,320.141313876,17.438389931,66.8089,235.894023945
 03/16  10:00:00,308.783597627,36.4036587684,148.403081729,0.0,32.1804615127,65.7244621605,272.272502866,1.09016060578,83.4695,187.71284226
 03/16  11:00:00,311.658882843,36.4619251518,150.589664754,0.0,32.1804615127,65.7244621605,222.952206856,1.02652216071,83.4695,138.456184696
 03/16  12:00:00,310.399041117,36.525066257,149.560986373,0.0,32.1804615127,65.7244621605,222.562372228,0.833409288489,83.4695,138.259462939
 03/16  13:00:00,301.520544804,36.5408838916,149.761591805,0.0,32.1804615127,55.9779621605,213.915060045,0.672641356532,75.1392,138.103218689
 03/16  14:00:00,301.514660323,36.5886664827,149.407784665,0.0,32.1804615127,55.9779621605,205.389216313,0.635269709778,66.8089,137.945046604
 03/16  15:00:00,301.069191553,36.6528718214,148.907542521,0.0,32.1804615127,55.9779621605,213.665077318,0.554496077883,75.1392,137.97138124
 03/16  16:00:00,328.507430272,36.4393380657,148.873538679,0.0,32.1804615127,60.9114621605,193.59768982,0.384807200258,91.7998,101.413082619
 03/16  17:00:00,361.055605422,35.913578229,147.952924496,0.0,32.1804615127,77.5397301883,205.659818844,1.71218378956,49.9818,153.965835054
 03/16  18:00:00,413.8623491,35.9635993022,146.662577996,0.0,77.122965704,86.2600435998,331.586922696,2.11171514213,49.9818,279.493407554
 03/16  19:00:00,430.490860492,35.8672722187,147.518776628,0.0,102.647051061,80.1663183927,242.625939838,3.09694232147,33.3212,206.207797517
 03/16  20:00:00,465.321787654,35.845451233,148.70710904,0.0,115.40909374,92.7192997104,241.489557493,2.50353143919,33.3212,205.664826054
 03/16  21:00:00,438.712380251,35.9621782626,146.009462424,0.0,102.647051061,94.1340635361,334.017056226,5.05995224662,24.9909,303.966203979
 03/16  22:00:00,366.391444439,36.0211505889,140.572716497,0.0,77.122965704,65.871452062,254.988498785,11.8333890801,16.6606,226.494509705
 03/16  23:00:00,262.882887416,35.9622690495,105.297736677,0.0,38.286128036,48.4199368926,149.975847508,18.1992240934,8.3303,123.446323414
 03/16  24:00:00,134.642949998,30.8786595126,22.1335360516,0.0,25.5240853573,30.610668775,135.419156906,30.8694617675,3.33212,101.217575139
 03/17  01:00:00,138.364552095,30.8786595126,33.2031045592,0.0,19.418418834,29.3649097162,123.435572263,39.9972903553,3.33212,80.1061619072
 03/17  02:00:00,180.341389538,33.3312265447,77.8081713913,0.0,12.7620426787,28.1191506574,121.185486836,43.9117350514,3.33212,73.9416317842
 03/17  03:00:00,113.430140612,30.8786595126,16.1290216156,0.0,12.7620426787,28.1191506574,120.539455835,43.2552989429,3.33212,73.9520368917
 03/17  04:00:00,186.732855561,33.3312265447,76.90263647,0.0,12.7620426787,28.1191506574,138.669199228,34.1507611848,3.33212,101.186318043
 03/17  05:00:00,168.218461495,31.6961818567,34.299486014,0.0,25.5240853573,30.610668775,209.533804702,23.0822247919,8.3303,178.12127991
 03/17  06:00:00,354.292623498,34.9662712328,115.539861128,0.0,51.0481707146,78.1489452969,331.779662058,17.7510325969,16.6606,297.368029461
 03/17  07:00:00,403.875907499,35.7884412104,115.073717996,0.0,64.3609230253,109.708623606,449.885628669,22.2310289445,24.9909,402.663699725
 03/17  08:00:00,332.590101467,35.7837935769,97.6362398877,0.0,51.0481707146,80.7689615957,359.890622283,18.6649166675,33.3212,307.904505615
 03/17  09:00:00,292.797966988,36.3437021301,86.1662372636,0.0,51.0481707146,71.0224615957,318.063305128,15.5743333526,66.8089,235.680071776
 03/17  10:00:00,249.788228556,36.3888454211,91.7513194117,0.0,32.1804615127,65.7244621605,278.516419187,7.47039743547,83.4695,187.576521751
 03/17  11:00:00,297.714382807,36.4273389349,138.752423257,0.0,32.1804615127,65.7244621605,224.730901727,2.86552341299,83.4695,138.395878314
 03/17  12:00:00,310.090910255,36.4629033079,151.528967176,0.0,32.1804615127,65.7244621605,225.251654548,2.90406579792,83.4695,138.87808875
 03/17  13:00:00,299.292966126,36.4983922128,149.82683995,0.0,32.1804615127,55.9779621605,214.681974754,2.09851399956,75.1392,137.444260754
 03/17  14:00:00,299.319752631,36.5316992606,149.131901429,0.0,32.1804615127,55.9779621605,206.552810303,1.84082019381,66.8089,137.903090109
 03/17  15:00:00,299.025226717,36.5659297587,148.596099479,0.0,32.1804615127,55.9779621605,214.652518101,1.62202364582,75.1392,137.891294455
 03/17  16:00:00,328.788039937,36.3511813954,148.88233196,0.0,32.1804615127,60.9114621605,193.938507099,0.758597398688,91.7998,101.3801097
 03/17  17:00:00,364.313862005,35.9192839824,149.484158433,0.0,32.1804615127,77.5397301883,206.421164477,2.55149012327,49.9818,153.887874354
 03/17  18:00:00,416.896557999,35.9909609447,147.965486363,0.0,77.122965704,86.2600435998,331.739514393,2.55929533317,49.9818,279.19841906
 03/17  19:00:00,431.340346476,36.0176152783,147.569658101,0.0,102.647051061,80.1663183927,242.163577553,2.78786775647,33.3212,206.054509796
 03/17  20:00:00,463.186263699,35.99090418,146.499607677,0.0,115.40909374,92.7192997104,241.904993985,3.0622424544,33.3212,205.521551531
 03/17  21:00:00,438.261846327,36.0362184686,145.279458536,0.0,102.647051061,94.1340635361,325.999174706,3.35336211522,24.9909,297.654912591
 03/17  22:00:00,373.867421266,36.0874245222,147.141278004,0.0,77.122965704,65.871452062,253.103636491,4.71741587345,16.6606,231.725620617
 03/17  23:00:00,294.808020612,36.0141476987,136.554324901,0.0,38.286128036,48.4199368926,139.502656055,7.78410897706,8.3303,123.388247078
 03/17  24:00:00,137.424138546,30.8786595126,24.9861964626,0.0,25.5240853573,30.610668775,107.596319275,3.08085700285,3.33212,101.183342272
 03/18  01:00:00,185.394634744,32.5137042007,67.1961053754,0.0,27.7269238854,30.610668775,80.7878400776,3.51934200925,3.33212,73.9363780683
 03/18  02:00:00,136.940745996,31.6961818567,38.2200521787,0.0,12.7620426787,28.1191506574,92.8388174457,9.41469542413,3.33212,80.0920020216
 03/18  03:00:00,180.690786959,33.3312265447,78.2776701528,0.0,12.7620426787,28.1191506574,99.812156981,22.5664793634,3.33212,73.9135576176
 03/18  04:00:00,118.841805453,30.8786595126,15.1770068226,0.0,12.7620426787,28.1191506574,133.146861529,28.6628410795,3.33212,101.151900449
 03/18  05:00:00,177.552937186,32.5137042007,57.8838661754,0.0,12.7620426787,28.1191506574,178.687394251,46.998651695,8.3303,123.358442556
 03/18  06:00:00,300.094975132,34.1487488888,96.5315034684,0.0,42.6918050922,54.3732441037,250.915001986,55.6044642634,16.6606,178.649937723
 03/18  07:00:00,329.200718257,35.7993042795,86.4720256818,0.0,42.6918050922,86.1019271793,387.042781986,61.5255222529,24.9909,300.526359733
 03/18  08:00:00,364.199262616,35.7837935769,92.5122359868,0.0,57.6566862989,112.030105488,524.113910198,63.527184054,33.3212,427.265526144
 03/18  09:00:00,322.356794612,36.3489052188,96.9774612171,0.0,57.6566862989,83.6599452969,439.671201817,65.6933764949,66.8089,307.168925322
 03/18  10:00:00,247.470878323,36.3935517949,76.3111846509,0.0,42.6918050922,68.9656133826,376.603296992,57.3314674581,83.4695,235.802329534
 03/18  11:00:00,228.884973448,36.4311015928,66.053162045,0.0,34.9340096728,67.7198543238,315.776374238,41.1610122822,83.4695,191.145861956
 03/18  12:00:00,231.270509477,36.4635406413,69.0960404047,0.0,34.9340096728,67.7198543238,247.561442825,22.3924017073,83.4695,141.699541117
 03/18  13:00:00,240.28480814,36.4936658772,87.6965068009,0.0,34.9340096728,57.9733543238,225.263905948,11.7846610696,75.1392,138.340044878
 03/18  14:00:00,284.520593204,36.5237217803,131.575041746,0.0,34.9340096728,57.9733543238,209.328744005,4.33616213514,66.8089,138.18368187
 03/18  15:00:00,303.156277295,36.5537467961,149.973335015,0.0,34.9340096728,57.9733543238,217.047585378,3.72803121518,75.1392,138.180354163
 03/18  16:00:00,332.129223657,36.2642393658,150.082363965,0.0,34.9340096728,62.9068543238,197.453173962,4.19260971114,91.7998,101.460764251
 03/18  17:00:00,354.760717503,35.7886811378,145.65500334,0.0,34.9340096728,72.2186844194,187.753192515,7.4998986929,49.9818,130.271493822
 03/18  18:00:00,420.282977021,35.8566378727,144.806829144,0.0,87.0357390804,86.2600435998,210.811236223,6.48129128167,49.9818,154.348144941
 03/18  19:00:00,412.073016986,35.7858448717,133.66640236,0.0,102.000620287,77.6748002752,252.329148837,13.3624997493,33.3212,205.645449087
 03/18  20:00:00,410.881952835,35.7837935769,112.99210517,0.0,102.000620287,88.9820225341,276.057654295,37.3528354746,33.3212,205.38361882
 03/18  21:00:00,391.457708304,35.7837935769,103.386147162,0.0,102.000620287,91.6425454185,308.830201417,78.2062452614,24.9909,205.633056155
 03/18  22:00:00,329.730896706,35.7837935769,94.9586011561,0.0,87.0357390804,65.871452062,422.307502665,111.115527701,16.6606,294.531374963
 03/18  23:00:00,234.060107545,35.7837935769,72.8646223434,0.0,42.6918050922,48.4199368926,363.029721364,176.477969429,8.3303,178.221451935
 03/18  24:00:00,133.436004153,30.8786595126,18.6603894971,0.0,27.7269238854,30.610668775,168.483612435,63.9934831641,3.33212,101.158009271
 03/19  01:00:00,147.343752259,30.8786595126,23.3535959193,0.0,34.4311606118,33.1021868926,126.758352864,49.4454225104,3.33212,73.9808103534
 03/19  02:00:00,130.946143186,30.8786595126,24.473966486,0.0,19.466279405,30.610668775,121.358019165,39.6040246508,3.33212,78.4218745137
 03/19  03:00:00,131.296369682,30.8786595126,24.8484100197,0.0,19.466279405,30.610668775,112.044072676,32.9973013145,3.33212,75.7146513617
 03/19  04:00:00,140.269805857,30.8786595126,27.2422674665,0.0,19.466279405,30.610668775,132.987213667,28.5459187904,3.33212,101.109174877
 03/19  05:00:00,155.53940816,30.8786595126,30.2666608256,0.0,19.466279405,30.610668775,157.063437567,25.2947796457,8.3303,123.438357922
 03/19  06:00:00,280.72389358,33.3312265447,79.5719535582,0.0,42.6918050922,54.3732441037,218.658127232,23.0446298605,16.6606,178.952897372
 03/19  07:00:00,315.92354586,35.8636542159,66.9665056787,0.0,49.3960418185,88.5934452969,447.271760736,119.286413579,24.9909,302.994447157
 03/19  08:00:00,363.288702752,35.7837935769,91.1129718246,0.0,57.6566862989,112.030105488,567.585106208,111.315080496,33.3212,422.948825711
 03/19  09:00:00,313.203729447,36.3258920137,96.9704509508,0.0,50.9524495726,81.1684271793,426.046219054,46.2047483704,66.8089,313.032570683
 03/19  10:00:00,251.255414759,36.3743706968,79.9519212654,0.0,42.6918050922,68.9656133826,342.341349703,21.7262414474,83.4695,237.145608255
 03/19  11:00:00,247.323294069,36.4209668862,79.8261628577,0.0,38.286128036,68.9656133826,282.576167451,10.8970018861,83.4695,188.209665565
 03/19  12:00:00,275.030122227,36.4640045915,108.13028472,0.0,38.286128036,68.9656133826,226.23249419,5.06695470309,83.4695,137.696039487
 03/19  13:00:00,290.90252232,36.501110195,142.734626219,0.0,31.5818913096,56.727595265,216.473298197,5.06098616501,75.1392,136.273112032
 03/19  14:00:00,299.919494366,36.5355082335,151.64132806,0.0,31.5818913096,56.727595265,205.94056083,5.6870535671,66.8089,133.444607263
 03/19  15:00:00,300.279165255,36.5666879798,151.973927311,0.0,31.5818913096,56.727595265,219.921298471,6.99429757555,75.1392,137.787800896
 03/19  16:00:00,321.270959839,36.276573223,144.100794877,0.0,31.5818913096,61.661095265,200.180384698,7.0647395234,91.7998,101.315845175
 03/19  17:00:00,335.868896465,35.7837935769,131.645702133,0.0,31.5818913096,70.9729253606,190.686295187,10.476090157,49.9818,130.22840503
 03/19  18:00:00,392.922188117,35.7845399369,127.121056349,0.0,80.3315023541,83.7685254822,214.351039157,10.2662162651,49.9818,154.103022892
 03/19  19:00:00,387.622540449,35.7837935769,109.665739004,0.0,102.000620287,77.6748002752,261.754617151,23.8448137388,33.3212,204.588603412
 03/19  20:00:00,397.638663361,35.7837935769,90.998296865,0.0,108.704857014,91.4735406516,317.378899116,85.7614179616,33.3212,198.296281154
 03/19  21:00:00,364.723351083,35.7837935769,86.2016615982,0.0,95.2963835608,89.1510273009,404.687817595,174.466600062,24.9909,205.230317534
 03/19  22:00:00,304.064214368,35.7837935769,78.2595584155,0.0,80.3315023541,63.3799339444,551.553180002,240.721099769,16.6606,294.171480233
 03/19  23:00:00,223.891872937,35.7837935769,62.5919024026,0.0,42.6918050922,48.4199368926,363.449095925,184.271135512,8.3303,170.847660413
 03/19  24:00:00,133.314347061,30.8786595126,9.52406613101,0.0,34.4311606118,33.1021868926,141.937325308,37.3794839153,3.33212,101.225721393
 03/20  01:00:00,116.786027476,30.8786595126,11.761968806,0.0,19.418418834,29.3649097162,115.086232775,31.6858931817,3.33212,80.0682195937
 03/20  02:00:00,109.723905506,30.8786595126,12.6284578235,0.0,12.7620426787,28.1191506574,105.257218015,28.0604441735,3.33212,73.8646538419
 03/20  03:00:00,110.015441898,30.8786595126,12.9482237067,0.0,12.7620426787,28.1191506574,103.655739837,26.4469359061,3.33212,73.876683931
 03/20  04:00:00,117.928576564,30.8786595126,14.3012321126,0.0,12.7620426787,28.1191506574,130.23641873,25.8262675953,3.33212,101.078031135
 03/20  05:00:00,151.367063419,30.8786595126,20.1470648666,0.0,25.5240853573,30.610668775,205.133357295,25.8608942344,8.3303,170.94216306
 03/20  06:00:00,283.38627299,31.6961818567,52.8800688826,0.0,51.0481707146,78.1489452969,341.856844476,25.6653244171,16.6606,299.530920059
 03/20  07:00:00,355.694083848,35.7837935769,71.3852799891,0.0,64.3609230253,109.708623606,593.89379373,172.255881523,24.9909,396.647012207
 03/20  08:00:00,319.322184518,35.7837935769,85.7735329735,0.0,51.0481707146,80.7689615957,521.105153546,181.006558911,33.3212,306.777394635
 03/20  09:00:00,280.435164825,36.2916717051,74.3198208299,0.0,51.0481707146,71.0224615957,431.390267488,129.478995865,66.8089,235.102371623
 03/20  10:00:00,215.641544151,36.3756658391,58.6237411813,0.0,32.1804615127,65.7244621605,335.961727121,66.7999150357,83.4695,185.692312086
 03/20  11:00:00,212.263971138,36.4256701325,54.5248333415,0.0,32.1804615127,65.7244621605,283.506959658,60.3747242963,83.4695,139.662735362
 03/20  12:00:00,215.553681027,36.4744978727,58.445020685,0.0,32.1804615127,65.7244621605,257.959894536,39.2504809633,83.4695,135.239913572
 03/20  13:00:00,210.237278954,36.5196974734,62.7523829595,0.0,32.1804615127,55.9779621605,235.892179975,26.6302483986,75.1392,134.122731576
 03/20  14:00:00,226.956876775,36.5606641511,79.3223853843,0.0,32.1804615127,55.9779621605,220.76009565,16.22206792,66.8089,137.72912773
 03/20  15:00:00,247.878568017,36.5950715113,100.132597343,0.0,32.1804615127,55.9779621605,223.460083663,11.4314034937,75.1392,136.889480169
 03/20  16:00:00,278.567671965,36.3027866757,101.823098842,0.0,32.1804615127,60.9114621605,203.710660852,9.81802369164,91.7998,102.09283716
 03/20  17:00:00,311.847220396,35.7837935769,100.679606363,0.0,32.1804615127,77.5397301883,212.869267121,14.8775062718,49.9818,148.00996085
 03/20  18:00:00,371.43618813,35.7984016265,106.308204254,0.0,77.122965704,86.2600435998,348.264437521,21.1411846387,49.9818,277.141452882
 03/20  19:00:00,369.275944424,35.7837935769,88.3058849552,0.0,102.647051061,80.1663183927,295.699721924,56.7847079259,33.3212,205.593813998
 03/20  20:00:00,395.49276993,35.7837935769,80.9314668473,0.0,115.40909374,92.7192997104,334.000142399,102.690414563,33.3212,197.988527836
 03/20  21:00:00,376.127206256,35.7837935769,84.7070313547,0.0,102.647051061,94.1340635361,553.160012577,225.123460135,24.9909,303.045652442
 03/20  22:00:00,299.704671321,35.7837935769,74.7382846056,0.0,77.122965704,65.871452062,425.762481769,183.858276042,16.6606,225.243605727
 03/20  23:00:00,206.249478874,35.7837935769,49.5708251839,0.0,38.286128036,48.4199368926,305.885394738,174.315333036,8.3303,123.239761702
 03/20  24:00:00,119.349744618,30.8786595126,7.05684155315,0.0,25.5240853573,30.610668775,142.185669791,37.7684884603,3.33212,101.085061331
 03/21  01:00:00,113.777346041,30.8786595126,8.80480875995,0.0,19.418418834,29.3649097162,109.743397008,32.5401539325,3.33212,73.8711230758
 03/21  02:00:00,106.276650239,30.8786595126,9.2253027057,0.0,12.7620426787,28.1191506574,106.423784399,29.212148074,3.33212,73.8795163249
 03/21  03:00:00,105.059733223,30.8786595126,8.04037978968,0.0,12.7620426787,28.1191506574,105.899813354,28.677893839,3.33212,73.8897995149
 03/21  04:00:00,113.991847557,30.8786595126,9.77262118377,0.0,12.7620426787,28.1191506574,133.346106402,28.9627602918,3.33212,101.05122611
 03/21  05:00:00,147.120783385,30.8786595126,15.2744778579,0.0,25.5240853573,30.610668775,209.208460403,29.1692669284,8.3303,171.708893475
 03/21  06:00:00,262.520553021,30.8786595126,32.8551189464,0.0,51.0481707146,78.1489452969,347.132746464,29.2130688771,16.6606,301.259077586
 03/21  07:00:00,345.420115826,35.8016408263,60.3757177965,0.0,64.3609230253,109.708623606,625.097338536,207.724559633,24.9909,392.381878903
 03/21  08:00:00,335.325081019,35.7837935769,101.352932835,0.0,51.0481707146,80.7689615957,573.637515606,233.907197153,33.3212,306.409118453
 03/21  09:00:00,331.759865769,36.247585632,125.927973401,0.0,51.0481707146,71.0224615957,411.802316415,110.089104431,66.8089,234.904311984
 03/21  10:00:00,227.837285817,36.3737731137,70.7304631831,0.0,32.1804615127,65.7244621605,292.666327569,24.174463808,83.4695,185.022363761
 03/21  11:00:00,239.19128414,36.4248746956,81.1846732524,0.0,32.1804615127,65.7244621605,232.119661052,10.1753668997,83.4695,138.474794152
 03/21  12:00:00,288.923591377,36.473646809,131.272985863,0.0,32.1804615127,65.7244621605,221.672830656,5.12063295048,83.4695,133.082697705
 03/21  13:00:00,300.542995707,36.5214328155,152.180994429,0.0,32.1804615127,55.9779621605,218.273539014,5.30290208195,75.1392,137.831436932
 03/21  14:00:00,300.512703375,36.5653058679,151.760710869,0.0,32.1804615127,55.9779621605,209.564647289,5.07736735624,66.8089,137.678379933
 03/21  15:00:00,300.047076666,36.6020163078,151.109064198,0.0,32.1804615127,55.9779621605,211.01568018,4.75687415275,75.1392,131.119606027
 03/21  16:00:00,329.430231134,36.3141816391,151.405374562,0.0,32.1804615127,60.9114621605,195.730664327,2.68667791607,91.7998,101.244186411
 03/21  17:00:00,364.253102204,35.8278459157,151.658044183,0.0,32.1804615127,77.5397301883,208.804693163,5.25170072519,49.9818,153.571192437
 03/21  18:00:00,416.412545608,35.883338646,149.896070061,0.0,77.122965704,86.2600435998,331.390757389,5.6939446074,49.9818,275.715012782
 03/21  19:00:00,430.130207095,35.8194029601,148.706930276,0.0,102.647051061,80.1663183927,238.977921732,5.27981580276,33.3212,200.376905929
 03/21  20:00:00,456.01582378,35.7893769459,141.36432718,0.0,115.40909374,92.7192997104,249.099543173,10.8506165409,33.3212,204.927726632
 03/21  21:00:00,430.828920865,35.8248422131,139.700215362,0.0,102.647051061,94.1340635361,335.285132263,15.6126508646,24.9909,294.681581399
 03/21  22:00:00,354.079839923,35.8779341786,129.124192168,0.0,77.122965704,65.871452062,257.894696654,16.1866246983,16.6606,225.047471956
 03/21  23:00:00,246.59299802,35.8323332904,89.8966812569,0.0,38.286128036,48.4199368926,161.308979712,29.7786828731,8.3303,123.199996839
 03/21  24:00:00,122.962913478,30.8786595126,10.6324112369,0.0,25.5240853573,30.610668775,151.561905563,47.1833740594,3.33212,101.046411504
 03/22  01:00:00,121.513787078,30.8786595126,16.468202963,0.0,19.418418834,29.3649097162,139.186282924,61.9780959783,3.33212,73.8760669453
 03/22  02:00:00,117.49640062,30.8786595126,20.3825081174,0.0,12.7620426787,28.1191506574,132.056481454,48.7005499738,3.33212,80.0238114797
 03/22  03:00:00,124.382452596,30.8786595126,27.2144661382,0.0,12.7620426787,28.1191506574,124.50445905,47.3482001068,3.33212,73.8241389428
 03/22  04:00:00,150.581117555,30.8786595126,46.6762882981,0.0,12.7620426787,28.1191506574,145.45566657,46.9226690758,3.33212,95.2008774942
 03/22  05:00:00,226.751412494,33.3312265447,90.4450580701,0.0,25.5240853573,30.610668775,221.873441832,36.5249870782,8.3303,177.018154754
 03/22  06:00:00,317.084578336,33.4947310136,82.4664880708,0.0,51.0481707146,78.1489452969,333.048181596,22.4625059759,16.6606,293.925075621
 03/22  07:00:00,400.055873243,35.7899797057,114.501182922,0.0,64.3609230253,109.708623606,436.220976523,19.6291209193,24.9909,391.600955603
 03/22  08:00:00,330.031519481,35.7837935769,94.9332544698,0.0,51.0481707146,80.7689615957,350.481654656,11.1401889677,33.3212,306.020265689
 03/22  09:00:00,312.188946196,36.3505357792,104.668096285,0.0,51.0481707146,71.0224615957,305.604171069,4.09389604885,66.8089,234.70137502
 03/22  10:00:00,296.563649358,36.3949898904,137.57479903,0.0,32.1804615127,65.7244621605,268.481559591,3.15597907708,83.4695,181.856080513
 03/22  11:00:00,313.265706114,36.4313651325,153.42436665,0.0,32.1804615127,65.7244621605,223.172011937,3.28560613958,83.4695,136.416905797
 03/22  12:00:00,311.789403842,36.4674986287,151.941062575,0.0,32.1804615127,65.7244621605,224.031899691,2.62249113646,83.4695,137.939908555
 03/22  13:00:00,303.137058308,36.5048800023,152.241906586,0.0,32.1804615127,55.9779621605,215.569436024,2.66295888778,75.1392,137.767277136
 03/22  14:00:00,303.596820009,36.5418694236,152.095819829,0.0,32.1804615127,55.9779621605,200.4565051,2.59186649368,66.8089,131.055738606
 03/22  15:00:00,303.767442383,36.5798064775,151.674260539,0.0,32.1804615127,55.9779621605,215.062293477,2.31082858844,75.1392,137.612264889
 03/22  16:00:00,332.860091646,36.3444140923,151.741282484,0.0,32.1804615127,60.9114621605,194.00166947,0.992997097368,91.7998,101.208872373
 03/22  17:00:00,366.881257012,35.8879316565,151.198669224,0.0,32.1804615127,77.5397301883,206.308941379,2.84880117763,49.9818,153.478340201
 03/22  18:00:00,419.427230719,35.9338391231,149.76946862,0.0,77.122965704,86.2600435998,323.128982047,3.18815962439,49.9818,269.959022422
 03/22  19:00:00,434.717411404,35.907732926,149.359229139,0.0,102.647051061,80.1663183927,241.472170137,2.88092027468,33.3212,205.270049862
 03/22  20:00:00,466.5386018,35.8985704009,148.26042919,0.0,115.40909374,92.7192997104,234.189919553,3.17365548228,33.3212,197.69506407
 03/22  21:00:00,440.699209075,35.9694523831,146.462526849,0.0,102.647051061,94.1340635361,328.303456384,3.46454760281,24.9909,299.848008781
 03/22  22:00:00,374.980893949,36.036800607,147.890872959,0.0,77.122965704,65.871452062,241.518323372,5.05339824761,16.6606,219.804325125
 03/22  23:00:00,308.558233203,35.9804619506,150.280674243,0.0,38.286128036,48.4199368926,145.160198425,7.19580989259,8.3303,129.634088532
 03/22  24:00:00,147.614952889,30.8786595126,35.0743753793,0.0,25.5240853573,30.610668775,98.0382942771,0.0,3.33212,94.7061742771
 03/23  01:00:00,181.655393097,32.5137042007,72.9126051427,0.0,19.418418834,29.3649097162,77.7704272662,0.045444076448,3.33212,74.3928631898
 03/23  02:00:00,140.752290112,31.6961818567,41.9200770418,0.0,12.7620426787,28.1191506574,82.7852668185,0.0,3.33212,79.4531468185
 03/23  03:00:00,178.747541224,33.3312265447,76.3174762666,0.0,12.7620426787,28.1191506574,77.2182729244,0.0426892004943,3.33212,73.843463724
 03/23  04:00:00,186.735072944,33.3312265447,77.6623137308,0.0,12.7620426787,28.1191506574,98.0771447144,0.0643404271147,3.33212,94.6806842872
 03/23  05:00:00,202.258020513,32.9224653727,66.5957302249,0.0,25.5240853573,30.610668775,181.872264337,0.263804102765,8.3303,173.278160235
 03/23  06:00:00,329.362769637,33.98524442,93.4227113535,0.0,51.0481707146,78.1489452969,316.020231478,0.961402818655,16.6606,298.39822866
 03/23  07:00:00,432.617293652,35.8193533539,146.642218313,0.0,64.3609230253,109.708623606,424.653930027,8.8075361601,24.9909,390.855493867
 03/23  08:00:00,377.631120246,35.7837935769,143.216372345,0.0,51.0481707146,80.7689615957,343.927244901,4.97974882347,33.3212,305.626296077
 03/23  09:00:00,357.204327471,36.3534370149,149.946786214,0.0,51.0481707146,71.0224615957,294.811706219,0.834576077111,66.8089,227.168230142
 03/23  10:00:00,310.084377604,36.4003728783,151.15312083,0.0,32.1804615127,65.7244621605,274.525117221,4.17706629401,83.4695,186.878550927
 03/23  11:00:00,311.733145333,36.4418280814,151.910960593,0.0,32.1804615127,65.7244621605,226.03606291,4.51382385236,83.4695,138.052739057
 03/23  12:00:00,311.040726603,36.4780998842,151.634261904,0.0,32.1804615127,65.7244621605,225.416578888,4.08055387449,83.4695,137.866525014
 03/23  13:00:00,300.863892951,36.5138896254,150.904819516,0.0,32.1804615127,55.9779621605,210.13843882,3.83663634489,75.1392,131.162602475
 03/23  14:00:00,301.324288613,36.5465461242,151.271370555,0.0,32.1804615127,55.9779621605,208.573317584,4.20286980303,66.8089,137.561547781
 03/23  15:00:00,300.657240975,36.5787756512,150.590008346,0.0,32.1804615127,55.9779621605,209.882933874,3.73628496805,75.1392,131.007448906
 03/23  16:00:00,329.96784552,36.3172271434,151.158889993,0.0,32.1804615127,60.9114621605,194.466806958,1.48511671205,91.7998,101.181890246
 03/23  17:00:00,364.073056822,35.8583665034,150.926902106,0.0,32.1804615127,77.5397301883,208.2096345,4.82366657627,49.9818,153.404167924
 03/23  18:00:00,416.007016609,35.9019486321,148.860670698,0.0,77.122965704,86.2600435998,325.097223665,5.47303548308,49.9818,269.642388182
 03/23  19:00:00,431.634807797,35.8567868107,148.527078008,0.0,102.647051061,80.1663183927,243.15840874,4.7240671607,33.3212,205.113141579
 03/23  20:00:00,464.730434076,35.8440612537,148.027380246,0.0,115.40909374,92.7192997104,235.89911442,5.02201027119,33.3212,197.555904148
 03/23  21:00:00,439.403339776,35.9269887126,146.222418338,0.0,102.647051061,94.1340635361,324.317477019,5.3863282254,24.9909,293.940248793
 03/23  22:00:00,374.276876097,36.0076563143,147.567581105,0.0,77.122965704,65.871452062,249.50907302,8.20830846262,16.6606,224.640164557
 03/23  23:00:00,309.137684584,35.9626263009,150.37663519,0.0,38.286128036,48.4199368926,142.557053236,11.1373676918,8.3303,123.089385545
 03/23  24:00:00,148.219204233,30.8786595126,35.6487206714,0.0,25.5240853573,30.610668775,104.315374739,0.0,3.33212,100.983254739
 03/24  01:00:00,183.603488759,32.5137042007,74.7809869636,0.0,19.418418834,29.3649097162,77.2076350866,0.0483790976701,3.33212,73.8271359889
 03/24  02:00:00,143.164852968,31.6961818567,44.2254360569,0.0,12.7620426787,28.1191506574,77.1580408756,0.0,3.33212,73.8259208756
 03/24  03:00:00,180.191159215,33.3312265447,77.649326683,0.0,12.7620426787,28.1191506574,77.2205517118,0.0612911606736,3.33212,73.8271405512
 03/24  04:00:00,189.765560104,33.3312265447,79.8198221624,0.0,12.7620426787,28.1191506574,104.367896092,0.0847000284882,3.33212,100.951076064
 03/24  05:00:00,206.217906904,32.9224653727,69.6710852699,0.0,25.5240853573,30.610668775,179.233914259,0.387463174217,8.3303,170.516151085
 03/24  06:00:00,341.232830429,34.3122533576,103.607925111,0.0,51.0481707146,78.1489452969,309.91694672,0.0904713531464,16.6606,293.165875366
 03/24  07:00:00,432.043390402,35.8262592876,143.397216682,0.0,64.3609230253,109.708623606,423.515460329,8.47207800456,24.9909,390.052482325
 03/24  08:00:00,382.83434862,35.7844703099,145.312732267,0.0,51.0481707146,80.7689615957,342.389920754,3.83296173849,33.3212,305.235759015
 03/24  09:00:00,354.53351215,36.3491804698,145.547691451,0.0,51.0481707146,71.0224615957,301.119530906,1.70742512458,66.8089,232.603205781
 03/24  10:00:00,305.797280949,36.3968068766,145.204496349,0.0,32.1804615127,65.7244621605,270.767091915,5.86144407761,83.4695,181.436147838
 03/24  11:00:00,305.18580972,36.4383589569,143.458730939,0.0,32.1804615127,65.7244621605,227.563431981,6.10460055663,83.4695,137.989331425
 03/24  12:00:00,303.479016354,36.4893884929,142.058035456,0.0,32.1804615127,65.7244621605,226.424158137,5.14585101217,83.4695,137.808807125
 03/24  13:00:00,293.494728702,36.5117310136,141.495741136,0.0,32.1804615127,55.9779621605,210.820111653,4.57804046006,75.1392,131.102871193
 03/24  14:00:00,294.276149262,36.5471434408,142.206150462,0.0,32.1804615127,55.9779621605,207.219812342,3.18741287496,66.8089,137.223499467
 03/24  15:00:00,295.902692862,36.5819797558,143.793271909,0.0,32.1804615127,55.9779621605,208.705662755,2.35671303582,75.1392,131.209749719
 03/24  16:00:00,326.953589517,36.3868042483,145.771408686,0.0,32.1804615127,60.9114621605,194.723279549,1.78655323353,91.7998,101.136926315
 03/24  17:00:00,362.915452722,35.9343800741,147.138618117,0.0,32.1804615127,77.5397301883,203.562238746,5.633158701,49.9818,147.947280045
 03/24  18:00:00,412.695238954,36.0100228807,142.912894617,0.0,77.122965704,86.2600435998,330.864098623,5.33246279175,49.9818,275.549835831
 03/24  19:00:00,426.165237844,36.0445241841,140.808979854,0.0,102.647051061,80.1663183927,236.976892672,5.76106071018,33.3212,197.894631962
 03/24  20:00:00,459.367297149,36.0391654993,140.310185903,0.0,115.40909374,92.7192997104,240.226975362,6.1626705142,33.3212,200.743104848
 03/24  21:00:00,433.728656511,36.1029091162,138.370180395,0.0,102.647051061,94.1340635361,329.296291184,6.57397516699,24.9909,297.731416017
 03/24  22:00:00,368.785893308,36.1374713796,140.380553386,0.0,77.122965704,65.871452062,240.849067345,6.99510557119,16.6606,217.193361773
 03/24  23:00:00,304.681570126,36.0664943539,145.0402576,0.0,38.286128036,48.4199368926,141.471098923,10.1056418899,8.3303,123.035157033
 03/24  24:00:00,147.784432926,30.8786595126,35.2603236511,0.0,25.5240853573,30.610668775,104.885264998,0.604859352057,3.33212,100.948285645
 03/25  01:00:00,200.790927882,33.3312265447,80.831740627,0.0,27.7269238854,30.610668775,92.0094030748,14.8648765972,3.33212,73.8124064776
 03/25  02:00:00,117.513921069,30.8786595126,20.3704902007,0.0,12.7620426787,28.1191506574,135.910048271,58.7709809365,3.33212,73.806947334
 03/25  03:00:00,175.544164075,33.3312265447,73.0258656066,0.0,12.7620426787,28.1191506574,201.131608067,123.987316902,3.33212,73.812171165
 03/25  04:00:00,117.761569345,30.8786595126,13.9642732932,0.0,12.7620426787,28.1191506574,199.14076666,94.8937339299,3.33212,100.91491273
 03/25  05:00:00,136.335995361,30.8786595126,20.3142453556,0.0,12.7620426787,28.1191506574,202.366272355,71.0572112742,8.3303,122.978761081
 03/25  06:00:00,282.124111638,33.576483248,79.6924118872,0.0,42.6918050922,54.3732441037,242.924072301,55.2443418558,16.6606,171.019130445
 03/25  07:00:00,298.620007538,35.7875846513,59.3939079968,0.0,42.6918050922,86.1019271793,513.847741273,196.093643365,24.9909,292.763197908
 03/25  08:00:00,353.813041271,35.7837935769,82.0376861515,0.0,57.6566862989,112.030105488,627.386770262,174.005595593,33.3212,420.059974669
 03/25  09:00:00,310.673198248,35.9947715919,85.510342098,0.0,57.6566862989,83.6599452969,524.434176626,155.353654991,66.8089,302.271621635
 03/25  10:00:00,240.577467193,36.2177811828,69.2602532163,0.0,42.6918050922,68.9656133826,467.086549279,149.530287109,83.4695,234.08676217
 03/25  11:00:00,226.964112301,36.3972809522,63.5712053161,0.0,34.9340096728,67.7198543238,402.862786637,139.246013002,83.4695,180.147273635
 03/25  12:00:00,228.949415594,36.4810594818,66.7899078578,0.0,34.9340096728,67.7198543238,284.810375505,63.2617554293,83.4695,138.079120075
 03/25  13:00:00,223.837192676,36.5132033942,71.4020462732,0.0,34.9340096728,57.9733543238,249.821181077,36.7874942882,75.1392,137.894486789
 03/25  14:00:00,227.17216294,36.5449563349,74.7665450137,0.0,34.9340096728,57.9733543238,234.786022978,30.2216316877,66.8089,137.75549129
 03/25  15:00:00,229.666483236,36.5723879462,77.3552099748,0.0,34.9340096728,57.9733543238,240.365356114,34.0479672564,75.1392,131.178188858
 03/25  16:00:00,256.287937756,36.2771840865,75.0418006096,0.0,34.9340096728,62.9068543238,245.185179276,52.1677722281,91.7998,101.217607048
 03/25  17:00:00,280.076897527,35.7837935769,71.7399843319,0.0,34.9340096728,72.2186844194,272.437365827,92.5825080369,49.9818,129.873057791
 03/25  18:00:00,352.988532255,35.79183921,78.3190649093,0.0,87.0357390804,86.2600435998,300.243306003,96.4915085234,49.9818,153.76999748
 03/25  19:00:00,360.63415229,35.7837935769,82.9512125899,0.0,102.000620287,77.6748002752,322.480761064,91.6680576815,33.3212,197.491503382
 03/25  20:00:00,384.568729751,35.7837935769,87.1537509016,0.0,102.000620287,88.9820225341,350.883614143,120.328219926,33.3212,197.234194217
 03/25  21:00:00,376.176571268,35.7837935769,88.3176781578,0.0,102.000620287,91.6425454185,376.432446526,146.896376743,24.9909,204.545169783
 03/25  22:00:00,319.169285814,35.7837935769,84.4347361898,0.0,87.0357390804,65.871452062,448.834260258,143.239267165,16.6606,288.934393092
 03/25  23:00:00,229.262800722,35.7837935769,67.9685084325,0.0,42.6918050922,48.4199368926,341.272621842,159.716261599,8.3303,173.226060243
 03/25  24:00:00,123.941383931,30.8786595126,9.35429196582,0.0,27.7269238854,30.610668775,136.11523611,38.1810229884,3.33212,94.6020931216
 03/26  01:00:00,135.994479515,30.8786595126,12.1541064955,0.0,34.4311606118,33.1021868926,108.674328673,31.4650955113,3.33212,73.8771131619
 03/26  02:00:00,119.451858319,30.8786595126,13.1028792841,0.0,19.466279405,30.610668775,107.952380805,27.0189792001,3.33212,77.6012816051
 03/26  03:00:00,120.595363632,30.8786595126,14.2619832229,0.0,19.466279405,30.610668775,103.719843278,24.1240588723,3.33212,76.2636644062
 03/26  04:00:00,129.468983307,30.8786595126,16.5723299298,0.0,19.466279405,30.610668775,120.155057507,22.2515441878,3.33212,94.5713933193
 03/26  05:00:00,143.369903694,30.8786595126,18.2487148286,0.0,19.466279405,30.610668775,152.827129139,21.430980887,8.3303,123.065848252
 03/26  06:00:00,237.410443879,31.6961818567,39.2617700175,0.0,42.6918050922,54.3732441037,216.004551016,21.1919543484,16.6606,178.151996667
 03/26  07:00:00,326.618471552,35.7837935769,78.2396717019,0.0,49.3960418185,88.5934452969,447.973953238,130.587347489,24.9909,292.395705748
 03/26  08:00:00,344.156952726,35.7837935769,72.5221929738,0.0,57.6566862989,112.030105488,613.711779321,163.710292316,33.3212,416.680287005
 03/26  09:00:00,288.211439862,35.9242884111,72.6240232288,0.0,50.9524495726,81.1684271793,540.718598323,169.518056027,66.8089,304.391642296
 03/26  10:00:00,230.45362276,36.0363503907,59.6898354259,0.0,42.6918050922,68.9656133826,484.373177587,174.058256561,83.4695,226.845421026
 03/26  11:00:00,213.043472144,36.0862311538,45.9169292723,0.0,38.286128036,68.9656133826,449.54694451,179.118217348,83.4695,186.959227162
 03/26  12:00:00,206.438651963,36.1412370901,40.0447149281,0.0,38.286128036,68.9656133826,397.377070836,181.179548306,83.4695,132.72802253
 03/26  13:00:00,189.08770764,36.2911275953,41.3252460954,0.0,31.5818913096,56.727595265,386.501528665,175.271605916,75.1392,136.09072275
 03/26  14:00:00,185.509646561,36.3159764087,37.7146443865,0.0,31.5818913096,56.727595265,372.277816395,174.63502315,66.8089,130.833893245
 03/26  15:00:00,183.036603135,36.2869313037,35.3319525477,0.0,31.5818913096,56.727595265,395.422026523,182.904749349,75.1392,137.378077174
 03/26  16:00:00,213.376071913,36.1304738333,36.4871634462,0.0,31.5818913096,61.661095265,365.029577205,173.180005105,91.7998,100.049772099
 03/26  17:00:00,243.574580855,35.7837935769,39.3637143283,0.0,31.5818913096,70.9729253606,333.581278681,159.219770973,49.9818,124.379707708
 03/26  18:00:00,315.456990134,35.7837935769,49.9004967609,0.0,80.3315023541,83.7685254822,320.239458386,116.755298213,49.9818,153.502360173
 03/26  19:00:00,335.052053757,35.7837935769,60.048922598,0.0,102.000620287,77.6748002752,354.80626334,124.390708963,33.3212,197.094354377
