Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  20:00:00,376.187849823,35.7837935769,69.3954872882,0.0,108.704857014,91.4735406516,368.311347858,138.368460957,33.3212,196.621686901
 03/26  21:00:00,353.210248472,35.7837935769,74.3188425258,0.0,95.2963835608,89.1510273009,382.290002991,160.198383921,24.9909,197.100719071
 03/26  22:00:00,300.766030257,35.7837935769,74.6815294765,0.0,80.3315023541,63.3799339444,470.422140661,162.145426187,16.6606,291.616114474
 03/26  23:00:00,216.786600095,35.7837935769,55.2162112432,0.0,42.6918050922,48.4199368926,335.024403149,163.432026942,8.3303,163.262076207
 03/26  24:00:00,135.603159606,30.8786595126,11.7046936335,0.0,34.4311606118,33.1021868926,140.98555141,36.66178795,3.33212,100.99164346
 03/27  01:00:00,118.911450211,30.8786595126,13.8112110453,0.0,19.418418834,29.3649097162,109.076351677,31.9767304934,3.33212,73.7675011832
 03/27  02:00:00,111.901026886,30.8786595126,14.7273901019,0.0,12.7620426787,28.1191506574,106.169713568,29.0766072187,3.33212,73.7609863498
 03/27  03:00:00,110.974223172,30.8786595126,13.8434027685,0.0,12.7620426787,28.1191506574,105.045261169,27.9567342305,3.33212,73.7564069381
 03/27  04:00:00,118.549835018,30.8786595126,14.8606884724,0.0,12.7620426787,28.1191506574,129.885494198,28.239508682,3.33212,98.3138655155
 03/27  05:00:00,153.735642771,30.8786595126,22.4176029976,0.0,25.5240853573,30.610668775,202.672666968,28.263642947,8.3303,166.078724021
 03/27  06:00:00,277.277726102,30.8786595126,48.1303698453,0.0,51.0481707146,78.1489452969,335.442359685,26.8182620689,16.6606,291.963497616
 03/27  07:00:00,400.116848852,35.8316716007,117.322047624,0.0,64.3609230253,109.708623606,554.361835211,141.670355437,24.9909,387.700579775
 03/27  08:00:00,293.401066294,35.7837935769,59.52336188,0.0,51.0481707146,80.7689615957,506.228320616,168.865257375,33.3212,304.041863241
 03/27  09:00:00,258.136169417,36.108931407,52.0989361889,0.0,51.0481707146,71.0224615957,459.819345111,166.660141888,66.8089,226.350303223
 03/27  10:00:00,197.26004734,36.2276334845,39.7509898189,0.0,32.1804615127,65.7244621605,434.245248285,171.283589471,83.4695,179.492158814
 03/27  11:00:00,189.56420673,36.285951061,31.3261428787,0.0,32.1804615127,65.7244621605,395.483509709,174.232522191,83.4695,137.781487518
 03/27  12:00:00,186.442978633,36.3135979641,28.9072047021,0.0,32.1804615127,65.7244621605,393.443353244,174.789449026,83.4695,135.184404219
 03/27  13:00:00,177.343168763,36.3397216085,29.502072663,0.0,32.1804615127,55.9779621605,385.495364263,176.996012984,75.1392,133.360151279
 03/27  14:00:00,176.082952394,36.3252995969,28.3006557255,0.0,32.1804615127,55.9779621605,379.975913491,182.390004053,66.8089,130.777009438
 03/27  15:00:00,175.669745574,36.3215929448,27.9396856955,0.0,32.1804615127,55.9779621605,391.754815659,185.039913626,75.1392,131.575702034
 03/27  16:00:00,204.793786443,36.0815977854,28.066328476,0.0,32.1804615127,60.9114621605,365.194690334,173.143050043,91.7998,100.251840291
 03/27  17:00:00,245.615673657,35.7837935769,34.1632248805,0.0,32.1804615127,77.5397301883,372.679027071,169.639091031,49.9818,153.058136039
 03/27  18:00:00,315.603694356,35.7837935769,50.1041713992,0.0,77.122965704,86.2600435998,488.967552976,170.612618268,49.9818,268.373134709
 03/27  19:00:00,334.865499907,35.7837935769,56.1843810237,0.0,102.647051061,80.1663183927,395.175918265,164.440042525,33.3212,197.41467574
 03/27  20:00:00,374.951235068,35.7837935769,59.7502857169,0.0,115.40909374,92.7192997104,389.241644852,158.993415514,33.3212,196.927029338
 03/27  21:00:00,362.638100166,35.7837935769,70.98054889,0.0,102.647051061,94.1340635361,474.449286145,157.067286574,24.9909,292.391099572
 03/27  22:00:00,288.572665022,35.7837935769,63.489619454,0.0,77.122965704,65.871452062,395.318574613,161.829627735,16.6606,216.828346877
 03/27  23:00:00,203.343752482,35.7837935769,46.3272890181,0.0,38.286128036,48.4199368926,302.152453892,171.113870863,8.3303,122.708283029
 03/27  24:00:00,120.397409859,30.8786595126,7.96817230273,0.0,25.5240853573,30.610668775,143.597888923,39.4214897796,3.33212,100.844279144
 03/28  01:00:00,114.577075398,30.8786595126,9.50892800696,0.0,19.418418834,29.3649097162,112.710581313,35.6452267701,3.33212,73.7332345428
 03/28  02:00:00,107.033321101,30.8786595126,9.88895659066,0.0,12.7620426787,28.1191506574,110.477742877,33.421159399,3.33212,73.7244634781
 03/28  03:00:00,106.981819889,30.8786595126,9.86102885579,0.0,12.7620426787,28.1191506574,109.390180428,32.3403618694,3.33212,73.7176985588
 03/28  04:00:00,116.235269394,30.8786595126,11.9093246921,0.0,12.7620426787,28.1191506574,129.627217216,31.7934058251,3.33212,94.5016913911
 03/28  05:00:00,150.801281051,30.8786595126,18.8346941698,0.0,25.5240853573,30.610668775,209.889304038,31.4957382095,8.3303,170.063265829
 03/28  06:00:00,271.861393424,30.8786595126,42.0128191347,0.0,51.0481707146,78.1489452969,338.675286486,30.3811037717,16.6606,291.633582715
 03/28  07:00:00,401.057111647,35.8289150483,117.300349577,0.0,64.3609230253,109.708623606,559.580291148,151.995951745,24.9909,382.593439403
 03/28  08:00:00,292.864483631,35.7837935769,58.1516055447,0.0,51.0481707146,80.7689615957,503.778036506,170.96754614,33.3212,299.489290366
 03/28  09:00:00,256.140397308,36.1098278621,50.0675407919,0.0,51.0481707146,71.0224615957,460.554797175,167.312833677,66.8089,226.433063498
 03/28  10:00:00,200.788141499,36.3019997548,43.3816771678,0.0,32.1804615127,65.7244621605,400.899547976,131.425339081,83.4695,186.004708895
 03/28  11:00:00,201.521356461,36.3628141301,43.7767933307,0.0,32.1804615127,65.7244621605,282.501819028,67.8711272632,83.4695,131.161191765
 03/28  12:00:00,204.941028113,36.397446494,47.8038242458,0.0,32.1804615127,65.7244621605,278.355580685,57.3207779382,83.4695,137.565302747
 03/28  13:00:00,201.637664808,36.4337661746,54.0974043847,0.0,32.1804615127,55.9779621605,238.703696281,32.7025172857,75.1392,130.861978995
 03/28  14:00:00,228.825488521,36.469845301,81.0443193743,0.0,32.1804615127,55.9779621605,211.185748709,13.6615233204,66.8089,130.715325388
 03/28  15:00:00,260.587168009,36.5045978483,112.591659954,0.0,32.1804615127,55.9779621605,216.88627877,8.56857484665,75.1392,133.178503923
 03/28  16:00:00,309.923285562,36.2261058701,131.47475607,0.0,32.1804615127,60.9114621605,196.838580204,6.4246380321,91.7998,98.6141421723
 03/28  17:00:00,348.600321952,35.7864026711,134.438617282,0.0,32.1804615127,77.5397301883,209.477890107,10.4715906438,49.9818,149.024499464
 03/28  18:00:00,415.473574402,35.834326429,147.186188308,0.0,77.122965704,86.2600435998,327.362083554,10.9069570383,49.9818,266.473326516
 03/28  19:00:00,395.604122583,35.7859472163,115.150108885,0.0,102.647051061,80.1663183927,254.745794515,18.5521260494,33.3212,202.872468466
 03/28  20:00:00,408.998443077,35.7837935769,92.5538754158,0.0,115.40909374,92.7192997104,265.214290147,35.1191387448,33.3212,196.773951402
 03/28  21:00:00,391.795931442,35.7929934597,99.1859872412,0.0,102.647051061,94.1340635361,359.184223184,43.8059061735,24.9909,290.387417011
 03/28  22:00:00,310.627609599,35.8283708766,84.4355153935,0.0,77.122965704,65.871452062,291.696585298,57.1944889886,16.6606,217.841496309
 03/28  23:00:00,217.638448539,35.8030192862,59.6981245645,0.0,38.286128036,48.4199368926,213.933937294,82.7875428404,8.3303,122.816094453
 03/28  24:00:00,122.602369878,30.8786595126,10.0732650026,0.0,25.5240853573,30.610668775,181.806958918,83.9715485318,3.33212,94.5032903864
 03/29  01:00:00,121.798244018,30.8786595126,16.6028559613,0.0,19.418418834,29.3649097162,148.565146488,71.4970035891,3.33212,73.7360228993
 03/29  02:00:00,116.650758096,30.8786595126,19.3995175591,0.0,12.7620426787,28.1191506574,130.99557175,53.9393573617,3.33212,73.7240943885
 03/29  03:00:00,117.975902867,30.8786595126,20.7473149032,0.0,12.7620426787,28.1191506574,118.888444624,41.8418256178,3.33212,73.7144990064
 03/29  04:00:00,127.122193676,30.8786595126,23.3247917781,0.0,12.7620426787,28.1191506574,131.534753407,33.7334794928,3.33212,94.4691539138
 03/29  05:00:00,163.184474611,30.8786595126,31.7788303868,0.0,25.5240853573,30.610668775,206.619628247,28.349043247,8.3303,169.940285
 03/29  06:00:00,328.262127076,34.0669966544,92.3607474356,0.0,51.0481707146,78.1489452969,332.465709067,24.5784518009,16.6606,291.226657266
 03/29  07:00:00,375.95097711,35.7861724917,93.3212025728,0.0,64.3609230253,109.708623606,487.645906125,82.4142622211,24.9909,380.240743904
 03/29  08:00:00,313.671147206,35.7837935769,79.0313725006,0.0,51.0481707146,80.7689615957,406.31432893,72.5211310042,33.3212,300.471997926
 03/29  09:00:00,277.242412714,36.3155715793,70.1910358394,0.0,51.0481707146,71.0224615957,338.428453926,45.6850257291,66.8089,225.934528197
 03/29  10:00:00,221.016446267,36.3630929382,62.6718797415,0.0,32.1804615127,65.7244621605,288.030812043,25.3223020925,83.4695,179.23900995
 03/29  11:00:00,234.020376549,36.4102190966,74.9353852797,0.0,32.1804615127,65.7244621605,234.008487244,12.8792998273,83.4695,137.659687416
 03/29  12:00:00,259.797468825,36.45250654,101.42435493,0.0,32.1804615127,65.7244621605,221.599579727,7.18635713916,83.4695,130.943722588
 03/29  13:00:00,283.052980522,36.4930747525,134.241595777,0.0,32.1804615127,55.9779621605,218.827119467,6.34519559117,75.1392,137.342723876
 03/29  14:00:00,301.365606424,36.529323502,152.398019467,0.0,32.1804615127,55.9779621605,203.597136112,6.12917903709,66.8089,130.659057075
 03/29  15:00:00,301.540429106,36.5622981343,152.265095488,0.0,32.1804615127,55.9779621605,212.235513268,6.44871823966,75.1392,130.647595028
 03/29  16:00:00,331.709062231,36.2826994108,152.916267507,0.0,32.1804615127,60.9114621605,197.170034728,4.41457274792,91.7998,100.95566198
 03/29  17:00:00,366.382425928,35.8343896247,152.616211976,0.0,32.1804615127,77.5397301883,203.563222443,7.33431431625,49.9818,146.247108126
 03/29  18:00:00,417.716461535,35.8807857843,149.97467543,0.0,77.122965704,86.2600435998,325.244566982,7.54108966203,49.9818,267.72167732
 03/29  19:00:00,429.901243763,35.8183742469,149.087002797,0.0,102.647051061,80.1663183927,236.953533215,6.53270120471,33.3212,197.09963201
 03/29  20:00:00,464.623456702,35.8106014499,147.225206142,0.0,115.40909374,92.7192997104,236.305642719,6.37776883356,33.3212,196.606673886
 03/29  21:00:00,438.934917094,35.8513067949,145.137108537,0.0,102.647051061,94.1340635361,322.651854656,7.02027324334,24.9909,290.640681412
 03/29  22:00:00,373.170962072,35.9200696235,145.961186936,0.0,77.122965704,65.871452062,243.745693226,10.0321532998,16.6606,217.052939926
 03/29  23:00:00,306.85980299,35.8834191168,147.843429285,0.0,38.286128036,48.4199368926,144.333654269,13.2404050062,8.3303,122.762949263
 03/29  24:00:00,134.469269449,30.8786595126,22.0595144257,0.0,25.5240853573,30.610668775,97.806584702,0.0,3.33212,94.474464702
 03/30  01:00:00,136.274009826,30.8786595126,31.2679258126,0.0,19.418418834,29.3649097162,77.0351061492,0.0,3.33212,73.7029861492
 03/30  02:00:00,180.719182364,33.3312265447,78.1510372376,0.0,12.7620426787,28.1191506574,77.0823046842,0.0453184277624,3.33212,73.7048662565
 03/30  03:00:00,135.322661736,31.6961818567,36.3768118646,0.0,12.7620426787,28.1191506574,77.0905620604,0.0634592695926,3.33212,73.6949827908
 03/30  04:00:00,163.901927793,32.5137042007,56.6242767721,0.0,12.7620426787,28.1191506574,97.7837897188,0.0,3.33212,94.4516697188
 03/30  05:00:00,201.392569402,32.9224653727,65.6815007328,0.0,25.5240853573,30.610668775,178.539104517,0.374243227281,8.3303,169.83456129
 03/30  06:00:00,348.823636385,34.802766764,111.05002142,0.0,51.0481707146,78.1489452969,299.762028674,0.155135868335,16.6606,282.946292806
 03/30  07:00:00,426.463653501,35.815064771,142.049156985,0.0,64.3609230253,109.708623606,418.917912576,8.61150583092,24.9909,385.315506745
 03/30  08:00:00,379.281545372,35.7837935769,142.993854576,0.0,51.0481707146,80.7689615957,332.990268381,4.85704963003,33.3212,294.812018751
 03/30  09:00:00,350.362779445,36.3468925226,141.500991634,0.0,51.0481707146,71.0224615957,298.598305823,3.03134647262,66.8089,228.75805935
 03/30  10:00:00,302.194289763,36.3953735265,141.502711794,0.0,32.1804615127,65.7244621605,273.676781798,8.49786212603,83.4695,181.709419672
 03/30  11:00:00,307.884081338,36.448242932,146.057182571,0.0,32.1804615127,65.7244621605,223.161903493,7.30755333178,83.4695,132.384850162
 03/30  12:00:00,314.776912493,36.4924331689,153.817140565,0.0,32.1804615127,65.7244621605,222.247173036,7.88763052933,83.4695,130.890042507
 03/30  13:00:00,306.88071745,36.5269458635,155.121150765,0.0,32.1804615127,55.9779621605,219.387902622,6.96667415519,75.1392,137.282028467
 03/30  14:00:00,305.026941003,36.5663611157,154.692996531,0.0,32.1804615127,55.9779621605,203.992013561,6.58515119084,66.8089,130.59796237
 03/30  15:00:00,304.53704331,36.6029433042,154.039325621,0.0,32.1804615127,55.9779621605,211.598105846,5.86595734612,75.1392,130.5929485
 03/30  16:00:00,333.782118977,36.4265858626,154.162379822,0.0,32.1804615127,60.9114621605,191.382183575,2.50987885644,91.7998,97.0725047181
 03/30  17:00:00,368.499917358,35.9458469838,154.398105533,0.0,32.1804615127,77.5397301883,206.367272123,6.18179337892,49.9818,150.203678744
 03/30  18:00:00,419.647119534,36.0113456381,151.62260114,0.0,77.122965704,86.2600435998,317.677054698,5.54948513128,49.9818,262.145769567
 03/30  19:00:00,430.957844176,36.0166502827,149.900310251,0.0,102.647051061,80.1663183927,238.672448459,5.53621638594,33.3212,199.815032073
 03/30  20:00:00,465.241710495,36.00185898,148.206486543,0.0,115.40909374,92.7192997104,230.59509885,5.93319927459,33.3212,191.340699575
 03/30  21:00:00,439.433474775,36.0545639623,143.692765206,0.0,102.647051061,94.1340635361,322.507046855,6.33968479381,24.9909,291.176462061
 03/30  22:00:00,372.263739587,36.0958283959,144.507572741,0.0,77.122965704,65.871452062,241.459826126,8.75609194688,16.6606,216.043134179
 03/30  23:00:00,294.726379509,36.027490733,137.362214371,0.0,38.286128036,48.4199368926,144.817087547,13.7940814928,8.3303,122.692706054
 03/30  24:00:00,139.559050279,30.8786595126,27.1110145057,0.0,25.5240853573,30.610668775,119.842204892,22.0724663858,3.33212,94.4376185064
 03/31  01:00:00,174.590894628,32.5137042007,66.1780067265,0.0,19.418418834,29.3649097162,131.720595924,54.681954336,3.33212,73.7065215882
 03/31  02:00:00,134.713392291,31.6961818567,36.0151308385,0.0,12.7620426787,28.1191506574,175.352641892,98.3299009894,3.33212,73.6906209022
 03/31  03:00:00,180.118085896,33.3312265447,77.7387827626,0.0,12.7620426787,28.1191506574,178.294053235,101.280516068,3.33212,73.6814171668
 03/31  04:00:00,117.384022662,30.8786595126,12.9428318227,0.0,12.7620426787,28.1191506574,172.597522139,74.8560150744,3.33212,94.4093870642
 03/31  05:00:00,213.02337625,33.3312265447,75.7160877947,0.0,25.5240853573,30.610668775,234.481137413,56.4200508157,8.3303,169.730786597
 03/31  06:00:00,310.53820068,33.2903504275,75.4169463099,0.0,51.0481707146,78.1489452969,343.118083621,43.898371311,16.6606,282.55911231
 03/31  07:00:00,385.149096968,35.7899226033,101.038665604,0.0,64.3609230253,109.708623606,554.608922328,145.069104338,24.9909,384.54891799
 03/31  08:00:00,311.493860152,35.7837935769,76.8995136508,0.0,51.0481707146,80.7689615957,420.523844338,92.8186902758,33.3212,294.383954062
 03/31  09:00:00,281.679479167,36.3623253703,75.7043462422,0.0,51.0481707146,71.0224615957,336.789584905,44.4782339038,66.8089,225.502451001
 03/31  10:00:00,222.175812221,36.4052887313,64.8384017709,0.0,32.1804615127,65.7244621605,284.842916725,22.3830372321,83.4695,178.990379493
 03/31  11:00:00,232.112130244,36.4425421436,73.9377397936,0.0,32.1804615127,65.7244621605,231.06114285,10.0576289895,83.4695,137.534013861
 03/31  12:00:00,261.748035355,36.4738854134,104.08510367,0.0,32.1804615127,65.7244621605,219.293256134,5.00351880681,83.4695,130.820237328
 03/31  13:00:00,287.644676472,36.5038736429,139.400525004,0.0,32.1804615127,55.9779621605,210.790004934,4.96808588484,75.1392,130.682719049
 03/31  14:00:00,301.248131345,36.5331678887,152.649226586,0.0,32.1804615127,55.9779621605,202.003103651,4.66832481679,66.8089,130.525878834
 03/31  15:00:00,300.829607822,36.5619280234,152.06753288,0.0,32.1804615127,55.9779621605,209.947493997,4.2870663364,75.1392,130.521227661
 03/31  16:00:00,329.6935216,36.2741359782,151.981034999,0.0,32.1804615127,60.9114621605,195.076738527,2.3885517673,91.7998,100.88838676
 03/31  17:00:00,363.522558149,35.8077185595,151.320920803,0.0,32.1804615127,77.5397301883,201.134071602,5.09834418091,49.9818,146.053927421
 03/31  18:00:00,415.894331471,35.8550021929,149.691856348,0.0,77.122965704,86.2600435998,322.756611042,5.71290902053,49.9818,267.061902022
 03/31  19:00:00,427.833508886,35.7950358156,149.162776923,0.0,102.647051061,80.1663183927,235.227042585,5.15437282533,33.3212,196.75146976
 03/31  20:00:00,456.411572488,35.7837935769,141.490754442,0.0,115.40909374,92.7192997104,233.321225486,10.7363130642,33.3212,189.263712421
 03/31  21:00:00,416.738640854,35.8206549819,125.41427424,0.0,102.647051061,94.1340635361,345.193638007,29.4290346961,24.9909,290.773703311
 03/31  22:00:00,323.472424434,35.8818951221,98.4781441309,0.0,77.122965704,65.871452062,284.096697632,51.6313054839,16.6606,215.804792148
 03/31  23:00:00,227.407314396,35.8362122129,70.6865059524,0.0,38.286128036,48.4199368926,204.660121498,73.6824609497,8.3303,122.647360549
 03/31  24:00:00,130.67060482,30.8786595126,18.0512309056,0.0,25.5240853573,30.610668775,176.458924286,78.7203022965,3.33212,94.4065019898
 04/01  01:00:00,141.261012003,30.8786595126,26.4289409063,0.0,27.7269238854,30.610668775,140.321748476,63.328256745,3.33212,73.6613717311
 04/01  02:00:00,126.130088975,30.8786595126,28.8224740516,0.0,12.7620426787,28.1191506574,125.207840569,48.2330592361,3.33212,73.6426613327
 04/01  03:00:00,126.898257139,30.8786595126,29.6190410171,0.0,12.7620426787,28.1191506574,108.831024136,37.9762955994,3.33212,67.5226085364
 04/01  04:00:00,135.533035714,30.8786595126,31.6924250516,0.0,12.7620426787,28.1191506574,135.069005837,31.0758223999,3.33212,100.661063437
 04/01  05:00:00,149.295112575,30.8786595126,33.2418131388,0.0,12.7620426787,28.1191506574,151.086370885,26.6413772577,8.3303,116.114693628
 04/01  06:00:00,298.858650163,34.189625006,95.7794688533,0.0,42.6918050922,54.3732441037,210.962682898,24.1265128215,16.6606,170.175570076
 04/01  07:00:00,295.570138271,35.7837935769,58.6664489083,0.0,42.6918050922,86.1019271793,443.736178906,132.932577546,24.9909,285.812701361
 04/01  08:00:00,368.44373353,35.7837935769,96.4372829452,0.0,57.6566862989,112.030105488,529.735165616,88.7941003753,33.3212,407.61986524
 04/01  09:00:00,322.253007046,36.3416227101,96.7712158127,0.0,57.6566862989,83.6599452969,390.78382158,25.2276612317,66.8089,298.747260348
 04/01  10:00:00,259.630950956,36.3846524081,88.2433752223,0.0,42.6918050922,68.9656133826,318.221011832,9.91651241708,83.4695,224.834999415
 04/01  11:00:00,268.149514481,36.4231206495,104.98387984,0.0,34.9340096728,67.7198543238,270.00261901,5.03247359855,83.4695,181.500645411
 04/01  12:00:00,293.676484051,36.4575987758,131.019548361,0.0,34.9340096728,67.7198543238,219.14936565,4.62520868706,83.4695,131.054656963
 04/01  13:00:00,306.931914993,36.4898253819,153.633014204,0.0,34.9340096728,57.9733543238,217.365423519,4.77258662133,75.1392,137.453636897
 04/01  14:00:00,307.278745991,36.5190918369,153.750718362,0.0,34.9340096728,57.9733543238,202.446447994,4.87877167487,66.8089,130.758776319
 04/01  15:00:00,307.036866944,36.5471473597,153.567848117,0.0,34.9340096728,57.9733543238,210.936983337,5.04229365215,75.1392,130.755489684
 04/01  16:00:00,336.817196051,36.25797771,154.262158905,0.0,34.9340096728,62.9068543238,197.963551936,5.20854001785,91.7998,100.955211918
 04/01  17:00:00,364.171601593,35.8025556541,154.392346539,0.0,34.9340096728,72.2186844194,180.518709773,7.55414447059,49.9818,122.982765303
 04/01  18:00:00,428.834849748,35.8809538832,152.703421839,0.0,87.0357390804,86.2600435998,203.592333514,7.14093972003,49.9818,146.469593793
 04/01  19:00:00,426.607296237,35.790644209,150.491152464,0.0,102.000620287,77.6748002752,236.844529689,7.15940126593,33.3212,196.363928423
 04/01  20:00:00,447.055248717,35.7837935769,148.913467204,0.0,102.000620287,88.9820225341,237.212883889,7.77418885952,33.3212,196.117495029
 04/01  21:00:00,432.826709969,35.7837935769,144.695815488,0.0,102.000620287,91.6425454185,229.3943056,11.4926293121,24.9909,192.910776288
 04/01  22:00:00,347.716777891,35.7837935769,113.017734958,0.0,87.0357390804,65.871452062,335.998607868,34.1539613,16.6606,285.184046568
 04/01  23:00:00,238.134553865,35.7837935769,77.208334115,0.0,42.6918050922,48.4199368926,256.012486378,84.6907062991,8.3303,162.991480079
 04/01  24:00:00,126.261278704,30.8786595126,11.5813549568,0.0,27.7269238854,30.610668775,197.159705716,93.1725402066,3.33212,100.655045509
 04/02  01:00:00,141.878339747,30.8786595126,17.9697417284,0.0,34.4311606118,33.1021868926,140.007578355,63.6358870979,3.33212,73.0395712571
 04/02  02:00:00,127.948230522,30.8786595126,21.5359960973,0.0,19.466279405,30.610668775,120.696224692,49.123021491,3.33212,68.2410832005
 04/02  03:00:00,129.932089979,30.8786595126,23.5027166277,0.0,19.466279405,30.610668775,119.420252006,42.3531021909,3.33212,73.7350298153
 04/02  04:00:00,139.295379899,30.8786595126,26.3014028294,0.0,19.466279405,30.610668775,132.884354543,33.4561787889,3.33212,96.0960557543
 04/02  05:00:00,154.30739204,30.8786595126,29.0915608001,0.0,19.466279405,30.610668775,156.612672549,27.4448557899,8.3303,120.837516759
 04/02  06:00:00,297.139620878,34.1487488888,94.6100227818,0.0,42.6918050922,54.3732441037,210.700770502,23.5972454444,16.6606,170.442925058
 04/02  07:00:00,318.351710009,35.9084089326,72.4686427771,0.0,49.3960418185,88.5934452969,382.151078953,71.9455868298,24.9909,285.214592123
 04/02  08:00:00,368.056694624,35.7837935769,96.4835947876,0.0,57.6566862989,112.030105488,482.238215304,42.8357700348,33.3212,406.081245269
 04/02  09:00:00,323.599531942,36.346168043,107.40300408,0.0,50.9524495726,81.1684271793,376.911426939,12.6251258147,66.8089,297.477401124
 04/02  10:00:00,314.267071573,36.3914682792,142.511275077,0.0,42.6918050922,68.9656133826,312.112399827,2.9499119965,83.4695,225.692987831
 04/02  11:00:00,321.669290972,36.4312159108,153.108823003,0.0,38.286128036,68.9656133826,269.015726048,3.23238224888,83.4695,182.313843799
 04/02  12:00:00,320.449221798,36.4774470409,152.554765593,0.0,38.286128036,68.9656133826,216.893585574,2.71689094406,83.4695,130.70719463
 04/02  13:00:00,301.357653743,36.5007442007,152.403882331,0.0,31.5818913096,56.727595265,208.833197165,2.99875979704,75.1392,130.695237368
 04/02  14:00:00,302.812679647,36.5343616379,153.444381315,0.0,31.5818913096,56.727595265,200.52686533,3.31426820419,66.8089,130.403697125
 04/02  15:00:00,302.326224866,36.5662666706,152.683636284,0.0,31.5818913096,56.727595265,208.232555685,2.69073964629,75.1392,130.402616039
 04/02  16:00:00,331.335256358,36.2807097894,152.96969916,0.0,31.5818913096,61.661095265,189.196157204,2.89146955984,91.7998,94.504887644
 04/02  17:00:00,358.079271572,35.8333035927,152.763085258,0.0,31.5818913096,70.9729253606,178.25532946,5.36533943868,49.9818,122.908190021
 04/02  18:00:00,418.09535756,35.8735706805,151.148173101,0.0,80.3315023541,83.7685254822,202.177130659,5.35587586947,49.9818,146.83945479
 04/02  19:00:00,426.090285107,35.8034219594,149.718475804,0.0,102.000620287,77.6748002752,233.424767207,4.79182949085,33.3212,195.311737716
 04/02  20:00:00,456.362998371,35.7843001853,148.508986166,0.0,108.704857014,91.4735406516,226.891310805,4.61155816803,33.3212,188.958552637
 04/02  21:00:00,427.679036991,35.843639847,148.080943988,0.0,95.2963835608,89.1510273009,226.195626952,5.70463338938,24.9909,195.500093563
 04/02  22:00:00,373.710269043,35.8371272309,146.985461687,0.0,80.3315023541,63.3799339444,305.625543732,7.91284695903,16.6606,281.052096773
 04/02  23:00:00,310.482384408,35.8161554094,146.709976559,0.0,42.6918050922,48.4199368926,184.441143098,10.0030610486,8.3303,166.107782049
 04/02  24:00:00,151.240067797,30.8786595126,27.2984792607,0.0,34.4311606118,33.1021868926,100.747877495,0.0,3.33212,97.4157574945
 04/03  01:00:00,141.79590147,30.8786595126,36.721016448,0.0,19.418418834,29.3649097162,76.938537156,0.0,3.33212,73.606417156
 04/03  02:00:00,169.153967528,32.5137042007,68.4960478246,0.0,12.7620426787,28.1191506574,73.612084939,2.78375494597,3.33212,67.4962099931
 04/03  03:00:00,136.362988381,31.6961818567,37.6589142515,0.0,12.7620426787,28.1191506574,82.6029454948,5.64554931282,3.33212,73.625276182
 04/03  04:00:00,185.91595791,33.3312265447,76.9574204075,0.0,12.7620426787,28.1191506574,105.879376682,8.24044344889,3.33212,94.3068132329
 04/03  05:00:00,192.059448582,32.5137042007,57.104365389,0.0,25.5240853573,30.610668775,181.015608748,10.0870042734,8.3303,162.598304475
 04/03  06:00:00,330.967609666,33.98524442,95.3286230924,0.0,51.0481707146,78.1489452969,314.833142805,9.86819118556,16.6606,288.304351619
 04/03  07:00:00,429.349059623,35.897613247,145.801574451,0.0,64.3609230253,109.708623606,414.503260731,15.3048422836,24.9909,374.207518447
 04/03  08:00:00,370.07359845,35.7837935769,134.97275452,0.0,51.0481707146,80.7689615957,333.822023226,7.32629899422,33.3212,293.174524231
 04/03  09:00:00,356.922537991,36.3441091879,149.072413697,0.0,51.0481707146,71.0224615957,293.124380832,1.45773600055,66.8089,224.857744831
 04/03  10:00:00,310.445339902,36.3910627582,151.009299933,0.0,32.1804615127,65.7244621605,266.221157057,4.12716810989,83.4695,178.624488947
 04/03  11:00:00,311.611741799,36.4331358989,151.352744366,0.0,32.1804615127,65.7244621605,218.171317934,3.92216746633,83.4695,130.779650468
 04/03  12:00:00,310.571730853,36.4707474783,150.715694449,0.0,32.1804615127,65.7244621605,218.196947794,4.08353794314,83.4695,130.643909851
 04/03  13:00:00,301.335667427,36.507003125,150.844147226,0.0,32.1804615127,55.9779621605,209.203491273,3.57457406495,75.1392,130.489717208
 04/03  14:00:00,301.125377126,36.5413987088,150.093079028,0.0,32.1804615127,55.9779621605,199.340500711,2.17771708086,66.8089,130.35388363
 04/03  15:00:00,302.179035378,36.5747656011,150.712090854,0.0,32.1804615127,55.9779621605,207.161778958,1.68231303524,75.1392,130.340265923
 04/03  16:00:00,332.287928461,36.3397047076,151.864532002,0.0,32.1804615127,60.9114621605,186.39155859,0.12312768441,91.7998,94.4686309058
 04/03  17:00:00,366.776576796,35.8919880655,151.803792986,0.0,32.1804615127,77.5397301883,198.906046339,3.13610189729,49.9818,145.788144442
 04/03  18:00:00,417.734835924,35.9416326649,148.926589554,0.0,77.122965704,86.2600435998,318.770470107,4.29922468264,49.9818,264.489445425
 04/03  19:00:00,429.805543424,35.9191182432,148.090470398,0.0,102.647051061,80.1663183927,228.572930554,4.56384892324,33.3212,190.687881631
 04/03  20:00:00,465.059361313,35.9181167493,146.98295529,0.0,115.40909374,92.7192997104,234.02761609,4.91139361911,33.3212,195.795022471
 04/03  21:00:00,439.347932437,35.99040086,144.930443886,0.0,102.647051061,94.1340635361,311.96434044,5.23050319664,24.9909,281.742937244
 04/03  22:00:00,372.956266419,36.058699879,145.233941664,0.0,77.122965704,65.871452062,238.337541236,6.45810891021,16.6606,215.218832326
 04/03  23:00:00,305.968295133,36.002173758,146.625840429,0.0,38.286128036,48.4199368926,140.141056326,9.32602959573,8.3303,122.484726731
 04/03  24:00:00,150.023694984,30.8786595126,37.4625746349,0.0,25.5240853573,30.610668775,97.6254258952,0.0,3.33212,94.2933058952
 04/04  01:00:00,196.555642157,33.3312265447,85.9368447977,0.0,19.418418834,29.3649097162,70.876656099,0.0694166795947,3.33212,67.4751194195
 04/04  02:00:00,162.864685765,32.5137042007,62.0042326223,0.0,12.7620426787,28.1191506574,77.0083261707,0.0631146125446,3.33212,73.6130915581
 04/04  03:00:00,160.720702723,32.5137042007,59.9554672672,0.0,12.7620426787,28.1191506574,77.0101396596,0.0749646709821,3.33212,73.6030549886
 04/04  04:00:00,180.034838239,32.9224653727,71.1572771994,0.0,12.7620426787,28.1191506574,97.9840948552,0.381012116477,3.33212,94.2709627387
 04/04  05:00:00,223.454306902,33.6037339928,85.2992596923,0.0,25.5240853573,30.610668775,170.892337864,0.0974642210358,8.3303,162.464573643
 04/04  06:00:00,338.559304598,34.1487488888,101.280140597,0.0,51.0481707146,78.1489452969,297.711394432,0.0584941470875,16.6606,280.992300285
 04/04  07:00:00,422.695046275,35.9505439241,139.219326721,0.0,64.3609230253,109.708623606,409.239531725,7.83589877452,24.9909,376.41273295
 04/04  08:00:00,379.644546632,35.7975598813,142.090424318,0.0,51.0481707146,80.7689615957,329.82962511,3.20079342501,33.3212,293.307631684
 04/04  09:00:00,350.616995035,36.3594003434,141.492460377,0.0,51.0481707146,71.0224615957,287.859226333,0.142862687172,66.8089,220.907463646
 04/04  10:00:00,303.331060525,36.4150312493,142.379843467,0.0,32.1804615127,65.7244621605,262.788408845,0.832207155728,83.4695,178.486701689
 04/04  11:00:00,307.099457596,36.4835582111,145.337677025,0.0,32.1804615127,65.7244621605,215.567504618,1.36959682924,83.4695,130.728407789
 04/04  12:00:00,306.996700437,36.5513448741,145.727178725,0.0,32.1804615127,65.7244621605,214.488638391,0.456500218373,83.4695,130.562638173
 04/04  13:00:00,298.446433368,36.5384238977,147.49755945,0.0,32.1804615127,55.9779621605,206.063119946,0.50651644521,75.1392,130.4174035
 04/04  14:00:00,299.614826817,36.5749400141,149.363843157,0.0,32.1804615127,55.9779621605,197.719913566,0.624318462868,66.8089,130.286695103
 04/04  15:00:00,298.78584457,36.6106778359,149.075473635,0.0,32.1804615127,55.9779621605,206.144954026,0.724562721128,75.1392,130.281191305
 04/04  16:00:00,327.98126426,36.3904078106,149.133762361,0.0,32.1804615127,60.9114621605,186.229361009,0.0,91.7998,94.4295610089
 04/04  17:00:00,360.593112104,35.883249036,147.419670029,0.0,32.1804615127,77.5397301883,200.942736377,5.24507334366,49.9818,145.715863034
 04/04  18:00:00,413.729032551,35.9166021497,146.253249559,0.0,77.122965704,86.2600435998,322.463867506,14.3581730559,49.9818,258.12389445
 04/04  19:00:00,424.20688359,35.8646024556,143.671349454,0.0,102.647051061,80.1663183927,246.728642273,17.3271172387,33.3212,196.080325034
 04/04  20:00:00,463.991611691,35.8457569976,146.779474608,0.0,115.40909374,92.7192997104,242.277607549,17.4959859741,33.3212,191.460421575
 04/04  21:00:00,440.068276409,35.9206298624,146.424452865,0.0,102.647051061,94.1340635361,336.733666918,25.79574892,24.9909,285.947017998
 04/04  22:00:00,349.885336716,35.9857682785,122.951151889,0.0,77.122965704,65.871452062,260.641021092,31.8969079909,16.6606,212.083513101
 04/04  23:00:00,248.604498423,35.9308315805,90.1122998116,0.0,38.286128036,48.4199368926,166.09365269,39.2982027149,8.3303,118.465149975
 04/04  24:00:00,128.610277015,30.8786595126,16.1156830812,0.0,25.5240853573,30.610668775,163.09151296,65.4965410505,3.33212,94.2628519097
 04/05  01:00:00,129.947163771,30.8786595126,24.7276001179,0.0,19.418418834,29.3649097162,170.857773003,93.950913772,3.33212,73.5747392305
 04/05  02:00:00,125.293498184,30.8786595126,28.014267817,0.0,12.7620426787,28.1191506574,142.099214888,71.3165026145,3.33212,67.4505922739
 04/05  03:00:00,127.329838344,30.8786595126,30.0664596141,0.0,12.7620426787,28.1191506574,130.694097033,53.7818619093,3.33212,73.5801151239
 04/05  04:00:00,177.832527446,33.3312265447,68.9206468255,0.0,12.7620426787,28.1191506574,139.264023421,41.687882679,3.33212,94.2440207424
 04/05  05:00:00,151.081806586,30.8786595126,19.6329906665,0.0,25.5240853573,30.610668775,203.868830866,33.1978423166,8.3303,162.340688549
 04/05  06:00:00,346.065412189,34.802766764,108.248132281,0.0,51.0481707146,78.1489452969,324.371215515,27.1150364685,16.6606,280.595579046
 04/05  07:00:00,385.941159214,35.7954624166,106.510756984,0.0,64.3609230253,109.708623606,434.426778357,36.9250724094,24.9909,372.510805947
 04/05  08:00:00,320.559178902,35.7837935769,86.1154185011,0.0,51.0481707146,80.7689615957,399.730646017,74.7888449034,33.3212,291.620601114
 04/05  09:00:00,276.142857727,36.3570434665,68.7927667616,0.0,51.0481707146,71.0224615957,401.434113396,110.226879288,66.8089,224.398334108
 04/05  10:00:00,208.32438004,36.3935840919,49.449790421,0.0,32.1804615127,65.7244621605,413.905809808,152.064366482,83.4695,178.371943326
 04/05  11:00:00,195.495746015,36.4061378131,37.0002197865,0.0,32.1804615127,65.7244621605,362.797722467,148.665941334,83.4695,130.662281133
 04/05  12:00:00,194.978148039,36.3598398077,37.3591727009,0.0,32.1804615127,65.7244621605,355.955920813,141.97397231,83.4695,130.512448504
 04/05  13:00:00,183.680515984,36.3339987723,35.9094411747,0.0,32.1804615127,55.9779621605,352.158589942,146.640305549,75.1392,130.379084394
 04/05  14:00:00,182.591437925,36.3542054945,34.8137458109,0.0,32.1804615127,55.9779621605,342.378959222,151.784229119,66.8089,123.785830103
 04/05  15:00:00,181.55628657,36.3416619386,33.8385037785,0.0,32.1804615127,55.9779621605,359.710533248,154.435988702,75.1392,130.135344547
 04/05  16:00:00,208.464950149,36.0848803185,31.8105932382,0.0,32.1804615127,60.9114621605,339.764318987,149.077123964,91.7998,98.8873950239
 04/05  17:00:00,243.831030476,35.7837935769,32.4997678405,0.0,32.1804615127,77.5397301883,343.833808737,152.9491917,49.9818,140.902817037
 04/05  18:00:00,316.114804521,35.7837935769,50.7994971232,0.0,77.122965704,86.2600435998,472.601136729,161.935681926,49.9818,260.683654803
 04/05  19:00:00,335.765925264,35.7837935769,57.2959189899,0.0,102.647051061,80.1663183927,391.872949011,165.300429565,33.3212,193.251319445
 04/05  20:00:00,376.087435124,35.7837935769,61.0979069291,0.0,115.40909374,92.7192997104,387.464123097,164.785823591,33.3212,189.357099506
 04/05  21:00:00,363.467785892,35.7837935769,72.0318904634,0.0,102.647051061,94.1340635361,476.127931741,165.013062785,24.9909,286.123968955
 04/05  22:00:00,280.802672583,35.7837935769,56.0406849527,0.0,77.122965704,65.871452062,401.646017213,175.838703629,16.6606,209.146713584
 04/05  23:00:00,189.093876221,35.7837935769,32.4719103975,0.0,38.286128036,48.4199368926,324.301219209,193.615131253,8.3303,122.355787956
 04/05  24:00:00,118.747243943,30.8786595126,6.41118310748,0.0,25.5240853573,30.610668775,140.004115726,42.450826099,3.33212,94.2211696266
 04/06  01:00:00,112.562347675,30.8786595126,7.56877973676,0.0,19.418418834,29.3649097162,108.786810033,38.0195055942,3.33212,67.4351844391
 04/06  02:00:00,105.395457078,30.8786595126,8.31236733473,0.0,12.7620426787,28.1191506574,112.007908887,35.1165288885,3.33212,73.5592599983
 04/06  03:00:00,105.852955025,30.8786595126,8.78089818912,0.0,12.7620426787,28.1191506574,103.987246918,33.23491446,3.33212,67.4202124578
 04/06  04:00:00,114.084393718,30.8786595126,10.4380794312,0.0,12.7620426787,28.1191506574,129.722344029,32.1964278747,3.33212,94.1937961541
 04/06  05:00:00,148.701940758,30.8786595126,17.4266243117,0.0,25.5240853573,30.610668775,201.902152262,31.2900799346,8.3303,162.281772327
 04/06  06:00:00,270.358153432,30.8786595126,41.2472532433,0.0,51.0481707146,78.1489452969,326.020109884,29.1100855572,16.6606,280.249424327
 04/06  07:00:00,387.988684526,35.8267065761,108.317612172,0.0,64.3609230253,109.708623606,544.33684249,145.631642547,24.9909,373.714299944
 04/06  08:00:00,300.258402599,35.7837935769,66.391021283,0.0,51.0481707146,80.7689615957,483.835632654,161.155564845,33.3212,289.358867809
 04/06  09:00:00,263.751753892,36.2470601265,57.5636517562,0.0,51.0481707146,71.0224615957,417.904744149,126.914028819,66.8089,224.18181533
 04/06  10:00:00,203.817600216,36.3306921966,46.7238593331,0.0,32.1804615127,65.7244621605,332.88098313,76.2679370835,83.4695,173.143546047
 04/06  11:00:00,200.385294688,36.3799765283,42.6399351816,0.0,32.1804615127,65.7244621605,285.692677845,66.776625659,83.4695,135.446552186
 04/06  12:00:00,203.270907093,36.4273230863,46.1202255045,0.0,32.1804615127,65.7244621605,261.637635572,49.419964875,83.4695,128.748170697
 04/06  13:00:00,201.39427954,36.472704567,53.809686098,0.0,32.1804615127,55.9779621605,223.915888565,23.3078340933,75.1392,125.468854472
 04/06  14:00:00,222.11474191,36.5142156246,74.3672514776,0.0,32.1804615127,55.9779621605,209.56344759,12.5976501103,66.8089,130.156897479
 04/06  15:00:00,239.934848486,36.5509124615,92.0463752425,0.0,32.1804615127,55.9779621605,212.795083935,7.49398901825,75.1392,130.161894917
 04/06  16:00:00,279.402302518,36.2671722424,102.450776582,0.0,32.1804615127,60.9114621605,189.677037985,3.50342362688,91.7998,94.3738143584
 04/06  17:00:00,312.409965706,35.7837935769,100.980311806,0.0,32.1804615127,77.5397301883,204.999553847,9.48523347219,49.9818,145.532520375
 04/06  18:00:00,367.954809505,35.7974429872,102.577534615,0.0,77.122965704,86.2600435998,324.797831538,17.329722649,49.9818,257.486308889
 04/06  19:00:00,364.720757325,35.7837935769,86.3974980812,0.0,102.647051061,80.1663183927,257.452343607,35.3850086068,33.3212,188.746135
 04/06  20:00:00,390.71107493,35.7837935769,75.8444878902,0.0,115.40909374,92.7192997104,323.702356622,95.0848640675,33.3212,195.296292555
 04/06  21:00:00,374.69135355,35.7837935769,83.1084192598,0.0,102.647051061,94.1340635361,508.782905485,203.340768712,24.9909,280.451236773
 04/06  22:00:00,295.936378801,35.7837935769,70.6361567325,0.0,77.122965704,65.871452062,423.725500529,199.690567597,16.6606,207.374332932
 04/06  23:00:00,203.365592839,35.7837935769,46.449730135,0.0,38.286128036,48.4199368926,299.880443127,169.27745107,8.3303,122.272692057
 04/06  24:00:00,123.164805808,30.8786595126,10.7366505916,0.0,25.5240853573,30.610668775,133.449072769,35.9354111159,3.33212,94.1815416533
 04/07  01:00:00,118.053294054,30.8786595126,12.9875870695,0.0,19.418418834,29.3649097162,101.714561843,30.9664709528,3.33212,67.4159708906
 04/07  02:00:00,110.826155992,30.8786595126,13.6917248513,0.0,12.7620426787,28.1191506574,105.224705315,28.3578644171,3.33212,73.5347208977
 04/07  03:00:00,110.963751314,30.8786595126,13.8539986287,0.0,12.7620426787,28.1191506574,97.9859473964,27.2434301589,3.33212,67.4103972375
 04/07  04:00:00,119.928901211,30.8786595126,15.6189863261,0.0,12.7620426787,28.1191506574,124.439579888,26.9622571831,3.33212,94.145202705
 04/07  05:00:00,154.499443332,30.8786595126,22.5526785513,0.0,25.5240853573,30.610668775,197.666018436,27.2042546515,8.3303,162.131463785
 04/07  06:00:00,291.055189793,31.6961818567,59.4308133631,0.0,51.0481707146,78.1489452969,323.255134901,26.8076722023,16.6606,279.786862698
 04/07  07:00:00,343.115810156,35.7837935769,63.1698612599,0.0,64.3609230253,109.708623606,563.024054924,167.99293001,24.9909,370.040224914
 04/07  08:00:00,305.196312383,35.7837935769,70.8252530437,0.0,51.0481707146,80.7689615957,502.213904084,177.384549368,33.3212,291.508154716
 04/07  09:00:00,274.231634911,36.2408631372,68.1015452408,0.0,51.0481707146,71.0224615957,409.531772876,125.949064668,66.8089,216.773808208
 04/07  10:00:00,207.504331031,36.3598689615,50.4049961303,0.0,32.1804615127,65.7244621605,328.758135113,67.1920315145,83.4695,178.096603599
 04/07  11:00:00,202.130314344,36.3979689383,44.3169486528,0.0,32.1804615127,65.7244621605,264.010467897,50.0247336467,83.4695,130.51623425
 04/07  12:00:00,201.634096617,36.430486159,44.4158444916,0.0,32.1804615127,65.7244621605,239.654905971,25.8082658753,83.4695,130.377140096
 04/07  13:00:00,207.051075225,36.4602814256,59.4170365802,0.0,32.1804615127,55.9779621605,221.264525283,16.1358075563,75.1392,129.989517727
 04/07  14:00:00,229.932593003,36.4900316636,82.1448472399,0.0,32.1804615127,55.9779621605,200.323270865,9.68060436588,66.8089,123.833766499
 04/07  15:00:00,255.27138233,36.5196258423,107.285672963,0.0,32.1804615127,55.9779621605,212.496908486,7.2620715333,75.1392,130.095636952
 04/07  16:00:00,306.620850345,36.2362787518,129.466262612,0.0,32.1804615127,60.9114621605,190.066880173,3.93153607237,91.7998,94.3355441009
 04/07  17:00:00,357.557028412,35.7837935769,145.744205194,0.0,32.1804615127,77.5397301883,202.493821865,7.07208841442,49.9818,145.439933451
 04/07  18:00:00,416.050520535,35.7850022828,150.288303108,0.0,77.122965704,86.2600435998,316.285491259,9.15317667692,49.9818,257.150514582
 04/07  19:00:00,406.204398471,35.7837935769,127.899900718,0.0,102.647051061,80.1663183927,231.950065067,10.0424451063,33.3212,188.58641996
 04/07  20:00:00,416.98719332,35.7837935769,102.313973815,0.0,115.40909374,92.7192997104,246.252901852,24.7967808299,33.3212,188.134921022
 04/07  21:00:00,387.636323929,35.7837935769,96.502795189,0.0,102.647051061,94.1340635361,344.120974537,38.9177085771,24.9909,280.21236596
 04/07  22:00:00,307.043044568,35.7894472466,82.2195824096,0.0,77.122965704,65.871452062,280.075029198,49.0681329159,16.6606,214.346296282
 04/07  23:00:00,214.518780577,35.7837935769,57.9254344057,0.0,38.286128036,48.4199368926,200.37660481,76.2743052789,8.3303,115.771999531
 04/07  24:00:00,124.730263917,30.8786595126,12.2368705892,0.0,25.5240853573,30.610668775,170.491639723,73.0057826099,3.33212,94.153737113
 04/08  01:00:00,133.453607416,30.8786595126,18.7081718166,0.0,27.7269238854,30.610668775,135.462878405,64.7494806437,3.33212,67.381277761
 04/08  02:00:00,118.063792873,30.8786595126,20.7989314276,0.0,12.7620426787,28.1191506574,133.505497141,56.6448723626,3.33212,73.5285047783
 04/08  03:00:00,120.632608615,30.8786595126,23.3716129165,0.0,12.7620426787,28.1191506574,114.036462862,43.3227694755,3.33212,67.3815733863
 04/08  04:00:00,130.527742976,30.8786595126,26.689639074,0.0,12.7620426787,28.1191506574,131.884609677,34.4329083176,3.33212,94.1195813591
 04/08  05:00:00,144.384867711,30.8786595126,28.3306191338,0.0,12.7620426787,28.1191506574,152.555865799,28.4616301601,8.3303,115.763935638
 04/08  06:00:00,267.472769796,32.9224653727,66.6827662072,0.0,42.6918050922,54.3732441037,210.403753178,24.4410092787,16.6606,169.302143899
 04/08  07:00:00,317.728441915,35.8191196167,83.4152456921,0.0,42.6918050922,86.1019271793,356.649806412,54.4414367207,24.9909,277.217469691
 04/08  08:00:00,355.356850886,35.7837935769,83.6815153662,0.0,57.6566862989,112.030105488,489.10009142,58.1766964485,33.3212,397.602194971
 04/08  09:00:00,314.221650948,36.3248195756,88.8333146214,0.0,57.6566862989,83.6599452969,395.147982083,39.0075805448,66.8089,289.331501538
 04/08  10:00:00,248.222740338,36.3699654807,76.9387993687,0.0,42.6918050922,68.9656133826,316.726924898,15.5070472412,83.4695,217.750377657
 04/08  11:00:00,271.974120861,36.4121036195,108.748157186,0.0,34.9340096728,67.7198543238,266.700226576,4.84580338512,83.4695,178.384923191
 04/08  12:00:00,312.307213679,36.4506531158,149.497513313,0.0,34.9340096728,67.7198543238,217.145817536,3.07583890442,83.4695,130.600478631
 04/08  13:00:00,305.881068052,36.4904821639,152.405405231,0.0,34.9340096728,57.9733543238,208.340725456,2.73639942284,75.1392,130.465126033
 04/08  14:00:00,305.949470784,36.5299346109,152.108550067,0.0,34.9340096728,57.9733543238,196.937839175,2.48048066579,66.8089,127.648458509
 04/08  15:00:00,305.89916939,36.5658678674,151.843702311,0.0,34.9340096728,57.9733543238,203.987320114,2.39748396496,75.1392,126.450636149
 04/08  16:00:00,335.539438774,36.2844484209,152.364129191,0.0,34.9340096728,62.9068543238,194.953142791,2.47648903148,91.7998,100.67685376
 04/08  17:00:00,363.053823072,35.8667089484,152.623329288,0.0,34.9340096728,72.2186844194,171.161536117,5.09361117072,49.9818,116.086124947
 04/08  18:00:00,427.642000862,35.9616514746,150.895252779,0.0,87.0357390804,86.2600435998,200.67212329,4.85276798359,49.9818,145.837555306
 04/08  19:00:00,424.92766637,35.8295179199,147.797682596,0.0,102.000620287,77.6748002752,226.31089965,4.79947322442,33.3212,188.190226426
 04/08  20:00:00,449.55423749,35.7947112569,147.956943626,0.0,102.000620287,88.9820225341,227.836504887,5.12345946886,33.3212,189.391845418
 04/08  21:00:00,439.537559864,35.8206251531,147.845952677,0.0,102.000620287,91.6425454185,224.221109233,5.45473091296,24.9909,193.77547832
 04/08  22:00:00,382.199930876,35.8074348195,145.666473938,0.0,87.0357390804,65.871452062,295.078213454,7.53645540129,16.6606,270.881158053
 04/08  23:00:00,305.589597482,35.7844093207,143.874842899,0.0,42.6918050922,48.4199368926,181.274803935,9.96420959073,8.3303,162.980294344
 04/08  24:00:00,142.690382441,30.8786595126,28.0476998136,0.0,27.7269238854,30.610668775,96.7537079597,0.0,3.33212,93.4215879597
 04/09  01:00:00,159.528227918,30.8786595126,35.684005357,0.0,34.4311606118,33.1021868926,85.0594210602,8.14246380842,3.33212,73.5848372518
 04/09  02:00:00,143.191580351,30.8786595126,36.8410779712,0.0,19.466279405,30.610668775,100.591015065,23.7047796688,3.33212,73.554115396
 04/09  03:00:00,144.30383326,30.8786595126,37.9566477777,0.0,19.466279405,30.610668775,98.9074846597,28.1238317232,3.33212,67.4515329365
 04/09  04:00:00,153.217180005,30.8786595126,40.2163654327,0.0,19.466279405,30.610668775,146.324315624,48.9220981982,3.33212,94.0700974255
 04/09  05:00:00,166.924165956,30.8786595126,41.5835020063,0.0,19.466279405,30.610668775,195.31791517,71.1900311302,8.3303,115.79758404
 04/09  06:00:00,313.768950253,34.802766764,108.971642229,0.0,42.6918050922,54.3732441037,238.26300009,52.0164306874,16.6606,169.585969403
 04/09  07:00:00,331.287911203,35.9768536122,87.6268848117,0.0,49.3960418185,88.5934452969,350.187956727,53.0670322525,24.9909,272.130024475
 04/09  08:00:00,400.739542882,35.7941625033,127.378477296,0.0,57.6566862989,112.030105488,451.375468183,15.7649826303,33.3212,402.289285552
 04/09  09:00:00,367.693361246,36.3627993433,148.736167185,0.0,50.9524495726,81.1684271793,349.664310668,0.137136359874,66.8089,282.718274308
 04/09  10:00:00,328.142947609,36.4454105652,152.731806414,0.0,42.6918050922,68.9656133826,308.736353975,1.44949859366,83.4695,223.817355381
 04/09  11:00:00,324.861654502,36.5494766367,152.837537783,0.0,38.286128036,68.9656133826,255.778106479,0.931073816157,83.4695,171.377532663
 04/09  12:00:00,324.596722266,36.5969891562,153.350774832,0.0,38.286128036,68.9656133826,214.24025477,0.514379093355,83.4695,130.256375677
 04/09  13:00:00,305.970658707,36.5287301651,153.716599187,0.0,31.5818913096,56.727595265,205.825479103,0.441526654024,75.1392,130.244752449
 04/09  14:00:00,305.528895263,36.5709020161,154.227668382,0.0,31.5818913096,56.727595265,190.434590705,0.166607581039,66.8089,123.459083124
 04/09  15:00:00,304.08008355,36.6099319995,152.644864912,0.0,31.5818913096,56.727595265,205.141478947,0.0440341484368,75.1392,129.958244799
 04/09  16:00:00,333.508694305,36.4628947802,152.982006815,0.0,31.5818913096,61.661095265,186.07273328,0.0144621271119,91.7998,94.258471153
 04/09  17:00:00,362.268897855,36.0056706352,154.523372146,0.0,31.5818913096,70.9729253606,167.587625733,1.56021599459,49.9818,116.045609739
 04/09  18:00:00,422.216546,36.0837983972,152.719618202,0.0,80.3315023541,83.7685254822,197.625626872,2.0524665602,49.9818,145.591360312
 04/09  19:00:00,428.29883804,36.1075827474,148.980810411,0.0,102.000620287,77.6748002752,223.408082028,2.29413936954,33.3212,187.792742658
 04/09  20:00:00,459.127739055,36.0573785055,147.492864173,0.0,108.704857014,91.4735406516,223.237707814,2.5364158571,33.3212,187.380091956
 04/09  21:00:00,429.695137475,36.2119161611,146.256275614,0.0,95.2963835608,89.1510273009,215.624261322,2.79467911384,24.9909,187.838682209
 04/09  22:00:00,375.952514458,36.0978313129,146.50147995,0.0,80.3315023541,63.3799339444,294.2748736,3.06933110723,16.6606,274.544942493
 04/09  23:00:00,312.888680655,36.0201362084,148.444121391,0.0,42.6918050922,48.4199368926,170.806589122,4.31365959304,8.3303,158.162629529
