Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  24:00:00,210.225978422,32.9224653727,82.4602527364,0.0,34.4311606118,33.1021868926,97.744327589,0.225655604361,3.33212,94.1865519846
 04/10  01:00:00,161.632701833,31.6961818567,54.616890617,0.0,19.418418834,29.3649097162,76.826304794,0.0115379941016,3.33212,73.4826467999
 04/10  02:00:00,161.4332289,32.5137042007,60.9201367391,0.0,12.7620426787,28.1191506574,73.8795870116,3.18045466427,3.33212,67.3670123473
 04/10  03:00:00,178.815665436,33.3312265447,76.4350945221,0.0,12.7620426787,28.1191506574,83.2041899479,12.5154627903,3.33212,67.3566071576
 04/10  04:00:00,186.566505419,33.3312265447,77.5189902839,0.0,12.7620426787,28.1191506574,124.305307739,26.9270220339,3.33212,94.0461657051
 04/10  05:00:00,171.280561916,31.6961818567,38.0887068524,0.0,25.5240853573,30.610668775,198.720051127,28.6306638447,8.3303,161.759087283
 04/10  06:00:00,353.568083634,34.9662712328,115.50672594,0.0,51.0481707146,78.1489452969,320.005366638,27.2283357977,16.6606,276.11643084
 04/10  07:00:00,411.538418268,35.7970876824,131.831643474,0.0,64.3609230253,109.708623606,413.252642568,24.7755674095,24.9909,363.486175158
 04/10  08:00:00,369.327328628,35.8092389639,134.864020512,0.0,51.0481707146,80.7689615957,330.878796835,9.04872833087,33.3212,288.508868504
 04/10  09:00:00,356.16175702,36.3710697788,148.760691004,0.0,51.0481707146,71.0224615957,283.384574161,0.467390695631,66.8089,216.108283465
 04/10  10:00:00,308.739888893,36.4352850275,149.727653468,0.0,32.1804615127,65.7244621605,254.7228327,0.380798121852,83.4695,170.872534578
 04/10  11:00:00,309.979631321,36.5323389626,149.756562324,0.0,32.1804615127,65.7244621605,214.070651779,0.268011009125,83.4695,130.33314077
 04/10  12:00:00,310.495274035,36.5975093256,149.956349512,0.0,32.1804615127,65.7244621605,213.660795543,0.0102106012541,83.4695,130.181084942
 04/10  13:00:00,302.621640821,36.5863145067,150.771634842,0.0,32.1804615127,55.9779621605,205.18226626,0.0,75.1392,130.04306626
 04/10  14:00:00,303.207093863,36.6316749017,151.004289975,0.0,32.1804615127,55.9779621605,190.198771894,0.0,66.8089,123.389871894
 04/10  15:00:00,302.867699485,36.6745587533,150.612940117,0.0,32.1804615127,55.9779621605,200.003347119,0.0,75.1392,124.864147119
 04/10  16:00:00,331.761750689,36.6848556481,150.246431943,0.0,32.1804615127,60.9114621605,189.370961995,0.0,91.7998,97.5711619952
 04/10  17:00:00,366.381666641,36.1417514567,150.394228541,0.0,32.1804615127,77.5397301883,191.251984516,1.11501609104,49.9818,140.155168425
 04/10  18:00:00,417.853532848,36.2275814328,148.135834859,0.0,77.122965704,86.2600435998,307.864545594,1.73844680946,49.9818,256.144298785
 04/10  19:00:00,429.956919174,36.3202334823,146.994312662,0.0,102.647051061,80.1663183927,223.38630763,1.98882289814,33.3212,188.076284731
 04/10  20:00:00,465.501667501,36.2750670535,146.249611524,0.0,115.40909374,92.7192997104,223.197865557,2.21893602714,33.3212,187.65772953
 04/10  21:00:00,439.233911271,36.3275839369,143.716417561,0.0,102.647051061,94.1340635361,302.793226883,2.46912777266,24.9909,275.33319911
 04/10  22:00:00,372.417711996,36.3196205385,143.599136135,0.0,77.122965704,65.871452062,229.182489463,2.72063541274,16.6606,209.80125405
 04/10  23:00:00,305.380914549,36.1853916837,145.078398686,0.0,38.286128036,48.4199368926,126.94116896,3.02722052907,8.3303,115.58364843
 04/10  24:00:00,197.259857888,32.7180847867,80.641116071,0.0,25.5240853573,30.610668775,97.3802678842,0.0,3.33212,94.0481478842
 04/11  01:00:00,198.923481181,33.3312265447,88.2264788536,0.0,19.418418834,29.3649097162,70.6835947421,0.0,3.33212,67.3514747421
 04/11  02:00:00,177.196983067,32.9224653727,75.5265703643,0.0,12.7620426787,28.1191506574,70.9152669588,0.239008625281,3.33212,67.3441383335
 04/11  03:00:00,171.789932547,32.7862116487,70.4045767541,0.0,12.7620426787,28.1191506574,76.8340844482,0.0409088631028,3.33212,73.4610555851
 04/11  04:00:00,194.14541013,33.3312265447,84.0356389979,0.0,12.7620426787,28.1191506574,91.1042464609,0.021392818107,3.33212,87.7507336428
 04/11  05:00:00,224.099479655,33.3312265447,86.4820159791,0.0,25.5240853573,30.610668775,170.085864772,0.108915582297,8.3303,161.646649189
 04/11  06:00:00,358.319192518,34.9662712328,119.136091037,0.0,51.0481707146,78.1489452969,291.180888714,0.0391353477636,16.6606,274.481153366
 04/11  07:00:00,423.704349533,35.8553768768,140.261860491,0.0,64.3609230253,109.708623606,391.814947325,4.54274506183,24.9909,362.281302263
 04/11  08:00:00,380.191264541,35.8270259742,142.267045638,0.0,51.0481707146,80.7689615957,324.858775172,1.71464261641,33.3212,289.822932555
 04/11  09:00:00,352.780982315,36.3918049432,143.198391248,0.0,51.0481707146,71.0224615957,282.645316703,0.0,66.8089,215.836416703
 04/11  10:00:00,305.7795109,36.4638445805,144.534315846,0.0,32.1804615127,65.7244621605,254.212288626,0.0,83.4695,170.742788626
 04/11  11:00:00,306.312502777,36.5557222413,143.847382688,0.0,32.1804615127,65.7244621605,213.732015694,0.0,83.4695,130.262515694
 04/11  12:00:00,305.333352134,36.6191013524,143.463696777,0.0,32.1804615127,65.7244621605,207.072220608,0.0,83.4695,123.602720608
 04/11  13:00:00,297.387818713,36.5824941024,145.235269468,0.0,32.1804615127,55.9779621605,205.119223942,0.0,75.1392,129.980023942
 04/11  14:00:00,298.477285918,36.6291446088,146.242314611,0.0,32.1804615127,55.9779621605,190.152120769,0.0,66.8089,123.343220769
 04/11  15:00:00,298.544660439,36.6669430308,146.270879037,0.0,32.1804615127,55.9779621605,204.977591645,0.0,75.1392,129.838391645
 04/11  16:00:00,328.285110453,36.6655178647,146.758557465,0.0,32.1804615127,60.9114621605,185.970363741,0.0,91.7998,94.170563741
 04/11  17:00:00,362.380740887,36.1391622733,146.356540179,0.0,32.1804615127,77.5397301883,190.058527211,1.58189910544,49.9818,138.494828106
 04/11  18:00:00,411.220020876,36.2140194158,141.205820657,0.0,77.122965704,86.2600435998,308.181774243,2.39484426553,49.9818,255.805129977
 04/11  19:00:00,419.173594029,36.2936023307,139.119739855,0.0,102.647051061,80.1663183927,223.909124817,2.69142296604,33.3212,187.896501851
 04/11  20:00:00,459.318683213,36.2332495757,140.195109153,0.0,115.40909374,92.7192997104,222.932489628,2.95265041535,33.3212,186.658639213
 04/11  21:00:00,435.178275585,36.2710281558,140.155081655,0.0,102.647051061,94.1340635361,299.912731648,3.22714276645,24.9909,271.694688881
 04/11  22:00:00,369.845238196,36.2880724601,141.235751763,0.0,77.122965704,65.871452062,226.543644301,3.54114051485,16.6606,206.341903786
 04/11  23:00:00,304.268621089,36.1784427098,144.071969514,0.0,38.286128036,48.4199368926,127.814537561,3.8888741424,8.3303,115.595363418
 04/11  24:00:00,212.716553317,33.3312265447,94.6224257944,0.0,25.5240853573,30.610668775,97.3506762848,0.0,3.33212,94.0185562848
 04/12  01:00:00,209.63722206,33.3312265447,98.8015515658,0.0,19.418418834,29.3649097162,70.6551177241,0.0,3.33212,67.3229977241
 04/12  02:00:00,183.625790255,32.7862116487,82.0538041069,0.0,12.7620426787,28.1191506574,76.8246227289,0.0469338036742,3.33212,73.4455689252
 04/12  03:00:00,185.327593374,32.7862116487,83.7387643329,0.0,12.7620426787,28.1191506574,70.7059330054,0.0504863945731,3.33212,67.3233266108
 04/12  04:00:00,202.550519685,33.3312265447,93.1670971147,0.0,12.7620426787,28.1191506574,97.4374517976,0.130131959389,3.33212,93.9751998382
 04/12  05:00:00,242.66310381,33.8762414408,104.444574353,0.0,25.5240853573,30.610668775,163.248160918,0.13478322936,8.3303,154.783077689
 04/12  06:00:00,348.976715184,34.1487488888,112.352921861,0.0,51.0481707146,78.1489452969,294.444201367,0.0336673680239,16.6606,277.749933999
 04/12  07:00:00,418.287014687,36.0376893923,134.870487691,0.0,64.3609230253,109.708623606,390.554673692,5.54625210391,24.9909,360.017521588
 04/12  08:00:00,375.707774194,35.825316369,137.869310827,0.0,51.0481707146,80.7689615957,322.274919987,2.12100782183,33.3212,286.832712165
 04/12  09:00:00,345.349200631,36.392338602,135.113477712,0.0,51.0481707146,71.0224615957,282.438414875,0.0,66.8089,215.629514875
 04/12  10:00:00,294.911073184,36.4672609825,133.215349819,0.0,32.1804615127,65.7244621605,254.086904585,0.0,83.4695,170.617404585
 04/12  11:00:00,295.16488521,36.536614592,132.74078543,0.0,32.1804615127,65.7244621605,213.670130904,0.0,83.4695,130.200630904
 04/12  12:00:00,292.502632033,36.5985778335,130.719612493,0.0,32.1804615127,65.7244621605,207.009332819,0.0,83.4695,123.539832819
 04/12  13:00:00,283.335569635,36.56750089,131.265945902,0.0,32.1804615127,55.9779621605,205.062312992,0.0,75.1392,129.923112992
 04/12  14:00:00,287.236483262,36.6078493463,135.076843489,0.0,32.1804615127,55.9779621605,190.078100478,0.0,66.8089,123.269200478
 04/12  15:00:00,289.342673375,36.6483232784,137.133048961,0.0,32.1804615127,55.9779621605,198.423112946,0.0,75.1392,123.283912946
 04/12  16:00:00,320.401052951,36.6338840817,138.939778132,0.0,32.1804615127,60.9114621605,185.933536742,0.0,91.7998,94.1337367423
 04/12  17:00:00,354.656253794,36.109209827,138.683277529,0.0,32.1804615127,77.5397301883,190.775123518,2.0742578116,49.9818,138.719065706
 04/12  18:00:00,404.559421164,36.2071670534,134.569532997,0.0,77.122965704,86.2600435998,308.174175939,3.07030565908,49.9818,255.12207028
 04/12  19:00:00,414.923234291,36.2967931182,134.303312003,0.0,102.647051061,80.1663183927,224.485299331,3.41936904609,33.3212,187.744730285
 04/12  20:00:00,458.276232372,36.2222731764,139.046541422,0.0,115.40909374,92.7192997104,224.372958742,3.72067332339,33.3212,187.331085419
 04/12  21:00:00,437.700058297,36.2382654513,143.315511539,0.0,102.647051061,94.1340635361,299.378399151,4.03412026523,24.9909,270.353378886
 04/12  22:00:00,372.725535023,36.2433908182,145.289466785,0.0,77.122965704,65.871452062,227.174961105,4.37738415871,16.6606,206.136976946
 04/12  23:00:00,306.663353432,36.125841219,147.844274786,0.0,38.286128036,48.4199368926,128.978281942,5.11796343512,8.3303,115.530018507
 04/12  24:00:00,175.657431809,32.5137042007,59.5168430359,0.0,25.5240853573,30.610668775,108.162776346,10.8620546166,3.33212,93.9686017291
 04/13  01:00:00,149.116219838,31.6961818567,42.3212278398,0.0,19.418418834,29.3649097162,96.3912186482,25.7508877999,3.33212,67.3082108483
 04/13  02:00:00,174.958835674,33.3312265447,72.3565747359,0.0,12.7620426787,28.1191506574,122.682672131,48.4583189676,3.33212,70.8922331634
 04/13  03:00:00,179.100543113,33.3312265447,76.414361552,0.0,12.7620426787,28.1191506574,136.539363152,63.3799006798,3.33212,69.827342472
 04/13  04:00:00,139.913766754,31.6961818567,34.2035543104,0.0,12.7620426787,28.1191506574,159.485547291,68.4772842804,3.33212,87.6761430105
 04/13  05:00:00,191.824438135,32.5137042007,56.8572724649,0.0,25.5240853573,30.610668775,222.824395118,53.0906856437,8.3303,161.403409474
 04/13  06:00:00,346.393984888,34.802766764,108.445914996,0.0,51.0481707146,78.1489452969,327.518881664,41.238501544,16.6606,269.61978012
 04/13  07:00:00,397.92849521,35.7990060298,121.204478844,0.0,64.3609230253,109.708623606,437.227763832,47.0792063952,24.9909,365.157657437
 04/13  08:00:00,348.791227471,35.7837935769,114.374723649,0.0,51.0481707146,80.7689615957,337.273026579,22.8566744706,33.3212,281.095152108
 04/13  09:00:00,345.357577332,36.3784932992,138.161759108,0.0,51.0481707146,71.0224615957,284.788011812,2.53166821064,66.8089,215.447443601
 04/13  10:00:00,308.622501177,36.4297445292,149.523158806,0.0,32.1804615127,65.7244621605,253.965336773,0.00196842104627,83.4695,170.493868351
 04/13  11:00:00,310.747287078,36.5189141311,149.920191551,0.0,32.1804615127,65.7244621605,213.600148864,0.0,83.4695,130.130648864
 04/13  12:00:00,310.842561692,36.5831383808,149.980144555,0.0,32.1804615127,65.7244621605,206.945099911,0.0,83.4695,123.475599911
 04/13  13:00:00,300.445439699,36.5605310326,148.497468424,0.0,32.1804615127,55.9779621605,204.782870222,0.0,75.1392,129.643670222
 04/13  14:00:00,299.570685555,36.6027352666,147.37164491,0.0,32.1804615127,55.9779621605,190.22567491,0.0,66.8089,123.41677491
 04/13  15:00:00,301.273461731,36.6437791524,149.016276394,0.0,32.1804615127,55.9779621605,198.364263308,0.0,75.1392,123.225063308
 04/13  16:00:00,332.097854855,36.7165657494,150.503093182,0.0,32.1804615127,60.9114621605,185.893340261,0.0,91.7998,94.0935402613
 04/13  17:00:00,368.066736244,36.1730308029,151.990602929,0.0,32.1804615127,77.5397301883,189.219485585,0.943762615458,49.9818,138.29392297
 04/13  18:00:00,419.702593918,36.2967918259,149.580008249,0.0,77.122965704,86.2600435998,305.123172761,1.42769273331,49.9818,253.713680027
 04/13  19:00:00,429.163481038,36.3857717827,148.376886225,0.0,102.647051061,80.1663183927,218.510923403,1.62791566015,33.3212,183.561807742
 04/13  20:00:00,467.521326783,36.3471302191,147.536219842,0.0,115.40909374,92.7192997104,220.666450651,1.8268608414,33.3212,185.518389809
 04/13  21:00:00,442.08998377,36.4314452804,145.744658907,0.0,102.647051061,94.1340635361,302.072242214,2.02181740913,24.9909,275.059524805
 04/13  22:00:00,376.513950951,36.4384220663,146.773615403,0.0,77.122965704,65.871452062,223.795039664,2.24888721049,16.6606,204.885552454
 04/13  23:00:00,310.564901442,36.2940678952,149.583441222,0.0,38.286128036,48.4199368926,122.963190075,2.49422387269,8.3303,112.138666202
 04/13  24:00:00,232.590872292,33.3312265447,114.552240913,0.0,25.5240853573,30.610668775,97.262743463,0.0,3.33212,93.930623463
 04/14  01:00:00,214.404127012,33.3312265447,103.703192996,0.0,19.418418834,29.3649097162,70.6807067633,0.0647225502953,3.33212,67.283864213
 04/14  02:00:00,213.341390311,33.8762414408,109.292346445,0.0,12.7620426787,28.1191506574,70.6805739413,0.0648013707562,3.33212,67.2836525706
 04/14  03:00:00,219.607506661,34.1487488888,114.890164771,0.0,12.7620426787,28.1191506574,76.7329646211,0.00510899522725,3.33212,73.3957356259
 04/14  04:00:00,206.300191719,33.0587190967,96.5326491538,0.0,12.7620426787,28.1191506574,91.0338392283,0.0655439154985,3.33212,87.6361753128
 04/14  05:00:00,244.042849175,33.4947310136,105.692231632,0.0,25.5240853573,30.610668775,169.611946144,0.00787080311536,8.3303,161.273775341
 04/14  06:00:00,364.120372716,34.9662712328,124.796936456,0.0,51.0481707146,78.1489452969,285.913579631,0.0212592199143,16.6606,269.231720411
 04/14  07:00:00,418.613361359,35.9041873704,137.124118408,0.0,64.3609230253,109.708623606,386.566025043,3.8167763227,24.9909,357.75834872
 04/14  08:00:00,383.846093857,35.8658011969,146.27886301,0.0,51.0481707146,80.7689615957,319.151217717,1.42144712605,33.3212,284.408570591
 04/14  09:00:00,357.035466257,36.4114318167,147.083972374,0.0,51.0481707146,71.0224615957,277.938514027,0.0,66.8089,211.129614027
 04/14  10:00:00,311.563603667,36.4823900415,149.808267217,0.0,32.1804615127,65.7244621605,252.840009335,0.0,83.4695,169.370509335
 04/14  11:00:00,312.788603622,36.5971495578,150.247828609,0.0,32.1804615127,65.7244621605,213.532068796,0.0,83.4695,130.062568796
 04/14  12:00:00,311.311253142,36.6711378498,149.411667981,0.0,32.1804615127,65.7244621605,207.518194147,0.0,83.4695,124.048694147
 04/14  13:00:00,301.993896326,36.6002968115,150.146378754,0.0,32.1804615127,55.9779621605,204.287792414,0.0,75.1392,129.148592414
 04/14  14:00:00,299.916304343,36.6439028141,149.333520718,0.0,32.1804615127,55.9779621605,189.958381343,0.0,66.8089,123.149481343
 04/14  15:00:00,299.390103112,36.7102909713,148.642082703,0.0,32.1804615127,55.9779621605,198.29149346,0.0,75.1392,123.15229346
 04/14  16:00:00,328.072095941,36.7406526052,148.104043255,0.0,32.1804615127,60.9114621605,185.849030933,0.0,91.7998,94.0492309328
 04/14  17:00:00,362.672797012,36.1515319145,148.425258142,0.0,32.1804615127,77.5397301883,189.524576377,1.34012998216,49.9818,138.202646395
 04/14  18:00:00,414.094000804,36.2338631179,146.083659972,0.0,77.122965704,86.2600435998,301.505038282,2.06435032274,49.9818,249.458887959
 04/14  19:00:00,422.488716061,36.2878642792,145.114064987,0.0,102.647051061,80.1663183927,221.067664302,2.34168286448,33.3212,185.404781438
 04/14  20:00:00,460.615922255,36.1950853042,144.515872663,0.0,115.40909374,92.7192997104,222.908819784,2.60382324103,33.3212,186.983796543
 04/14  21:00:00,436.280486115,36.2161638717,143.895755438,0.0,102.647051061,94.1340635361,297.407475949,2.86238492487,24.9909,269.554191025
 04/14  22:00:00,371.98073713,36.221542011,145.968063349,0.0,77.122965704,65.871452062,225.546090688,3.16113915292,16.6606,205.724351535
 04/14  23:00:00,301.090939213,36.1086299916,143.507069611,0.0,38.286128036,48.4199368926,128.850110537,5.14774755867,8.3303,115.372062979
 04/14  24:00:00,147.930976819,30.8786595126,35.4167180707,0.0,25.5240853573,30.610668775,100.243840511,9.28388725228,3.33212,87.627833259
 04/15  01:00:00,205.171536545,33.3312265447,85.993158298,0.0,27.7269238854,30.610668775,98.9847019964,22.2700238212,3.33212,73.3825581752
 04/15  02:00:00,124.768312885,30.8786595126,27.53288737,0.0,12.7620426787,28.1191506574,109.054359499,38.4612009688,3.33212,67.2610385306
 04/15  03:00:00,176.638167507,33.3312265447,74.4317005685,0.0,12.7620426787,28.1191506574,117.031460838,46.4330985867,3.33212,67.2662422512
 04/15  04:00:00,166.734804031,32.5137042007,59.3052796883,0.0,12.7620426787,28.1191506574,132.237533709,41.3064295475,3.33212,87.5989841616
 04/15  05:00:00,155.833409096,31.6961818567,38.1777319523,0.0,12.7620426787,28.1191506574,157.325749025,33.6590924534,8.3303,115.336356571
 04/15  06:00:00,312.208277,34.6392622952,107.442150179,0.0,42.6918050922,54.3732441037,206.133058755,27.7878485834,16.6606,161.684610171
 04/15  07:00:00,323.220252029,35.8367596279,92.0234519288,0.0,42.6918050922,86.1019271793,323.727197752,29.8973243284,24.9909,268.838973424
 04/15  08:00:00,396.99663735,35.7897291597,124.926868471,0.0,57.6566862989,112.030105488,446.687375488,24.8108734768,33.3212,388.555302011
 04/15  09:00:00,355.342849307,36.3870948175,129.457273883,0.0,57.6566862989,83.6599452969,357.784067489,11.1016534724,66.8089,279.873514017
 04/15  10:00:00,302.577782763,36.4355066372,130.852796599,0.0,42.6918050922,68.9656133826,302.327976952,3.89134500732,83.4695,214.967131945
 04/15  11:00:00,311.165547499,36.5064137184,147.528038976,0.0,34.9340096728,67.7198543238,254.364941545,0.293125884713,83.4695,170.602315661
 04/15  12:00:00,312.600459252,36.5714646085,149.384993445,0.0,34.9340096728,67.7198543238,207.081757225,0.0,83.4695,123.612257225
 04/15  13:00:00,302.914783898,36.5670190166,149.116901697,0.0,34.9340096728,57.9733543238,205.124638216,0.0,75.1392,129.985438216
 04/15  14:00:00,302.72453023,36.6061481358,148.668371354,0.0,34.9340096728,57.9733543238,190.158915851,0.0,66.8089,123.350015851
 04/15  15:00:00,302.842727482,36.6399606959,148.653951416,0.0,34.9340096728,57.9733543238,204.99099134,0.0,75.1392,129.85179134
 04/15  16:00:00,332.586657936,36.3914508721,149.445486442,0.0,34.9340096728,62.9068543238,185.905747839,0.0,91.7998,94.1059478385
 04/15  17:00:00,359.691628461,35.9127212636,149.62890391,0.0,34.9340096728,72.2186844194,166.623804635,1.00445317417,49.9818,115.637551461
 04/15  18:00:00,424.498794409,36.0747567161,148.060769001,0.0,87.0357390804,86.2600435998,190.061248927,1.4966057864,49.9818,138.58284314
 04/15  19:00:00,420.562565679,35.8862968048,146.980382195,0.0,102.000620287,77.6748002752,222.090687078,1.7405152447,33.3212,187.028971833
 04/15  20:00:00,444.507449207,35.8297290868,146.138292957,0.0,102.000620287,88.9820225341,215.307010685,2.10311928233,33.3212,179.882691403
 04/15  21:00:00,434.593675691,35.8763084521,146.212310814,0.0,102.000620287,91.6425454185,218.957889756,6.94220374481,24.9909,187.024786012
 04/15  22:00:00,369.598806804,35.8337597767,134.665684142,0.0,87.0357390804,65.871452062,299.928608059,15.1135999492,16.6606,268.15440811
 04/15  23:00:00,262.781984478,35.7858616265,101.524454999,0.0,42.6918050922,48.4199368926,189.543154439,26.6092357779,8.3303,154.603618661
 04/15  24:00:00,145.759697872,30.8786595126,30.8848248048,0.0,27.7269238854,30.610668775,135.154943596,37.9599880602,3.33212,93.8628355354
 04/16  01:00:00,163.787804104,30.8786595126,39.6429540512,0.0,34.4311606118,33.1021868926,118.356443185,47.7162768834,3.33212,67.3080463018
 04/16  02:00:00,147.027323594,30.8786595126,40.4221797435,0.0,19.466279405,30.610668775,108.508864079,37.8809365507,3.33212,67.2958075279
 04/16  03:00:00,146.258166169,30.8786595126,39.6876873477,0.0,19.466279405,30.610668775,105.628491504,30.8624674095,3.33212,71.4339040943
 04/16  04:00:00,154.513586862,30.8786595126,41.3779740119,0.0,19.466279405,30.610668775,119.036465454,26.1299968,3.33212,89.5743486536
 04/16  05:00:00,168.420704866,30.8786595126,43.0634947098,0.0,19.466279405,30.610668775,146.563756196,22.8719972554,8.3303,115.36145894
 04/16  06:00:00,312.77005692,34.6392622952,108.59904767,0.0,42.6918050922,54.3732441037,199.446584665,20.880531789,16.6606,161.905452876
 04/16  07:00:00,318.644229448,36.0006169167,77.3895572524,0.0,49.3960418185,88.5934452969,382.003945371,88.5629498248,24.9909,268.450095546
 04/16  08:00:00,390.485405733,35.7862649958,118.366433026,0.0,57.6566862989,112.030105488,443.610775134,24.8166828234,33.3212,385.472892311
 04/16  09:00:00,365.636670179,36.3859743873,148.548288808,0.0,50.9524495726,81.1684271793,345.574636705,0.838246811552,66.8089,277.927489894
 04/16  10:00:00,323.315625402,36.4465975396,150.751975793,0.0,42.6918050922,68.9656133826,295.383005825,0.531508219128,83.4695,211.381997606
 04/16  11:00:00,320.611570192,36.4852025026,151.620031544,0.0,38.286128036,68.9656133826,254.684140345,0.738551251588,83.4695,170.476089094
 04/16  12:00:00,320.450003488,36.5456340093,151.925999527,0.0,38.286128036,68.9656133826,213.719835858,0.457911304548,83.4695,129.792424554
 04/16  13:00:00,302.144923232,36.5374020167,152.273256387,0.0,31.5818913096,56.727595265,198.971383346,0.546468851436,75.1392,123.285714494
 04/16  14:00:00,301.669421246,36.5706977699,151.719700865,0.0,31.5818913096,56.727595265,190.247462477,0.411110015483,66.8089,123.027452461
 04/16  15:00:00,301.476936659,36.6028574165,151.472065553,0.0,31.5818913096,56.727595265,198.591788837,0.420281923264,75.1392,123.032306914
 04/16  16:00:00,331.394117636,36.3390045231,152.329218075,0.0,31.5818913096,61.661095265,186.225994243,0.44304612623,91.7998,93.9831481165
 04/16  17:00:00,359.026300528,35.8826640386,152.771080933,0.0,31.5818913096,70.9729253606,167.346512162,1.77037373361,49.9818,115.594338429
 04/16  18:00:00,418.786772473,35.9240990611,150.876117968,0.0,80.3315023541,83.7685254822,190.095430554,1.76939563118,49.9818,138.344234923
 04/16  19:00:00,423.053924741,35.8619336237,148.787823707,0.0,102.000620287,77.6748002752,216.571098357,1.96178566982,33.3212,181.288112687
 04/16  20:00:00,455.433353192,35.8329299987,147.238942002,0.0,108.704857014,91.4735406516,220.194586236,2.19708491843,33.3212,184.676301317
 04/16  21:00:00,426.646942718,35.965759663,146.746823207,0.0,95.2963835608,89.1510273009,207.139765034,2.42688156202,24.9909,179.721983472
 04/16  22:00:00,373.692656874,35.9388442426,147.194176623,0.0,80.3315023541,63.3799339444,287.799748504,3.3740412152,16.6606,267.765107289
 04/16  23:00:00,311.141969606,35.8872356086,149.253676597,0.0,42.6918050922,48.4199368926,167.224689453,4.74347446907,8.3303,154.150914984
 04/16  24:00:00,165.13955819,30.8786595126,41.1883810139,0.0,34.4311606118,33.1021868926,97.2440733866,0.0,3.33212,93.9119533866
 04/17  01:00:00,156.595353839,30.8786595126,51.4561121119,0.0,19.418418834,29.3649097162,71.2583936225,0.704634616072,3.33212,67.2216390064
 04/17  02:00:00,178.631997558,33.3312265447,76.6409609239,0.0,12.7620426787,28.1191506574,77.0110580685,6.45087621608,3.33212,67.2280618524
 04/17  03:00:00,162.170851788,32.5137042007,61.4697248852,0.0,12.7620426787,28.1191506574,83.1101832529,12.558017674,3.33212,67.220045579
 04/17  04:00:00,143.954376256,31.6961818567,38.6602436351,0.0,12.7620426787,28.1191506574,107.425085074,16.5637287452,3.33212,87.5292363289
 04/17  05:00:00,201.87511033,32.9224653727,66.296218099,0.0,25.5240853573,30.610668775,183.386402321,20.8459796935,8.3303,154.210122627
 04/17  06:00:00,344.262710535,34.6392622952,106.872448646,0.0,51.0481707146,78.1489452969,309.842305253,25.143419697,16.6606,268.038285556
 04/17  07:00:00,409.491221946,35.799549105,132.530726115,0.0,64.3609230253,109.708623606,400.689142404,17.8000556071,24.9909,357.898186797
 04/17  08:00:00,374.398840976,35.7926866137,139.876825539,0.0,51.0481707146,80.7689615957,313.662035829,4.97978595693,33.3212,275.361049872
 04/17  09:00:00,357.072527355,36.3571306693,149.355380824,0.0,51.0481707146,71.0224615957,281.85378047,0.45064823115,66.8089,214.594232239
 04/17  10:00:00,310.533754214,36.4077766379,150.508896765,0.0,32.1804615127,65.7244621605,254.23477139,0.770847501398,83.4695,169.994423889
 04/17  11:00:00,312.085963258,36.4811006238,151.285157022,0.0,32.1804615127,65.7244621605,207.500202059,0.679483522294,83.4695,123.351218536
 04/17  12:00:00,311.478859551,36.5368670333,151.040178858,0.0,32.1804615127,65.7244621605,207.121774252,0.424742641209,83.4695,123.227531611
 04/17  13:00:00,302.77759405,36.5580692213,151.582913606,0.0,32.1804615127,55.9779621605,199.600242433,0.112498566247,75.1392,124.348543866
 04/17  14:00:00,302.800726973,36.601321431,151.296250249,0.0,32.1804615127,55.9779621605,190.010154437,0.0333837899229,66.8089,123.167870647
 04/17  15:00:00,303.00957733,36.63914631,151.109124674,0.0,32.1804615127,55.9779621605,198.300090638,0.0100932546375,75.1392,123.150797384
 04/17  16:00:00,333.181177773,36.4763433858,151.906345497,0.0,32.1804615127,60.9114621605,184.161830528,0.0,91.7998,92.3620305275
 04/17  17:00:00,368.089211957,35.9801946539,152.259191015,0.0,32.1804615127,77.5397301883,189.195039597,1.27733206929,49.9818,137.935907528
 04/17  18:00:00,419.476879178,36.0828263704,149.619567169,0.0,77.122965704,86.2600435998,298.192535774,1.90322412617,49.9818,246.307511648
 04/17  19:00:00,428.608205147,36.1324981084,148.557049888,0.0,102.647051061,80.1663183927,222.381432878,2.16375376056,33.3212,186.896479117
 04/17  20:00:00,465.685590495,36.0987048252,146.835477548,0.0,115.40909374,92.7192997104,215.28907453,2.410624457,33.3212,179.557250073
 04/17  21:00:00,438.878507246,36.1592138175,143.647610293,0.0,102.647051061,94.1340635361,296.009422073,2.65929812378,24.9909,268.359223949
 04/17  22:00:00,373.101849071,36.1890101554,144.839485343,0.0,77.122965704,65.871452062,222.118203264,2.92386672962,16.6606,202.533736534
 04/17  23:00:00,306.432695783,36.0981830321,146.768306063,0.0,38.286128036,48.4199368926,123.025735814,3.57856888608,8.3303,111.116866928
 04/17  24:00:00,206.937487173,33.3312265447,88.9031743877,0.0,25.5240853573,30.610668775,92.9712530133,0.00236731968403,3.33212,89.6367656936
 04/18  01:00:00,168.438327712,31.6961818567,61.2987021131,0.0,19.418418834,29.3649097162,73.8682489245,0.00710238524488,3.33212,70.5290265392
 04/18  02:00:00,193.453872126,33.3312265447,90.6049771417,0.0,12.7620426787,28.1191506574,71.2767486978,0.0132594937945,3.33212,67.931369204
 04/18  03:00:00,194.367678461,33.3312265447,91.5355691425,0.0,12.7620426787,28.1191506574,70.5594070139,0.0222619852012,3.33212,67.2050250287
 04/18  04:00:00,207.342492431,33.6037339928,96.5651851855,0.0,12.7620426787,28.1191506574,90.876134882,0.0488083093333,3.33212,87.4952065727
 04/18  05:00:00,240.551644236,33.8762414408,101.593977599,0.0,25.5240853573,30.610668775,162.517149537,0.090309518837,8.3303,154.096540019
 04/18  06:00:00,335.790579458,33.8217399512,99.1294354777,0.0,51.0481707146,78.1489452969,284.393260021,0.0759658249336,16.6606,267.656694196
 04/18  07:00:00,418.81827284,35.8752202395,137.554524068,0.0,64.3609230253,109.708623606,382.275883173,4.74009520319,24.9909,352.544887969
 04/18  08:00:00,378.831371898,35.8672230922,140.026208256,0.0,51.0481707146,80.7689615957,314.167169939,1.82010541268,33.3212,279.025864526
 04/18  09:00:00,350.402720892,36.3866683602,139.996477479,0.0,51.0481707146,71.0224615957,274.013152688,0.0,66.8089,207.204252688
 04/18  10:00:00,302.649622624,36.509575574,140.815689759,0.0,32.1804615127,65.7244621605,253.3006023,0.0,83.4695,169.8311023
 04/18  11:00:00,305.019575282,36.6240901655,142.384091238,0.0,32.1804615127,65.7244621605,206.761729183,0.0,83.4695,123.292229183
 04/18  12:00:00,310.444385729,36.6960976365,148.420939287,0.0,32.1804615127,65.7244621605,206.789681459,0.0,83.4695,123.320181459
 04/18  13:00:00,304.303946046,36.6380575556,152.024086914,0.0,32.1804615127,55.9779621605,202.002640342,0.0,75.1392,126.863440342
 04/18  14:00:00,303.856394628,36.6945505807,151.500858788,0.0,32.1804615127,55.9779621605,186.361825999,0.0,66.8089,119.552925999
 04/18  15:00:00,302.815447287,36.840804195,150.320082685,0.0,32.1804615127,55.9779621605,197.416434277,0.0,75.1392,122.277234277
 04/18  16:00:00,331.860263893,37.0412773917,149.918292887,0.0,32.1804615127,60.9114621605,185.695950082,0.0,91.7998,93.8961500822
 04/18  17:00:00,367.026614591,36.4493353938,150.649169053,0.0,32.1804615127,77.5397301883,189.14284246,1.28949569717,49.9818,137.871546762
 04/18  18:00:00,419.123964677,36.5824225746,148.828205109,0.0,77.122965704,86.2600435998,298.051488808,2.07993190407,49.9818,245.989756904
 04/18  19:00:00,427.480758384,36.6569113381,147.730285663,0.0,102.647051061,80.1663183927,215.451502758,2.33744154346,33.3212,179.792861215
 04/18  20:00:00,464.567353281,36.5573780015,144.938671244,0.0,115.40909374,92.7192997104,215.477755668,2.58307753228,33.3212,179.573478135
 04/18  21:00:00,439.825719617,36.5929064562,143.770610949,0.0,102.647051061,94.1340635361,295.608271066,2.84059162172,24.9909,267.776779444
 04/18  22:00:00,375.467000296,36.5843530214,145.935019386,0.0,77.122965704,65.871452062,224.650583602,3.11054215467,16.6606,204.879441447
 04/18  23:00:00,303.503232754,36.4068103163,141.829957766,0.0,38.286128036,48.4199368926,120.514217286,3.45500760224,8.3303,108.728909684
 04/18  24:00:00,262.945944779,34.1487488888,142.647388952,0.0,25.5240853573,30.610668775,97.0830679846,0.0,3.33212,93.7509479846
 04/19  01:00:00,247.562964292,34.1487488888,134.639932409,0.0,19.418418834,29.3649097162,70.5151086717,0.0,3.33212,67.1829886717
 04/19  02:00:00,205.81642293,32.6772086695,104.131979083,0.0,12.7620426787,28.1191506574,70.5204646792,0.0,3.33212,67.1883446792
 04/19  03:00:00,218.073820898,34.1487488888,113.326919779,0.0,12.7620426787,28.1191506574,70.5187089247,0.00058717065707,3.33212,67.186001754
 04/19  04:00:00,224.848677132,34.1487488888,113.476548216,0.0,12.7620426787,28.1191506574,90.8009678078,0.00587185033709,3.33212,87.4629759574
 04/19  05:00:00,241.369766644,33.4947310136,103.878235462,0.0,25.5240853573,30.610668775,162.308352674,0.0,8.3303,153.978052674
 04/19  06:00:00,355.348406438,34.4757578264,118.019544564,0.0,51.0481707146,78.1489452969,283.971211086,0.0581451015727,16.6606,267.252465984
 04/19  07:00:00,415.92110424,35.9379329467,135.413590053,0.0,64.3609230253,109.708623606,382.061638204,5.30297798033,24.9909,351.767760223
 04/19  08:00:00,376.587509813,35.8735688489,138.581354861,0.0,51.0481707146,80.7689615957,306.427206024,1.85894996315,33.3212,271.247056061
 04/19  09:00:00,349.088152008,36.4202240205,138.640611147,0.0,51.0481707146,71.0224615957,280.593103508,0.0,66.8089,213.784203508
 04/19  10:00:00,299.524474779,36.5407999667,137.652729776,0.0,32.1804615127,65.7244621605,246.406037518,0.0,83.4695,162.936537518
 04/19  11:00:00,300.606264161,36.6469083217,137.948849038,0.0,32.1804615127,65.7244621605,213.197035895,0.0,83.4695,129.727535895
 04/19  12:00:00,301.78355871,36.7188405049,139.746812864,0.0,32.1804615127,65.7244621605,206.561858242,0.0,83.4695,123.092358242
 04/19  13:00:00,295.105063608,36.6574969498,142.810341704,0.0,32.1804615127,55.9779621605,198.109191061,0.0,75.1392,122.969991061
 04/19  14:00:00,298.184421555,36.6802129952,145.828915394,0.0,32.1804615127,55.9779621605,189.653355751,0.0,66.8089,122.844455751
 04/19  15:00:00,299.780328178,36.7626785728,147.34494996,0.0,32.1804615127,55.9779621605,196.749816854,0.0,75.1392,121.610616854
 04/19  16:00:00,329.215154308,36.9703057395,147.322642984,0.0,32.1804615127,60.9114621605,180.592848523,0.0,91.7998,88.7930485228
 04/19  17:00:00,365.164216177,36.3933508766,148.815649996,0.0,32.1804615127,77.5397301883,189.381858556,1.62371615895,49.9818,137.776342397
 04/19  18:00:00,412.659788714,36.4899911947,142.28914228,0.0,77.122965704,86.2600435998,298.213939826,2.58596154756,49.9818,245.646178278
 04/19  19:00:00,417.810787662,36.5519956091,136.801675574,0.0,102.647051061,80.1663183927,215.863960349,2.91696467174,33.3212,179.625795677
 04/19  20:00:00,449.493843646,36.4258085583,129.486739455,0.0,115.40909374,92.7192997104,215.781863995,3.21591730028,33.3212,179.244746695
 04/19  21:00:00,423.65252956,36.3483769184,127.492915486,0.0,102.647051061,94.1340635361,296.088743622,3.53348094942,24.9909,267.564362672
 04/19  22:00:00,359.357971354,36.3754214038,129.705493755,0.0,77.122965704,65.871452062,218.093094087,3.84031831956,16.6606,197.592175768
 04/19  23:00:00,293.478720277,36.302305447,131.927013578,0.0,38.286128036,48.4199368926,127.666177413,4.25228056676,8.3303,115.083596846
 04/19  24:00:00,247.357942887,33.3312265447,128.773847703,0.0,25.5240853573,30.610668775,90.7929778286,0.0,3.33212,87.4608578286
 04/20  01:00:00,232.292355886,33.6037339928,120.653371826,0.0,19.418418834,29.3649097162,70.5422115636,0.0436860698855,3.33212,67.1664054938
 04/20  02:00:00,217.720806849,33.8762414408,113.605107273,0.0,12.7620426787,28.1191506574,70.5928069555,0.0994780368629,3.33212,67.1612089186
 04/20  03:00:00,210.769878112,33.8762414408,106.764687976,0.0,12.7620426787,28.1191506574,70.590204944,0.101540756979,3.33212,67.156544187
 04/20  04:00:00,190.119695521,33.0587190967,81.4120203756,0.0,12.7620426787,28.1191506574,90.8708193661,0.110519783681,3.33212,87.4281795824
 04/20  05:00:00,210.053141078,33.0587190967,73.9217875649,0.0,25.5240853573,30.610668775,162.299737899,0.119792518168,8.3303,153.849645381
 04/20  06:00:00,348.671707242,34.802766764,110.900740341,0.0,51.0481707146,78.1489452969,289.12346323,5.62270958693,16.6606,266.840153643
 04/20  07:00:00,422.257493675,35.8707314134,144.340805977,0.0,64.3609230253,109.708623606,389.409936734,13.5857652869,24.9909,350.833271447
 04/20  08:00:00,378.942407664,35.8246459116,143.293005766,0.0,51.0481707146,80.7689615957,306.759283715,2.79881125779,33.3212,270.639272457
 04/20  09:00:00,355.042539975,36.4106927192,147.878063658,0.0,51.0481707146,71.0224615957,278.251408636,0.0,66.8089,211.442508636
 04/20  10:00:00,307.414136842,36.4902863891,148.676958992,0.0,32.1804615127,65.7244621605,248.557723293,0.0,83.4695,165.088223293
 04/20  11:00:00,308.542424453,36.5810466066,148.921114716,0.0,32.1804615127,65.7244621605,206.634710894,0.0,83.4695,123.165210894
 04/20  12:00:00,307.60118296,36.6385520789,147.518043952,0.0,32.1804615127,65.7244621605,206.500333983,0.0,83.4695,123.030833983
 04/20  13:00:00,300.761757739,36.608258175,148.682152739,0.0,32.1804615127,55.9779621605,198.04186642,0.0,75.1392,122.90266642
 04/20  14:00:00,301.000883638,36.6481070991,148.885793653,0.0,32.1804615127,55.9779621605,189.585378194,0.0,66.8089,122.776478194
 04/20  15:00:00,299.362569963,36.6772291576,147.806817051,0.0,32.1804615127,55.9779621605,197.919105047,0.0,75.1392,122.779905047
 04/20  16:00:00,329.793887047,36.5534061402,149.1348376,0.0,32.1804615127,60.9114621605,179.372452836,0.0,91.7998,87.5726528357
 04/20  17:00:00,363.376039085,36.0498176894,148.694579642,0.0,32.1804615127,77.5397301883,189.747427766,2.09035438422,49.9818,137.675273382
 04/20  18:00:00,415.021607144,36.1397158084,146.395139725,0.0,77.122965704,86.2600435998,298.571054051,3.25422902851,49.9818,245.335025023
 04/20  19:00:00,425.292692789,36.1884416573,146.316565433,0.0,102.647051061,80.1663183927,216.419282386,3.63281719802,33.3212,179.465265188
 04/20  20:00:00,463.163069582,36.1471633355,145.471773169,0.0,115.40909374,92.7192997104,216.364670381,3.98071309346,33.3212,179.062757288
 04/20  21:00:00,437.511649141,36.2023318073,143.796975235,0.0,102.647051061,94.1340635361,296.493074399,4.34836896914,24.9909,267.15380543
 04/20  22:00:00,372.536205312,36.2155967636,145.768453124,0.0,77.122965704,65.871452062,218.767183882,4.70628390779,16.6606,197.400299974
 04/20  23:00:00,306.719517036,36.1172428528,148.138620573,0.0,38.286128036,48.4199368926,122.084523616,5.13854977231,8.3303,108.615673844
 04/20  24:00:00,191.156431342,32.9224653727,74.40880183,0.0,25.5240853573,30.610668775,97.3810771813,0.380038722853,3.33212,93.6689184585
 04/21  01:00:00,178.647167045,32.5137042007,69.7840359921,0.0,19.418418834,29.3649097162,64.3786535487,0.00388075722797,3.33212,61.0426527915
 04/21  02:00:00,166.581878931,32.5137042007,65.7157124221,0.0,12.7620426787,28.1191506574,70.4996303294,0.0263876722438,3.33212,67.1411226572
 04/21  03:00:00,189.508800748,32.9224653727,87.6395172637,0.0,12.7620426787,28.1191506574,70.8692086227,0.392197940146,3.33212,67.1448906826
 04/21  04:00:00,214.214708397,33.6037339928,103.287611032,0.0,12.7620426787,28.1191506574,90.7962499246,0.0746127058733,3.33212,87.3895172187
 04/21  05:00:00,248.862686439,33.8762414408,109.74926476,0.0,25.5240853573,30.610668775,162.226833475,0.136719515352,8.3303,153.759813959
 04/21  06:00:00,344.665740701,33.8217399512,110.598047582,0.0,51.0481707146,78.1489452969,283.222130992,0.10034096719,16.6606,266.461190024
 04/21  07:00:00,415.017417694,35.9053561942,133.305856526,0.0,64.3609230253,109.708623606,380.842964986,7.44051057526,24.9909,348.41155441
 04/21  08:00:00,375.546057922,35.8456547901,136.549271887,0.0,51.0481707146,80.7689615957,307.738403476,2.69755971579,33.3212,271.71964376
 04/21  09:00:00,346.623146372,36.3991448107,136.192745532,0.0,51.0481707146,71.0224615957,273.362175205,0.0,66.8089,206.553275205
 04/21  10:00:00,300.423070358,36.5067000031,138.585226482,0.0,32.1804615127,65.7244621605,252.933701444,0.0,83.4695,169.464201444
 04/21  11:00:00,303.084699554,36.5891321899,140.491053946,0.0,32.1804615127,65.7244621605,206.564351204,0.0,83.4695,123.094851204
 04/21  12:00:00,302.319552964,36.6623520137,140.358255377,0.0,32.1804615127,65.7244621605,206.43922679,0.0,83.4695,122.96972679
 04/21  13:00:00,293.228539202,36.5978850411,141.030455098,0.0,32.1804615127,55.9779621605,197.983279087,0.0,75.1392,122.844079087
 04/21  14:00:00,294.516520894,36.6314633179,142.265669588,0.0,32.1804615127,55.9779621605,183.059022066,0.0,66.8089,116.250122066
 04/21  15:00:00,295.123941495,36.6690455013,142.831235328,0.0,32.1804615127,55.9779621605,197.843620605,0.0,75.1392,122.704420605
 04/21  16:00:00,322.804203523,36.7736029151,141.150497694,0.0,32.1804615127,60.9114621605,185.58584766,0.0,91.7998,93.7860476597
 04/21  17:00:00,356.830579091,36.1796718282,140.756805072,0.0,32.1804615127,77.5397301883,183.427317851,2.40320871303,49.9818,131.042309138
 04/21  18:00:00,406.721881404,36.2741818892,136.638850621,0.0,77.122965704,86.2600435998,298.681852378,3.69033438563,49.9818,245.009717992
 04/21  19:00:00,413.446606241,36.3723732527,133.296609884,0.0,102.647051061,80.1663183927,216.724550251,4.10970628994,33.3212,179.293643961
 04/21  20:00:00,450.55557594,36.3279765756,131.158701619,0.0,115.40909374,92.7192997104,216.686038731,4.46187154733,33.3212,178.902967184
 04/21  21:00:00,424.997169617,36.3916262818,129.138250548,0.0,102.647051061,94.1340635361,292.800619744,4.81971779005,24.9909,262.990001954
 04/21  22:00:00,360.479309323,36.3915331784,130.805713597,0.0,77.122965704,65.871452062,222.504108512,5.18765056696,16.6606,200.655857945
 04/21  23:00:00,295.208367939,36.2594679558,133.703895259,0.0,38.286128036,48.4199368926,122.523788255,5.6180073239,8.3303,108.575480931
 04/21  24:00:00,246.451501801,33.3312265447,127.863406843,0.0,25.5240853573,30.610668775,90.729157321,0.0,3.33212,87.397037321
 04/22  01:00:00,241.134678236,33.3312265447,120.528528896,0.0,27.7269238854,30.610668775,70.6039841694,0.143354714495,3.33212,67.1285094549
 04/22  02:00:00,223.878776062,33.8762414408,119.662964177,0.0,12.7620426787,28.1191506574,70.5996848913,0.143770611043,3.33212,67.1237942803
 04/22  03:00:00,225.46573534,34.1487488888,120.673083194,0.0,12.7620426787,28.1191506574,70.4550762066,0.00608519572708,3.33212,67.1168710109
 04/22  04:00:00,211.856187567,33.0587190967,102.784978089,0.0,12.7620426787,28.1191506574,90.8322150848,0.142015153501,3.33212,87.3580799313
 04/22  05:00:00,231.188560533,33.3312265447,109.237234758,0.0,12.7620426787,28.1191506574,116.878066161,0.0156538943843,8.3303,108.532112266
 04/22  06:00:00,331.658845803,34.9662712328,128.302197647,0.0,42.6918050922,54.3732441037,170.852330405,0.0808888697515,16.6606,154.110841535
 04/22  07:00:00,371.101128076,36.0067775828,135.965817719,0.0,42.6918050922,86.1019271793,297.160729021,8.15881747487,24.9909,264.011011546
 04/22  08:00:00,412.117477235,35.9368271208,136.855487691,0.0,57.6566862989,112.030105488,411.677367425,2.97825516018,33.3212,375.377912265
 04/22  09:00:00,369.668015835,36.3989944848,141.764699221,0.0,57.6566862989,83.6599452969,336.114718781,0.0,66.8089,269.305818781
 04/22  10:00:00,316.851781622,36.4547319901,143.283372309,0.0,42.6918050922,68.9656133826,289.798195777,0.0,83.4695,206.328695777
 04/22  11:00:00,311.012843153,36.4856400454,146.129242039,0.0,34.9340096728,67.7198543238,253.135004936,0.0,83.4695,169.665504936
 04/22  12:00:00,311.116778921,36.5241911348,146.985906255,0.0,34.9340096728,67.7198543238,206.628462509,0.0,83.4695,123.158962509
 04/22  13:00:00,299.429763444,36.5455529307,144.835911877,0.0,34.9340096728,57.9733543238,198.208931488,0.0333799236009,75.1392,123.036351564
 04/22  14:00:00,298.764181172,36.5662997088,143.696633348,0.0,34.9340096728,57.9733543238,189.773050961,0.0688444072882,66.8089,122.895306554
 04/22  15:00:00,297.948330401,36.5857135846,142.67964906,0.0,34.9340096728,57.9733543238,198.109242074,0.0667681737641,75.1392,122.9032739
 04/22  16:00:00,328.221654066,36.2963673921,144.165494194,0.0,34.9340096728,62.9068543238,185.93051373,0.288066392375,91.7998,93.8426473378
 04/22  17:00:00,358.18159786,35.8601390229,147.351771142,0.0,34.9340096728,72.2186844194,164.067066824,5.22911251156,49.9818,108.856154312
 04/22  18:00:00,424.873433036,35.9318534938,147.994497504,0.0,87.0357390804,86.2600435998,193.435613069,5.53541922821,49.9818,137.918393841
 04/22  19:00:00,420.932159335,35.8127938172,147.269582833,0.0,102.000620287,77.6748002752,220.139567357,7.87791952822,33.3212,178.940447829
 04/22  20:00:00,445.275516577,35.784084755,146.676186978,0.0,102.000620287,88.9820225341,233.931345851,21.8649559443,33.3212,178.745189906
 04/22  21:00:00,425.902016662,35.7948662133,137.009699602,0.0,102.000620287,91.6425454185,243.390577831,39.4506239885,24.9909,178.949053843
 04/22  22:00:00,354.407407008,35.7844395372,118.762529007,0.0,87.0357390804,65.871452062,327.408052103,52.9337678225,16.6606,257.81368428
 04/22  23:00:00,256.632305151,35.7837935769,94.6496291438,0.0,42.6918050922,48.4199368926,212.902000682,50.7919869688,8.3303,153.779713713
 04/22  24:00:00,133.773742908,30.8786595126,19.1385480661,0.0,27.7269238854,30.610668775,132.623563824,41.9478711196,3.33212,87.3435727048
 04/23  01:00:00,153.932466262,30.8786595126,30.0601727633,0.0,34.4311606118,33.1021868926,120.122284706,49.6305214962,3.33212,67.1596432098
 04/23  02:00:00,140.691004716,30.8786595126,34.2646773489,0.0,19.466279405,30.610668775,134.668527427,64.1754154909,3.33212,67.1609919366
 04/23  03:00:00,143.520734755,30.8786595126,37.0348627542,0.0,19.466279405,30.610668775,140.111410298,69.6237426441,3.33212,67.1555476535
 04/23  04:00:00,152.874377035,30.8786595126,39.7887507812,0.0,19.466279405,30.610668775,150.343396698,59.7096913269,3.33212,87.3015853712
 04/23  05:00:00,166.335721511,30.8786595126,41.0352088564,0.0,19.466279405,30.610668775,162.566269124,45.6760998963,8.3303,108.559869228
 04/23  06:00:00,304.759758598,34.6392622952,102.684331671,0.0,42.6918050922,54.3732441037,209.360857967,36.0383780655,16.6606,156.661879901
 04/23  07:00:00,334.358589512,36.0338044447,93.4905158319,0.0,49.3960418185,88.5934452969,327.25911638,39.2727531524,24.9909,262.995463227
 04/23  08:00:00,400.056834612,35.8062019895,126.769572768,0.0,57.6566862989,112.030105488,427.792290992,22.2917187065,33.3212,372.179372285
 04/23  09:00:00,354.816170087,36.3616995096,136.619545046,0.0,50.9524495726,81.1684271793,342.403793887,6.37327022924,66.8089,269.221623658
 04/23  10:00:00,319.981401445,36.4363217429,146.429245183,0.0,42.6918050922,68.9656133826,296.402102002,1.21495228888,83.4695,211.717649714
 04/23  11:00:00,320.411365826,36.4813899381,150.394619491,0.0,38.286128036,68.9656133826,249.131181441,1.25407263015,83.4695,164.407608811
 04/23  12:00:00,320.623266064,36.5238282702,151.112342964,0.0,38.286128036,68.9656133826,207.624381179,1.30688740179,83.4695,122.847993777
 04/23  13:00:00,302.430031221,36.5271420659,151.216035868,0.0,31.5818913096,56.727595265,199.734955726,1.74405173262,75.1392,122.851703993
 04/23  14:00:00,303.236692813,36.5610500795,151.233322255,0.0,31.5818913096,56.727595265,184.573455,1.63258126917,66.8089,116.131973731
 04/23  15:00:00,303.432134997,36.59277295,151.270734847,0.0,31.5818913096,56.727595265,199.020375135,1.30075808391,75.1392,122.580417051
 04/23  16:00:00,332.196286419,36.3165746756,153.505651212,0.0,31.5818913096,61.661095265,180.503468383,1.24254138488,91.7998,87.4611269984
 04/23  17:00:00,357.625319834,35.8625877941,151.885938843,0.0,31.5818913096,70.9729253606,168.213444791,3.05712080104,49.9818,115.17452399
 04/23  18:00:00,417.239451645,35.9033638908,149.853986229,0.0,80.3315023541,83.7685254822,184.111443666,2.99562443649,49.9818,131.13401923
 04/23  19:00:00,421.173031117,35.829099758,147.434582398,0.0,102.000620287,77.6748002752,214.61455753,2.72068459109,33.3212,178.572672939
 04/23  20:00:00,454.770488374,35.7952761059,146.971936986,0.0,108.704857014,91.4735406516,214.408250228,2.86878571013,33.3212,178.218264518
 04/23  21:00:00,426.12831679,35.9029986498,146.656737524,0.0,95.2963835608,89.1510273009,203.645849694,5.81181662112,24.9909,172.843133073
 04/23  22:00:00,361.719787859,35.8791890471,134.112095616,0.0,80.3315023541,63.3799339444,301.141466943,22.4370267057,16.6606,262.043840237
 04/23  23:00:00,254.163543392,35.8290864824,91.585672205,0.0,42.6918050922,48.4199368926,196.931000523,40.418226452,8.3303,148.182474071
 04/23  24:00:00,145.417762592,30.8786595126,21.399175906,0.0,34.4311606118,33.1021868926,140.43160307,49.708882939,3.33212,87.3906001312
 04/24  01:00:00,137.668835097,30.8786595126,32.4497519727,0.0,19.418418834,29.3649097162,119.319243549,48.9037200726,3.33212,67.0834034762
 04/24  02:00:00,134.771657048,30.8786595126,37.5451520537,0.0,12.7620426787,28.1191506574,101.561492521,31.1545793214,3.33212,67.0747931992
 04/24  03:00:00,173.239168543,33.3312265447,70.9440723816,0.0,12.7620426787,28.1191506574,95.6677512449,25.2518550042,3.33212,67.0837762408
 04/24  04:00:00,124.228890047,30.8786595126,20.3625631733,0.0,12.7620426787,28.1191506574,126.879141418,36.2818716031,3.33212,87.2651498147
 04/24  05:00:00,209.953682584,33.3312265447,73.2275562067,0.0,25.5240853573,30.610668775,186.385103807,31.3240081857,8.3303,146.730795621
 04/24  06:00:00,337.133913588,34.4757578264,102.797435934,0.0,51.0481707146,78.1489452969,300.082354396,25.7467371216,16.6606,257.675017275
 04/24  07:00:00,400.852519085,35.795114551,123.822789322,0.0,64.3609230253,109.708623606,391.209119792,18.358455292,24.9909,347.8597645
 04/24  08:00:00,357.874513456,35.790822065,122.85623929,0.0,51.0481707146,80.7689615957,308.408825045,6.21923333042,33.3212,268.868391715
