Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  09:00:00,357.5911093,36.3630318999,149.23773573,0.0,51.0481707146,71.0224615957,273.330552143,0.599672482649,66.8089,205.92197966
 04/24  10:00:00,311.773040975,36.4172794656,150.889165479,0.0,32.1804615127,65.7244621605,246.83101775,1.04990517736,83.4695,162.311612573
 04/24  11:00:00,314.75947717,36.5037382751,152.319797612,0.0,32.1804615127,65.7244621605,207.129205621,0.753322455948,83.4695,122.906383165
 04/24  12:00:00,314.156260372,36.5684958234,152.358875054,0.0,32.1804615127,65.7244621605,206.761059138,0.516453788525,83.4695,122.775105349
 04/24  13:00:00,304.9815651,36.5697212567,152.882765797,0.0,32.1804615127,55.9779621605,198.099268766,0.29632509875,75.1392,122.663743667
 04/24  14:00:00,304.879229109,36.6143736493,152.714493847,0.0,32.1804615127,55.9779621605,182.968319785,0.107582448245,66.8089,116.051837337
 04/24  15:00:00,304.861766173,36.6529876509,153.121543331,0.0,32.1804615127,55.9779621605,197.718611391,0.0439044736177,75.1392,122.535506917
 04/24  16:00:00,332.415139619,36.5233548149,152.422560884,0.0,32.1804615127,60.9114621605,179.232753802,0.00599564240731,91.7998,87.4269581599
 04/24  17:00:00,367.113650301,36.0130681827,152.632365709,0.0,32.1804615127,77.5397301883,181.626427391,0.863533449177,49.9818,130.781093942
 04/24  18:00:00,418.51965217,36.1271249949,149.996204171,0.0,77.122965704,86.2600435998,292.74349676,1.32124387584,49.9818,241.440452884
 04/24  19:00:00,427.595292101,36.1529654765,148.780607212,0.0,102.647051061,80.1663183927,209.159700578,1.52581379657,33.3212,174.312686781
 04/24  20:00:00,465.04684727,36.1140582921,147.421399478,0.0,115.40909374,92.7192997104,213.462900994,1.72045047432,33.3212,178.421250519
 04/24  21:00:00,438.934199354,36.1786185181,144.064945277,0.0,102.647051061,94.1340635361,284.883579971,1.93126667999,24.9909,257.961413291
 04/24  22:00:00,375.918101845,36.2062568053,146.502169545,0.0,77.122965704,65.871452062,215.400884171,2.15881724482,16.6606,196.581466926
 04/24  23:00:00,310.215284214,36.1138526024,149.566964997,0.0,38.286128036,48.4199368926,119.529288809,2.80434227561,8.3303,108.394646533
 04/24  24:00:00,197.724603166,32.9224653727,81.2173830978,0.0,25.5240853573,30.610668775,90.7909840225,0.176904864516,3.33212,87.281959158
 04/25  01:00:00,178.974193445,32.5137042007,70.2029103953,0.0,19.418418834,29.3649097162,70.3989746823,0.0014923666858,3.33212,67.0653623156
 04/25  02:00:00,141.858189413,31.6961818567,43.0945554221,0.0,12.7620426787,28.1191506574,70.8011772813,0.406728431791,3.33212,67.0623288495
 04/25  03:00:00,177.682402469,33.3312265447,75.2698140523,0.0,12.7620426787,28.1191506574,72.8951520184,2.49648438391,3.33212,67.0665476345
 04/25  04:00:00,185.342071255,33.3312265447,75.5959285028,0.0,12.7620426787,28.1191506574,94.0785735987,4.90275644749,3.33212,85.8436971512
 04/25  05:00:00,214.151110676,33.3312265447,76.6981963814,0.0,25.5240853573,30.610668775,159.620201959,3.18473811509,8.3303,148.105163844
 04/25  06:00:00,331.401171834,34.1487488888,97.0168698863,0.0,51.0481707146,78.1489452969,275.324929427,1.37805060728,16.6606,257.286278819
 04/25  07:00:00,424.857027638,35.8403196895,145.153462228,0.0,64.3609230253,109.708623606,374.464919262,3.65541000441,24.9909,345.818609258
 04/25  08:00:00,383.987742682,35.8036427224,147.02614158,0.0,51.0481707146,80.7689615957,304.347569877,1.41867378704,33.3212,269.60769609
 04/25  09:00:00,355.160443041,36.3846579302,145.83332316,0.0,51.0481707146,71.0224615957,268.329353548,0.0,66.8089,201.520453548
 04/25  10:00:00,307.762248359,36.4560710804,146.061879012,0.0,32.1804615127,65.7244621605,247.561071569,0.0,83.4695,164.091571569
 04/25  11:00:00,309.664038039,36.5696496128,147.088380482,0.0,32.1804615127,65.7244621605,201.815671512,0.00100107144581,83.4695,118.34517044
 04/25  12:00:00,309.911500314,36.6409421855,147.950302069,0.0,32.1804615127,65.7244621605,206.170447566,0.00100109037958,83.4695,122.699946476
 04/25  13:00:00,300.796802358,36.5894678317,148.570642763,0.0,32.1804615127,55.9779621605,197.731688191,0.0,75.1392,122.592488191
 04/25  14:00:00,301.823532732,36.6270233304,149.531331873,0.0,32.1804615127,55.9779621605,182.815449616,0.0,66.8089,116.006549616
 04/25  15:00:00,303.394112654,36.6725151574,151.052683135,0.0,32.1804615127,55.9779621605,197.606301673,0.0,75.1392,122.467101673
 04/25  16:00:00,332.881820464,36.7849543411,151.181269636,0.0,32.1804615127,60.9114621605,179.185664279,0.0,91.7998,87.3858642789
 04/25  17:00:00,368.006154175,36.2727463363,151.790043084,0.0,32.1804615127,77.5397301883,181.840756937,1.16967381325,49.9818,130.689283124
 04/25  18:00:00,418.68029139,36.418667682,148.384898091,0.0,77.122965704,86.2600435998,288.09531384,1.81980895145,49.9818,236.293704889
 04/25  19:00:00,427.235738244,36.4989301012,146.918483731,0.0,102.647051061,80.1663183927,214.018467366,2.06096096818,33.3212,178.636306398
 04/25  20:00:00,465.31694402,36.4196577083,145.838108069,0.0,115.40909374,92.7192997104,213.879352432,2.28468526166,33.3212,178.27346717
 04/25  21:00:00,439.823232601,36.4638261755,143.966953579,0.0,102.647051061,94.1340635361,285.072698483,2.49683786578,24.9909,257.584960617
 04/25  22:00:00,374.453043732,36.439923341,145.52779241,0.0,77.122965704,65.871452062,215.769805441,2.74471846385,16.6606,196.364486977
 04/25  23:00:00,308.032771717,36.2728587664,148.250213276,0.0,38.286128036,48.4199368926,119.707417977,3.03661159248,8.3303,108.340506384
 04/25  24:00:00,213.247764316,33.3312265447,95.8789173713,0.0,25.5240853573,30.610668775,90.5787995973,0.0,3.33212,87.2466795973
 04/26  01:00:00,195.745437709,32.9224653727,86.095569301,0.0,19.418418834,29.3649097162,64.5373634967,0.251557471165,3.33212,60.9536860255
 04/26  02:00:00,188.134930175,33.3312265447,85.7080181719,0.0,12.7620426787,28.1191506574,70.4611388181,0.0868839818119,3.33212,67.0421348363
 04/26  03:00:00,189.375263956,33.6037339928,86.2246435299,0.0,12.7620426787,28.1191506574,70.413940266,0.0413715401074,3.33212,67.0404487259
 04/26  04:00:00,189.222720481,33.3312265447,80.0178095769,0.0,12.7620426787,28.1191506574,90.5630365604,0.0183019024825,3.33212,87.2126146579
 04/26  05:00:00,217.382502335,33.3312265447,80.6613778717,0.0,25.5240853573,30.610668775,154.861331629,0.0311714227455,8.3303,146.499860207
 04/26  06:00:00,334.777272881,34.1487488888,101.3794455,0.0,51.0481707146,78.1489452969,275.700592711,2.13677120408,16.6606,256.903221507
 04/26  07:00:00,421.316687387,35.9874354899,143.148359823,0.0,64.3609230253,109.708623606,370.905710034,6.70458310859,24.9909,339.210226926
 04/26  08:00:00,384.693823592,35.8604355971,147.516159749,0.0,51.0481707146,80.7689615957,301.824666481,1.65313396481,33.3212,266.850332516
 04/26  09:00:00,359.024320723,36.4209703496,150.63283158,0.0,51.0481707146,71.0224615957,272.30464663,0.0,66.8089,205.49574663
 04/26  10:00:00,311.386741697,36.532085184,151.347614682,0.0,32.1804615127,65.7244621605,245.539683218,0.0,83.4695,162.070183218
 04/26  11:00:00,312.889996855,36.6457067376,151.791957057,0.0,32.1804615127,65.7244621605,206.24432764,0.0,83.4695,122.77482764
 04/26  12:00:00,312.469987486,36.7084190706,151.849460209,0.0,32.1804615127,65.7244621605,206.127801362,0.0,83.4695,122.658301362
 04/26  13:00:00,302.80059009,36.6429914148,151.814758147,0.0,32.1804615127,55.9779621605,191.191403936,0.0,75.1392,116.052203936
 04/26  14:00:00,302.257255425,36.6739123714,151.210645521,0.0,32.1804615127,55.9779621605,189.230815674,0.0,66.8089,122.421915674
 04/26  15:00:00,301.997809888,36.7107866638,150.870165256,0.0,32.1804615127,55.9779621605,191.064252069,0.0,75.1392,115.925052069
 04/26  16:00:00,330.922141386,36.7491906742,150.453858798,0.0,32.1804615127,60.9114621605,179.153863978,0.0,91.7998,87.3540639779
 04/26  17:00:00,365.71013688,36.1716465356,150.844256893,0.0,32.1804615127,77.5397301883,181.963657306,1.3745013109,49.9818,130.607355995
 04/26  18:00:00,417.23817641,36.2879588434,148.31595266,0.0,77.122965704,86.2600435998,288.1823373,2.22752352476,49.9818,235.973013776
 04/26  19:00:00,423.361418443,36.3879060399,146.867538648,0.0,102.647051061,80.1663183927,214.322428569,2.52666345635,33.3212,178.474565112
 04/26  20:00:00,463.228578187,36.3070411842,145.382294294,0.0,115.40909374,92.7192997104,213.415509086,2.79885090798,33.3212,177.295458178
 04/26  21:00:00,437.386118578,36.3419540096,143.625992231,0.0,102.647051061,94.1340635361,286.169467279,3.08718951375,24.9909,258.091377765
 04/26  22:00:00,372.583151629,36.3375388432,145.638214818,0.0,77.122965704,65.871452062,209.189176115,3.37791625146,16.6606,189.150659863
 04/26  23:00:00,306.261115904,36.1969033044,147.961403682,0.0,38.286128036,48.4199368926,120.350588958,3.73671163721,8.3303,108.28357732
 04/26  24:00:00,195.39180758,32.8407131383,78.7375276405,0.0,25.5240853573,30.610668775,90.5568029186,0.00603188034634,3.33212,87.2186510383
 04/27  01:00:00,202.926718043,33.3312265447,92.7809315933,0.0,19.418418834,29.3649097162,70.3533223683,0.0,3.33212,67.0212023683
 04/27  02:00:00,175.611717104,32.9224653727,74.1870236258,0.0,12.7620426787,28.1191506574,66.4908867008,0.313970674237,3.33212,62.8447960265
 04/27  03:00:00,175.276697367,32.9224653727,73.8165668733,0.0,12.7620426787,28.1191506574,68.7452875084,0.311555210693,3.33212,65.1016122977
 04/27  04:00:00,182.115423833,32.9224653727,73.927611487,0.0,12.7620426787,28.1191506574,90.8096145409,0.306090504116,3.33212,87.1714040368
 04/27  05:00:00,205.444748813,32.7862116487,69.8819054359,0.0,25.5240853573,30.610668775,154.767848037,0.0556247361525,8.3303,146.381923301
 04/27  06:00:00,337.50358863,34.1487488888,103.786588227,0.0,51.0481707146,78.1489452969,273.218233044,0.0339990557523,16.6606,256.523633989
 04/27  07:00:00,419.944266051,35.8784118728,140.108954389,0.0,64.3609230253,109.708623606,369.323231445,5.70644863536,24.9909,338.62588281
 04/27  08:00:00,375.655461388,35.8295419921,137.762550557,0.0,51.0481707146,80.7689615957,301.676560781,2.06513418175,33.3212,266.290226599
 04/27  09:00:00,347.042666534,36.4042892785,136.635769475,0.0,51.0481707146,71.0224615957,272.095875109,0.0,66.8089,205.286975109
 04/27  10:00:00,298.389636009,36.4791336491,136.604623569,0.0,32.1804615127,65.7244621605,245.385168513,0.0,83.4695,161.915668513
 04/27  11:00:00,299.271221071,36.5754798103,136.71756567,0.0,32.1804615127,65.7244621605,206.193835889,0.0,83.4695,122.724335889
 04/27  12:00:00,297.39106704,36.6546820693,135.464906891,0.0,32.1804615127,65.7244621605,199.577588226,0.0,83.4695,116.108088226
 04/27  13:00:00,288.09711581,36.595321432,135.918864483,0.0,32.1804615127,55.9779621605,197.60891811,0.0,75.1392,122.46971811
 04/27  14:00:00,288.200240475,36.6276601529,135.968795772,0.0,32.1804615127,55.9779621605,182.679967193,0.0,66.8089,115.871067193
 04/27  15:00:00,288.472572024,36.6618297815,136.211966028,0.0,32.1804615127,55.9779621605,191.048203412,0.0,75.1392,115.909003412
 04/27  16:00:00,319.449555066,36.6358856805,137.955917329,0.0,32.1804615127,60.9114621605,179.113509044,0.0,91.7998,87.313709044
 04/27  17:00:00,356.013196593,36.1200132468,140.003958369,0.0,32.1804615127,77.5397301883,182.766585769,1.97244905488,49.9818,130.812336714
 04/27  18:00:00,408.717421309,36.2438852006,138.654374685,0.0,77.122965704,86.2600435998,290.668965457,2.9858721621,49.9818,237.701293295
 04/27  19:00:00,414.342711627,36.3651694832,136.368478151,0.0,102.647051061,80.1663183927,212.771688345,3.33557863154,33.3212,176.114909713
 04/27  20:00:00,454.430425733,36.313160192,134.491257383,0.0,115.40909374,92.7192997104,209.46306587,3.63553326689,33.3212,172.506332603
 04/27  21:00:00,429.120233798,36.3763172678,132.861169869,0.0,102.647051061,94.1340635361,285.053438164,3.94716142413,24.9909,256.11537674
 04/27  22:00:00,364.278741585,36.3794487816,134.616638538,0.0,77.122965704,65.871452062,216.115220119,4.27086267036,16.6606,195.183757449
 04/27  23:00:00,300.937671948,36.2448655369,139.507282023,0.0,38.286128036,48.4199368926,121.2072002,4.64979275391,8.3303,108.227107446
 04/27  24:00:00,225.257441626,33.3312265447,106.990447792,0.0,25.5240853573,30.610668775,90.5087794326,0.0,3.33212,87.1766594326
 04/28  01:00:00,212.204534726,32.9224653727,102.244089469,0.0,19.418418834,29.3649097162,64.6264814862,0.378967146341,3.33212,60.9153943398
 04/28  02:00:00,218.058433002,33.8762414408,113.909843162,0.0,12.7620426787,28.1191506574,70.4169375249,0.0823055768839,3.33212,67.002511948
 04/28  03:00:00,218.624582672,33.8762414408,114.490280884,0.0,12.7620426787,28.1191506574,64.3723294579,0.132169732394,3.33212,60.9080397255
 04/28  04:00:00,232.570590155,34.1487488888,120.299603706,0.0,12.7620426787,28.1191506574,90.4793052175,0.00787895529245,3.33212,87.1393062623
 04/28  05:00:00,251.776007149,33.3312265447,113.565946914,0.0,25.5240853573,30.610668775,154.620857738,0.0136097738142,8.3303,146.276947964
 04/28  06:00:00,367.170958031,34.4757578264,131.508253447,0.0,51.0481707146,78.1489452969,272.880420716,0.0909917350254,16.6606,256.128828981
 04/28  07:00:00,414.265024638,35.9495781449,132.458082366,0.0,64.3609230253,109.708623606,368.222244501,6.74858795264,24.9909,336.482756548
 04/28  08:00:00,373.817061805,35.9093094272,134.714910713,0.0,51.0481707146,80.7689615957,302.978929636,2.47186957067,33.3212,267.185860066
 04/28  09:00:00,344.71282132,36.403750644,134.249283775,0.0,51.0481707146,71.0224615957,271.880329772,0.0,66.8089,205.071429772
 04/28  10:00:00,297.066405921,36.5475630058,135.178358603,0.0,32.1804615127,65.7244621605,241.842411726,0.0,83.4695,158.372911726
 04/28  11:00:00,298.701037865,36.6455878385,136.038329686,0.0,32.1804615127,65.7244621605,202.890410971,0.0,83.4695,119.420910971
 04/28  12:00:00,298.019919302,36.7076597672,135.997722036,0.0,32.1804615127,65.7244621605,205.995626968,0.0,83.4695,122.526126968
 04/28  13:00:00,289.986943513,36.6369781649,137.727857016,0.0,32.1804615127,55.9779621605,191.074329026,0.0,75.1392,115.935129026
 04/28  14:00:00,288.634722861,36.6648489467,136.336938588,0.0,32.1804615127,55.9779621605,182.667654259,0.0,66.8089,115.858754259
 04/28  15:00:00,286.779048202,36.7372895291,134.415801132,0.0,32.1804615127,55.9779621605,197.401799392,0.0,75.1392,122.262599392
 04/28  16:00:00,316.110418055,36.8956318215,134.334699126,0.0,32.1804615127,60.9114621605,179.078072664,0.0,91.7998,87.2782726641
 04/28  17:00:00,352.394200619,36.285524076,136.211595884,0.0,32.1804615127,77.5397301883,182.432167031,2.00465535035,49.9818,130.44571168
 04/28  18:00:00,408.310265183,36.3451511969,138.197800735,0.0,77.122965704,86.2600435998,288.52623194,3.19467887184,49.9818,235.349753068
 04/28  19:00:00,420.899239546,36.3826082267,144.44286951,0.0,102.647051061,80.1663183927,208.211699835,3.61063044039,33.3212,171.279869394
 04/28  20:00:00,461.796330664,36.3208360851,144.232945834,0.0,115.40909374,92.7192997104,208.211479238,3.95468870164,33.3212,170.935590536
 04/28  21:00:00,436.523847644,36.3575923169,142.939275483,0.0,102.647051061,94.1340635361,285.717951738,4.289928725,24.9909,256.437123013
 04/28  22:00:00,371.667193429,36.3375532821,144.506302346,0.0,77.122965704,65.871452062,217.095375408,4.67153978049,16.6606,195.763235628
 04/28  23:00:00,306.130882446,36.1852634612,147.465358018,0.0,38.286128036,48.4199368926,121.960946603,5.46779700658,8.3303,108.162849597
 04/28  24:00:00,198.559495676,33.3312265447,81.1003230301,0.0,25.5240853573,30.610668775,100.296581155,16.0452459223,3.33212,80.919215233
 04/29  01:00:00,158.49860849,31.6961818567,42.0023299677,0.0,27.7269238854,30.610668775,97.0795491015,26.7555251119,3.33212,66.9919039895
 04/29  02:00:00,159.55413784,32.5137042007,58.9346586066,0.0,12.7620426787,28.1191506574,81.4080844075,17.1813564745,3.33212,60.894607933
 04/29  03:00:00,178.39833153,33.3312265447,75.9169546945,0.0,12.7620426787,28.1191506574,81.9030042373,11.5897224102,3.33212,66.9811618271
 04/29  04:00:00,185.319492796,33.3312265447,76.2547051416,0.0,12.7620426787,28.1191506574,108.626423599,18.1877399949,3.33212,87.1065636043
 04/29  05:00:00,176.360467772,32.5137042007,56.7248613064,0.0,12.7620426787,28.1191506574,155.216221986,45.1180891829,8.3303,101.767832803
 04/29  06:00:00,283.860349553,33.6582354824,84.0207654893,0.0,42.6918050922,54.3732441037,227.641388976,57.6914739571,16.6606,153.289315019
 04/29  07:00:00,344.995391612,35.9683932784,113.146943957,0.0,42.6918050922,86.1019271793,360.808566476,82.862738281,24.9909,252.954928195
 04/29  08:00:00,400.557894124,35.7942031983,127.361830993,0.0,57.6566862989,112.030105488,483.265656573,88.5275856981,33.3212,361.416870875
 04/29  09:00:00,333.755441223,36.4003008221,107.168705995,0.0,57.6566862989,83.6599452969,399.634120767,66.2919805808,66.8089,266.533240186
 04/29  10:00:00,274.122223803,36.4491679994,102.618392746,0.0,42.6918050922,68.9656133826,303.184154758,21.9286052851,83.4695,197.786049473
 04/29  11:00:00,268.230843612,36.492849432,105.03504477,0.0,34.9340096728,67.7198543238,255.836276697,10.2958302902,83.4695,162.070946407
 04/29  12:00:00,299.065013817,36.5466317244,136.266828847,0.0,34.9340096728,67.7198543238,207.486053774,1.32055984026,83.4695,122.695993934
 04/29  13:00:00,303.762468197,36.5719403917,150.192687691,0.0,34.9340096728,57.9733543238,197.722385658,0.0,75.1392,122.583185658
 04/29  14:00:00,303.482392039,36.6090594373,149.693058105,0.0,34.9340096728,57.9733543238,182.79557586,0.0,66.8089,115.98667586
 04/29  15:00:00,303.583594011,36.6407928462,149.603157197,0.0,34.9340096728,57.9733543238,197.61070057,0.0,75.1392,122.47150057
 04/29  16:00:00,333.093324645,36.3635782972,150.039497698,0.0,34.9340096728,62.9068543238,179.121144453,0.0,91.7998,87.3213444527
 04/29  17:00:00,360.087357525,35.8858249869,149.953570405,0.0,34.9340096728,72.2186844194,159.987038176,1.5730379204,49.9818,108.432200256
 04/29  18:00:00,424.509521203,36.0018804547,148.090796055,0.0,87.0357390804,86.2600435998,182.935269397,2.20625171226,49.9818,130.747217685
 04/29  19:00:00,417.700152333,35.8469352688,146.871743506,0.0,102.000620287,77.6748002752,206.800266419,2.52054966022,33.3212,170.958516758
 04/29  20:00:00,444.719474846,35.7999295377,146.308542267,0.0,102.000620287,88.9820225341,215.563083491,6.54742865218,33.3212,175.694454839
 04/29  21:00:00,423.357167241,35.8258969348,134.908722189,0.0,102.000620287,91.6425454185,220.361847644,22.4974745764,24.9909,172.873473068
 04/29  22:00:00,350.334812796,35.7974375259,115.283754159,0.0,87.0357390804,65.871452062,311.502279755,47.1968342334,16.6606,247.644845522
 04/29  23:00:00,251.842041593,35.7837935769,90.5771513908,0.0,42.6918050922,48.4199368926,231.682254213,70.3897883547,8.3303,152.962165858
 04/29  24:00:00,140.579739038,30.8786595126,25.6811777661,0.0,27.7269238854,30.610668775,150.785246153,66.5784950233,3.33212,80.8746311295
 04/30  01:00:00,157.011716966,30.8786595126,32.9344371965,0.0,34.4311606118,33.1021868926,121.101273501,50.7442614441,3.33212,67.0248920569
 04/30  02:00:00,140.351809237,30.8786595126,33.8058152077,0.0,19.466279405,30.610668775,110.348178572,40.0066722696,3.33212,67.0093863024
 04/30  03:00:00,139.544380006,30.8786595126,33.0401540707,0.0,19.466279405,30.610668775,96.971431111,32.7139474271,3.33212,60.9253636839
 04/30  04:00:00,147.201428452,30.8786595126,34.1441702298,0.0,19.466279405,30.610668775,118.445119432,28.0553325268,3.33212,87.0576669052
 04/30  05:00:00,161.58960064,30.8786595126,36.2974218431,0.0,19.466279405,30.610668775,141.340904726,24.8479761841,8.3303,108.162628541
 04/30  06:00:00,295.106842252,33.9443683028,95.2269008639,0.0,42.6918050922,54.3732441037,186.08503222,22.6189725493,16.6606,146.805459671
 04/30  07:00:00,314.487816369,35.8854542678,73.6154447389,0.0,49.3960418185,88.5934452969,368.482132881,88.117320205,24.9909,255.373912676
 04/30  08:00:00,391.434833805,35.7862658322,119.332393091,0.0,57.6566862989,112.030105488,419.744143959,23.4946935784,33.3212,362.928250381
 04/30  09:00:00,363.941705642,36.375465539,146.98004697,0.0,50.9524495726,81.1684271793,330.008715645,1.77045451661,66.8089,261.429361129
 04/30  10:00:00,322.506659244,36.4888656368,150.04961797,0.0,42.6918050922,68.9656133826,287.876231149,0.626183563051,83.4695,203.780547586
 04/30  11:00:00,320.24019749,36.54314707,151.057860554,0.0,38.286128036,68.9656133826,240.238868678,0.581676990245,83.4695,156.187691687
 04/30  12:00:00,320.415559382,36.5954181435,151.635425681,0.0,38.286128036,68.9656133826,206.232344573,0.386667424804,83.4695,122.376177149
 04/30  13:00:00,302.421604658,36.5658885426,152.307762244,0.0,31.5818913096,56.727595265,191.55628462,0.468051498214,75.1392,115.949033122
 04/30  14:00:00,302.688348547,36.6057817904,152.372420398,0.0,31.5818913096,56.727595265,183.006412265,0.451891489594,66.8089,115.745620775
 04/30  15:00:00,302.641672918,36.6406934089,152.201199478,0.0,31.5818913096,56.727595265,196.624663853,0.427914849852,75.1392,121.057549003
 04/30  16:00:00,332.203319549,36.3945384662,152.952099851,0.0,31.5818913096,61.661095265,174.28113095,0.43198905693,91.7998,82.0493418926
 04/30  17:00:00,359.514968376,35.9037591791,153.142001973,0.0,31.5818913096,70.9729253606,160.205899035,1.58664123654,49.9818,108.637457799
 04/30  18:00:00,419.293821857,35.9448063544,151.268288449,0.0,80.3315023541,83.7685254822,184.343873683,1.57120907728,49.9818,132.790864606
 04/30  19:00:00,420.784128917,35.8935896153,149.040973357,0.0,102.000620287,77.6748002752,209.763283282,1.79800440412,33.3212,174.644078878
 04/30  20:00:00,455.63608777,35.8554371501,146.850693823,0.0,108.704857014,91.4735406516,200.369116478,2.02609416818,33.3212,165.021822309
 04/30  21:00:00,426.380968743,35.9872643533,146.177224438,0.0,95.2963835608,89.1510273009,201.923309108,2.26027133802,24.9909,174.67213777
 04/30  22:00:00,373.626042112,35.950255297,146.951647623,0.0,80.3315023541,63.3799339444,268.637623643,3.19819036963,16.6606,248.778833274
 04/30  23:00:00,311.508899671,35.9039905747,149.375547932,0.0,42.6918050922,48.4199368926,158.683076206,4.46340223749,8.3303,145.889373969
 04/30  24:00:00,185.204809364,31.6961818567,59.584212489,0.0,34.4311606118,33.1021868926,90.4828867782,0.00621521283492,3.33212,87.1445515654
 05/01  01:00:00,179.533682324,32.5137042007,71.5276006881,0.0,19.418418834,29.3649097162,64.1951643745,0.0,3.33212,60.8630443745
 05/01  02:00:00,175.505100955,32.5137042007,74.650619166,0.0,12.7620426787,28.1191506574,70.2919205847,0.0236226892978,3.33212,66.9361778955
 05/01  03:00:00,147.261723372,31.6961818567,48.3997231149,0.0,12.7620426787,28.1191506574,64.1926040556,0.0,3.33212,60.8604840556
 05/01  04:00:00,190.040655948,33.3312265447,80.8938033001,0.0,12.7620426787,28.1191506574,90.3907026191,0.0298527739817,3.33212,87.0287298451
 05/01  05:00:00,217.451806624,33.3312265447,80.6790771998,0.0,25.5240853573,30.610668775,153.526032679,0.0344324215069,8.3303,145.161300257
 05/01  06:00:00,336.970481172,34.4757578264,105.521351727,0.0,51.0481707146,78.1489452969,265.349734881,0.323780148469,16.6606,248.365354733
 05/01  07:00:00,423.751650915,35.8119186793,146.15625439,0.0,64.3609230253,109.708623606,363.417360572,4.24692178922,24.9909,334.179538782
 05/01  08:00:00,383.096071136,35.8196310459,148.170569508,0.0,51.0481707146,80.7689615957,293.481592393,1.69893862746,33.3212,258.461453765
 05/01  09:00:00,356.518784327,36.3790173215,148.634391656,0.0,51.0481707146,71.0224615957,271.408642857,0.163785343694,66.8089,204.435957514
 05/01  10:00:00,309.102600366,36.4566815675,149.528582111,0.0,32.1804615127,65.7244621605,238.681442887,0.492429515342,83.4695,154.719513372
 05/01  11:00:00,311.509386672,36.5497554336,150.61731564,0.0,32.1804615127,65.7244621605,206.362383354,0.436168908219,83.4695,122.456714446
 05/01  12:00:00,311.499899325,36.6172855564,150.548576633,0.0,32.1804615127,65.7244621605,199.442581722,0.108296322156,83.4695,115.8647854
 05/01  13:00:00,300.993505556,36.5846893162,149.083216494,0.0,32.1804615127,55.9779621605,190.961129625,0.0412378110967,75.1392,115.780691814
 05/01  14:00:00,297.766192616,36.6260548561,145.592139082,0.0,32.1804615127,55.9779621605,182.516943299,0.0246598553606,66.8089,115.683383443
 05/01  15:00:00,293.819619599,36.6624216929,141.599941079,0.0,32.1804615127,55.9779621605,190.830587449,0.0,75.1392,115.691387449
 05/01  16:00:00,320.93520374,36.5794328818,139.533659139,0.0,32.1804615127,60.9114621605,178.963142655,0.0,91.7998,87.1633426546
 05/01  17:00:00,356.000373006,36.0890044554,140.05235449,0.0,32.1804615127,77.5397301883,181.569743411,1.41358036554,49.9818,130.174363046
 05/01  18:00:00,406.96599166,36.2113582419,136.968819257,0.0,77.122965704,86.2600435998,285.870873939,2.18042265929,49.9818,233.70865128
 05/01  19:00:00,414.906243784,36.2761986681,137.078395174,0.0,102.647051061,80.1663183927,207.251353161,2.45945269155,33.3212,171.47070047
 05/01  20:00:00,457.216864811,36.2390118029,137.409681832,0.0,115.40909374,92.7192997104,206.493718358,2.70723175178,33.3212,170.465286606
 05/01  21:00:00,432.716953398,36.2996240464,136.579531408,0.0,102.647051061,94.1340635361,275.733282356,2.96861937991,24.9909,247.773762976
 05/01  22:00:00,368.263891827,36.3095652313,138.690812183,0.0,77.122965704,65.871452062,215.051282162,3.24410228867,16.6606,195.146579873
 05/01  23:00:00,302.678951556,36.1902830489,141.467944917,0.0,38.286128036,48.4199368926,113.557706221,3.56709456302,8.3303,101.660311658
 05/01  24:00:00,225.470342154,33.3312265447,107.215004556,0.0,25.5240853573,30.610668775,90.3626874197,0.0,3.33212,87.0305674197
 05/02  01:00:00,207.739869699,32.9224653727,97.8152478665,0.0,19.418418834,29.3649097162,64.4652932902,0.288119074231,3.33212,60.845054216
 05/02  02:00:00,196.088246879,33.0587190967,93.8842800497,0.0,12.7620426787,28.1191506574,68.7138654986,0.0809941962191,3.33212,65.3007513024
 05/02  03:00:00,202.112602566,33.6037339928,98.700087903,0.0,12.7620426787,28.1191506574,65.8451844191,0.0495443911378,3.33212,62.4635200279
 05/02  04:00:00,215.619719052,33.8762414408,104.199446631,0.0,12.7620426787,28.1191506574,84.2038218569,0.0884584075292,3.33212,80.7832434493
 05/02  05:00:00,227.646782798,33.0587190967,90.396795455,0.0,25.5240853573,30.610668775,154.256477064,0.0940604933593,8.3303,145.832116571
 05/02  06:00:00,345.131090334,34.3122533576,112.886318538,0.0,51.0481707146,78.1489452969,270.616633347,0.0310013148245,16.6606,253.925032032
 05/02  07:00:00,415.247229516,35.8822737212,133.608929353,0.0,64.3609230253,109.708623606,358.104978672,5.20654726556,24.9909,327.907531406
 05/02  08:00:00,373.934467639,35.8501280888,134.97122571,0.0,51.0481707146,80.7689615957,299.083081014,1.91439655069,33.3212,263.847484463
 05/02  09:00:00,343.292878381,36.4040954837,132.873889735,0.0,51.0481707146,71.0224615957,264.002066073,0.0,66.8089,197.193166073
 05/02  10:00:00,293.853253424,36.4620550658,132.099517913,0.0,32.1804615127,65.7244621605,238.034981797,0.0,83.4695,154.565481797
 05/02  11:00:00,293.326865661,36.5498152308,130.839933196,0.0,32.1804615127,65.7244621605,205.837316824,0.0,83.4695,122.367816824
 05/02  12:00:00,290.069502474,36.6097932795,128.257315896,0.0,32.1804615127,65.7244621605,199.284464883,0.0,83.4695,115.814964883
 05/02  13:00:00,280.671140244,36.5756859409,128.614484166,0.0,32.1804615127,55.9779621605,190.863441047,0.0,75.1392,115.724241047
 05/02  14:00:00,279.627953222,36.6077728856,127.54920986,0.0,32.1804615127,55.9779621605,182.428838559,0.0,66.8089,115.619938559
 05/02  15:00:00,278.242235001,36.6371367747,126.155841002,0.0,32.1804615127,55.9779621605,190.760074613,0.0,75.1392,115.620874613
 05/02  16:00:00,309.306476715,36.4454085849,128.129667989,0.0,32.1804615127,60.9114621605,178.927808192,0.0,91.7998,87.1280081916
 05/02  17:00:00,346.737353272,35.93286952,131.031853115,0.0,32.1804615127,77.5397301883,182.150549909,2.0655229543,49.9818,130.103226955
 05/02  18:00:00,399.183633269,36.0174083897,129.463803269,0.0,77.122965704,86.2600435998,279.791616693,3.04505955752,49.9818,226.764757136
 05/02  19:00:00,405.173139576,36.0626537561,128.211983018,0.0,102.647051061,80.1663183927,207.3905247,3.39807449186,33.3212,170.671250208
 05/02  20:00:00,446.441315546,36.0492833687,127.399990968,0.0,115.40909374,92.7192997104,207.344488932,3.71769069376,33.3212,170.305598239
 05/02  21:00:00,422.40095458,36.123332217,126.864161753,0.0,102.647051061,94.1340635361,283.948087612,4.02924414218,24.9909,254.92794347
 05/02  22:00:00,357.48202158,36.1738193931,128.059086343,0.0,77.122965704,65.871452062,208.994603867,4.35424377178,16.6606,187.979760095
 05/02  23:00:00,290.917026264,36.119985599,129.571719353,0.0,38.286128036,48.4199368926,114.607454483,4.69284765021,8.3303,101.584306833
 05/02  24:00:00,241.825218387,32.9224653727,124.162590573,0.0,25.5240853573,30.610668775,90.352043322,0.0228895666379,3.33212,86.9970337553
 05/03  01:00:00,235.550282873,33.3312265447,124.365559231,0.0,19.418418834,29.3649097162,64.1785961254,0.0195244171798,3.33212,60.8269517082
 05/03  02:00:00,221.766359629,32.7862116487,119.652704205,0.0,12.7620426787,28.1191506574,68.6334543374,0.0543197632347,3.33212,65.2470145742
 05/03  03:00:00,229.501757351,33.6037339928,125.714038331,0.0,12.7620426787,28.1191506574,65.9904550747,0.184173149436,3.33212,62.4741619253
 05/03  04:00:00,242.113700862,33.8762414408,131.022826685,0.0,12.7620426787,28.1191506574,84.2338546732,0.151738880655,3.33212,80.7499957926
 05/03  05:00:00,270.902013615,33.4947310136,132.991003159,0.0,25.5240853573,30.610668775,154.057508665,0.00134932912865,8.3303,145.725859335
 05/03  06:00:00,369.846390652,34.4757578264,137.818899011,0.0,51.0481707146,78.1489452969,263.540373213,0.104601608622,16.6606,246.775171605
 05/03  07:00:00,404.470079345,35.9235930972,123.947654867,0.0,64.3609230253,109.708623606,364.248430821,6.53356058483,24.9909,332.723970236
 05/03  08:00:00,363.287597237,35.8685447208,125.234689455,0.0,51.0481707146,80.7689615957,293.496228806,2.46316454094,33.3212,257.711864265
 05/03  09:00:00,340.767209708,36.3901506334,130.36472687,0.0,51.0481707146,71.0224615957,263.778605307,0.0,66.8089,196.969705307
 05/03  10:00:00,298.456843144,36.453018655,136.701441332,0.0,32.1804615127,65.7244621605,244.660399467,0.0,83.4695,161.190899467
 05/03  11:00:00,294.94548337,36.5411462172,132.462321593,0.0,32.1804615127,65.7244621605,199.333617812,0.0,83.4695,115.864117812
 05/03  12:00:00,288.988154594,36.5907634132,127.184954194,0.0,32.1804615127,65.7244621605,199.244140516,0.0,83.4695,115.774640516
 05/03  13:00:00,276.783950676,36.5546276537,124.740799031,0.0,32.1804615127,55.9779621605,190.815353838,0.0,75.1392,115.676153838
 05/03  14:00:00,280.872483574,36.585911859,128.903349625,0.0,32.1804615127,55.9779621605,182.373355826,0.0,66.8089,115.564455826
 05/03  15:00:00,283.991440332,36.6156486569,132.00970835,0.0,32.1804615127,55.9779621605,190.697444681,0.0,75.1392,115.558244681
 05/03  16:00:00,311.301390793,36.4123437687,130.196208286,0.0,32.1804615127,60.9114621605,178.890975259,0.0,91.7998,87.0911752593
 05/03  17:00:00,345.967720943,35.9183459935,130.318712974,0.0,32.1804615127,77.5397301883,178.318565203,2.72855038769,49.9818,125.608214816
 05/03  18:00:00,396.336498251,36.0028554873,126.640699332,0.0,77.122965704,86.2600435998,285.298768006,3.8798309747,49.9818,231.437137031
 05/03  19:00:00,402.65457755,36.0526116254,125.144661653,0.0,102.647051061,80.1663183927,208.089039014,4.25975838898,33.3212,170.508080625
 05/03  20:00:00,447.470485069,36.0302034402,127.965861464,0.0,115.40909374,92.7192997104,208.126957514,4.63901235216,33.3212,170.166745162
 05/03  21:00:00,428.210456067,36.0854818591,132.640181366,0.0,102.647051061,94.1340635361,277.036289728,4.99053665263,24.9909,247.054853075
 05/03  22:00:00,365.480905808,36.1361170853,136.989527401,0.0,77.122965704,65.871452062,209.782464605,5.354301121,16.6606,187.767563484
 05/03  23:00:00,299.784605381,36.0781289472,139.630324655,0.0,38.286128036,48.4199368926,122.086463902,5.90010090067,8.3303,107.856063001
 05/03  24:00:00,204.864474482,33.3312265447,86.8571965159,0.0,25.5240853573,30.610668775,84.1130242285,0.00708339426856,3.33212,80.7738208342
 05/04  01:00:00,159.862672622,31.6961818567,52.8403192569,0.0,19.418418834,29.3649097162,64.191616985,0.0543118510567,3.33212,60.805185134
 05/04  02:00:00,176.180186808,32.9224653727,74.5191108274,0.0,12.7620426787,28.1191506574,70.6003077205,0.389898028788,3.33212,66.8782896917
 05/04  03:00:00,175.417036745,32.9224653727,73.7344770222,0.0,12.7620426787,28.1191506574,64.5271321814,0.390363228519,3.33212,60.8046489529
 05/04  04:00:00,198.376664275,33.6037339928,88.491950691,0.0,12.7620426787,28.1191506574,84.1350872228,0.0836545345044,3.33212,80.7193126883
 05/04  05:00:00,234.506124562,33.8762414408,96.4346067585,0.0,25.5240853573,30.610668775,154.104077159,0.153296938666,8.3303,145.62048022
 05/04  06:00:00,327.232309422,33.8217399512,97.0789022168,0.0,51.0481707146,78.1489452969,263.181425753,0.111371555955,16.6606,246.409454197
 05/04  07:00:00,412.94250966,35.8685577928,132.543936049,0.0,64.3609230253,109.708623606,364.883721859,7.90103542622,24.9909,331.991786433
 05/04  08:00:00,371.795149069,35.7993228869,133.873317468,0.0,51.0481707146,80.7689615957,293.698973134,3.03630604178,33.3212,257.341467092
 05/04  09:00:00,341.212405976,36.3730939665,130.887777884,0.0,51.0481707146,71.0224615957,263.616903575,0.00938332722732,66.8089,196.798620248
 05/04  10:00:00,291.206141725,36.4192468123,129.537762006,0.0,32.1804615127,65.7244621605,237.903051643,0.0655552705523,83.4695,154.367996373
 05/04  11:00:00,289.193758117,36.4686008591,126.79296765,0.0,32.1804615127,65.7244621605,199.366115149,0.0604372521021,83.4695,115.836177897
 05/04  12:00:00,285.662205461,36.5307545036,123.903215911,0.0,32.1804615127,65.7244621605,199.41587894,0.0816317051622,83.4695,115.864747235
 05/04  13:00:00,274.304530851,36.5306362557,122.256455641,0.0,32.1804615127,55.9779621605,191.17128732,0.0949234613383,75.1392,115.937163858
 05/04  14:00:00,273.52146789,36.5622426369,121.440023783,0.0,32.1804615127,55.9779621605,181.994006381,0.101589486954,66.8089,115.083516894
 05/04  15:00:00,273.418516217,36.5928324484,121.32704525,0.0,32.1804615127,55.9779621605,190.700358779,0.059233103098,75.1392,115.501925676
 05/04  16:00:00,309.148906328,36.3856435639,128.045285006,0.0,32.1804615127,60.9114621605,178.854613272,0.0,91.7998,87.0548132723
 05/04  17:00:00,352.232492487,35.9014572072,137.017859737,0.0,32.1804615127,77.5397301883,176.838137467,3.42665309495,49.9818,123.429684372
 05/04  18:00:00,406.182584067,35.9519059291,137.065059903,0.0,77.122965704,86.2600435998,288.236027041,4.7590162705,49.9818,233.495210771
 05/04  19:00:00,412.42678815,35.9779650503,135.156171887,0.0,102.647051061,80.1663183927,206.031393813,5.16589595198,33.3212,167.544297861
 05/04  20:00:00,453.85544513,35.9696269119,134.681235065,0.0,115.40909374,92.7192997104,204.853700444,5.5421671018,33.3212,165.990333343
 05/04  21:00:00,430.119242184,36.0282478561,134.892262278,0.0,102.647051061,94.1340635361,278.91230306,5.92923434355,24.9909,247.992168716
 05/04  22:00:00,365.403228131,36.0856339205,136.932678776,0.0,77.122965704,65.871452062,209.407273812,6.32727044611,16.6606,186.419403365
 05/04  23:00:00,300.168262263,36.0277098556,140.092161413,0.0,38.286128036,48.4199368926,124.962913503,8.79793917497,8.3303,107.834674328
 05/04  24:00:00,154.05039384,30.8786595126,41.479758016,0.0,25.5240853573,30.610668775,84.0425657414,0.0,3.33212,80.7104457414
 05/05  01:00:00,196.09748875,33.3312265447,85.4618075907,0.0,19.418418834,29.3649097162,64.1906840847,0.0736553587065,3.33212,60.784908726
 05/05  02:00:00,163.847695324,32.5137042007,62.9782064919,0.0,12.7620426787,28.1191506574,70.274568119,0.0844501051175,3.33212,66.8579980139
 05/05  03:00:00,143.741608069,31.6961818567,44.7992855365,0.0,12.7620426787,28.1191506574,64.1169235229,0.0,3.33212,60.7848035229
 05/05  04:00:00,188.888627154,33.3312265447,78.8632263857,0.0,12.7620426787,28.1191506574,84.1156756925,0.0988461339405,3.33212,80.6847095586
 05/05  05:00:00,204.15614795,32.7862116487,67.8311870409,0.0,25.5240853573,30.610668775,153.96352501,0.127640829862,8.3303,145.50558418
 05/05  06:00:00,348.781756673,34.9662712328,115.244512571,0.0,51.0481707146,78.1489452969,262.875421081,0.173537227402,16.6606,246.041283853
 05/05  07:00:00,422.804789655,35.8270729976,142.906023593,0.0,64.3609230253,109.708623606,358.851879791,9.21873994335,24.9909,324.642239848
 05/05  08:00:00,377.649077737,35.7837935769,141.444855802,0.0,51.0481707146,80.7689615957,301.133564432,10.3303502691,33.3212,257.482014163
 05/05  09:00:00,327.755922582,36.3615160059,120.55978678,0.0,51.0481707146,71.0224615957,277.301489513,15.8091018354,66.8089,194.683487678
 05/05  10:00:00,263.917665837,36.4073058706,105.819412387,0.0,32.1804615127,65.7244621605,260.097251798,15.6838334417,83.4695,160.943918356
 05/05  11:00:00,270.541392686,36.4499451071,111.632903775,0.0,32.1804615127,65.7244621605,207.504872699,8.31140619425,83.4695,115.723966504
 05/05  12:00:00,294.634077038,36.4843365617,135.936661541,0.0,32.1804615127,65.7244621605,203.047598923,3.95739547409,83.4695,115.620703448
 05/05  13:00:00,301.186791131,36.521551861,151.391883669,0.0,32.1804615127,55.9779621605,193.882476933,3.22736312766,75.1392,115.515913806
 05/05  14:00:00,300.91056815,36.5489997861,151.217565861,0.0,32.1804615127,55.9779621605,183.849258904,1.65214812845,66.8089,115.388210775
 05/05  15:00:00,300.471043863,36.5751547278,150.741586907,0.0,32.1804615127,55.9779621605,186.634051616,1.65890429333,75.1392,109.835947322
 05/05  16:00:00,329.828769216,36.3022852044,150.940428719,0.0,32.1804615127,60.9114621605,178.102668752,0.120929480173,91.7998,86.1819392722
 05/05  17:00:00,363.709446516,35.8574192363,150.35735814,0.0,32.1804615127,77.5397301883,177.784110896,4.209639784,49.9818,123.592671112
 05/05  18:00:00,413.843906766,35.9109912718,146.190103221,0.0,77.122965704,86.2600435998,288.249475088,5.59994263912,49.9818,232.667732449
 05/05  19:00:00,421.086368164,35.9006008778,146.170651305,0.0,102.647051061,80.1663183927,203.03510377,6.10844898116,33.3212,163.605454789
 05/05  20:00:00,463.577755031,35.8863675907,147.444428348,0.0,115.40909374,92.7192997104,209.700185056,6.54555480589,33.3212,169.83343025
 05/05  21:00:00,438.256956514,35.9544888801,146.005684675,0.0,102.647051061,94.1340635361,278.327602324,7.03516512762,24.9909,246.301537197
 05/05  22:00:00,372.850057885,36.0178538759,146.880618306,0.0,77.122965704,65.871452062,217.543308566,13.4887933324,16.6606,187.393915234
 05/05  23:00:00,268.633619454,35.9546896864,110.897004056,0.0,38.286128036,48.4199368926,138.429429226,28.6691143951,8.3303,101.430014831
 05/05  24:00:00,130.996565094,30.8786595126,18.5901612324,0.0,25.5240853573,30.610668775,128.335007425,38.1182786755,3.33212,86.8846087492
 05/06  01:00:00,144.116274227,30.8786595126,29.4862470331,0.0,27.7269238854,30.610668775,120.453051791,56.3555241843,3.33212,60.7654076063
 05/06  02:00:00,163.472138224,32.5137042007,62.7067685153,0.0,12.7620426787,28.1191506574,134.9748008,70.8840769938,3.33212,60.7586038067
 05/06  03:00:00,132.239452684,31.6961818567,33.3670954587,0.0,12.7620426787,28.1191506574,142.169447187,78.0790708426,3.33212,60.7582563443
 05/06  04:00:00,142.393666773,31.6961818567,36.6906388996,0.0,12.7620426787,28.1191506574,162.827229229,73.6444763313,3.33212,85.8506328972
 05/06  05:00:00,172.879297247,32.5137042007,53.3762073071,0.0,12.7620426787,28.1191506574,171.480960888,60.7393107416,8.3303,102.411350147
 05/06  06:00:00,290.580871237,34.1078727716,92.3768645036,0.0,42.6918050922,54.3732441037,208.885001853,46.3914384667,16.6606,145.832963386
 05/06  07:00:00,328.665612075,35.8192587308,97.3107502295,0.0,42.6918050922,86.1019271793,307.599287109,36.9331252268,24.9909,245.675261882
 05/06  08:00:00,409.094819581,35.8084775749,136.002133777,0.0,57.6566862989,112.030105488,397.185981095,11.6482246179,33.3212,352.216556477
 05/06  09:00:00,374.221889966,36.3560148486,146.809606137,0.0,57.6566862989,83.6599452969,322.748324853,1.05284265531,66.8089,254.886582197
 05/06  10:00:00,322.657849814,36.4263589546,148.429670886,0.0,42.6918050922,68.9656133826,274.879941439,0.764206470649,83.4695,190.646234969
 05/06  11:00:00,316.448776275,36.5243254175,149.460935851,0.0,34.9340096728,67.7198543238,245.463221776,0.831597682093,83.4695,161.162124094
 05/06  12:00:00,316.729763093,36.5898122139,150.265732459,0.0,34.9340096728,67.7198543238,199.908084634,0.646161652408,83.4695,115.792422982
 05/06  13:00:00,307.139325767,36.5597220448,150.932746003,0.0,34.9340096728,57.9733543238,191.310508629,0.475294627054,75.1392,115.696014002
 05/06  14:00:00,306.604268627,36.597971787,150.373101526,0.0,34.9340096728,57.9733543238,182.746959589,0.347062103179,66.8089,115.590997486
 05/06  15:00:00,306.787320509,36.6340544049,149.950372062,0.0,34.9340096728,57.9733543238,191.01250489,0.282791145343,75.1392,115.590513744
 05/06  16:00:00,336.467402904,36.4298967622,150.570577897,0.0,34.9340096728,62.9068543238,179.165590838,0.293672198327,91.7998,87.0721186402
 05/06  17:00:00,363.515236834,35.9693288349,150.579709776,0.0,34.9340096728,72.2186844194,153.253153142,1.60787471639,49.9818,101.663478426
 05/06  18:00:00,427.605546876,36.1960180442,148.426096028,0.0,87.0357390804,86.2600435998,181.939750448,1.81674838894,49.9818,130.141202059
 05/06  19:00:00,420.034623134,36.0216992364,146.902677023,0.0,102.000620287,77.6748002752,205.291735926,2.08499448849,33.3212,169.885541437
 05/06  20:00:00,446.56554056,35.9473087469,146.241982207,0.0,102.000620287,88.9820225341,198.557624413,2.34304591651,33.3212,162.893378496
 05/06  21:00:00,436.345358162,35.9894952422,146.139409132,0.0,102.000620287,91.6425454185,197.462296052,2.59846115486,24.9909,169.872934897
 05/06  22:00:00,383.471477393,35.9292804389,146.730766726,0.0,87.0357390804,65.871452062,264.689699434,2.89306221771,16.6606,245.136037216
 05/06  23:00:00,312.047788038,35.8535029705,149.150540901,0.0,42.6918050922,48.4199368926,151.764205809,4.51808419715,8.3303,138.915821612
 05/06  24:00:00,169.197570269,31.6961818567,52.5799848767,0.0,27.7269238854,30.610668775,88.9319635267,0.0154238926206,3.33212,85.5844196341
 05/07  01:00:00,194.136082459,32.5137042007,66.8521397761,0.0,34.4311606118,33.1021868926,65.371578789,0.0,3.33212,62.039458789
 05/07  02:00:00,152.388567369,30.8786595126,45.9213511377,0.0,19.466279405,30.610668775,64.1253067284,0.0,3.33212,60.7931867284
 05/07  03:00:00,205.492656123,33.3312265447,93.6354098448,0.0,19.466279405,30.610668775,64.1593898145,0.0344888326087,3.33212,60.7927809819
 05/07  04:00:00,145.868528148,30.8786595126,32.7275950638,0.0,19.466279405,30.610668775,90.1554969329,0.0,3.33212,86.8233769329
 05/07  05:00:00,210.968226535,33.3312265447,80.338555926,0.0,19.466279405,30.610668775,116.533943662,6.76559760323,8.3303,101.438046059
 05/07  06:00:00,298.264385015,34.3122533576,99.8465348239,0.0,42.6918050922,54.3732441037,182.652841068,19.9809937794,16.6606,146.011247289
 05/07  07:00:00,373.208851821,36.0715190981,131.835960129,0.0,49.3960418185,88.5934452969,283.107171604,12.7506445615,24.9909,245.365627042
 05/07  08:00:00,420.21774728,35.8265211823,146.300771238,0.0,57.6566862989,112.030105488,387.977085907,3.24716130604,33.3212,351.408724601
 05/07  09:00:00,364.992957472,36.3884777046,147.180853214,0.0,50.9524495726,81.1684271793,322.076937595,0.0488940485952,66.8089,255.219143547
 05/07  10:00:00,322.060091751,36.4846757089,149.042225069,0.0,42.6918050922,68.9656133826,274.075745033,0.339519946942,83.4695,190.266725086
 05/07  11:00:00,318.740911769,36.5558229887,148.993142581,0.0,38.286128036,68.9656133826,244.801009695,0.295360068627,83.4695,161.036149627
 05/07  12:00:00,314.775600152,36.6000112513,144.210473408,0.0,38.286128036,68.9656133826,199.009288707,0.050045822498,83.4695,115.489742885
 05/07  13:00:00,293.03878845,36.5416441809,140.858949117,0.0,31.5818913096,56.727595265,190.451298113,0.146177018155,75.1392,115.165921095
 05/07  14:00:00,287.951842415,36.5771098892,135.728043554,0.0,31.5818913096,56.727595265,176.037967959,0.0,66.8089,109.229067959
 05/07  15:00:00,280.095141768,36.6102837454,127.844911493,0.0,31.5818913096,56.727595265,190.445186553,0.0,75.1392,115.305986553
 05/07  16:00:00,305.341385576,36.3954293868,124.054674949,0.0,31.5818913096,61.661095265,172.638250389,0.0962295947376,91.7998,80.7422207944
 05/07  17:00:00,336.50900042,35.9202745511,128.019965255,0.0,31.5818913096,70.9729253606,159.97803496,2.02854478604,49.9818,107.967690174
 05/07  18:00:00,402.714198338,35.9439845043,132.723289086,0.0,80.3315023541,83.7685254822,175.967721489,2.54155093502,49.9818,123.444370554
 05/07  19:00:00,408.970263626,35.8806750176,135.216331056,0.0,102.000620287,77.6748002752,205.693335147,2.84276728076,33.3212,169.529367866
 05/07  20:00:00,444.713590269,35.8631048416,133.421241844,0.0,108.704857014,91.4735406516,198.849433896,3.11274180605,33.3212,162.41549209
 05/07  21:00:00,416.607331107,36.0085220047,133.520117192,0.0,95.2963835608,89.1510273009,192.783838723,3.39782780048,24.9909,164.395110923
 05/07  22:00:00,364.24649035,35.9745889698,134.695977393,0.0,80.3315023541,63.3799339444,263.796404298,4.09236736052,16.6606,243.043436938
 05/07  23:00:00,301.821597524,35.9277783495,136.885110237,0.0,42.6918050922,48.4199368926,152.656491777,5.79366929896,8.3303,138.532522478
 05/07  24:00:00,192.096381988,31.6961818567,66.1288122874,0.0,34.4311606118,33.1021868926,90.2518719729,0.0163830121542,3.33212,86.9033689608
 05/08  01:00:00,180.302043304,32.5137042007,71.4631576838,0.0,19.418418834,29.3649097162,64.0640487087,0.0,3.33212,60.7319287087
 05/08  02:00:00,190.362298545,33.3312265447,87.5979543677,0.0,12.7620426787,28.1191506574,64.1050072753,0.0469014792405,3.33212,60.7259857961
 05/08  03:00:00,171.466090138,32.5137042007,70.5116871188,0.0,12.7620426787,28.1191506574,64.1179801605,0.0525735952019,3.33212,60.7332865653
 05/08  04:00:00,185.897859491,32.9224653727,77.5412589912,0.0,12.7620426787,28.1191506574,84.1968974282,0.277342733478,3.33212,80.5874346947
 05/08  05:00:00,217.196775095,33.3312265447,80.337695524,0.0,25.5240853573,30.610668775,153.841942944,0.330280205849,8.3303,145.181362738
 05/08  06:00:00,328.468868899,34.1487488888,97.7825160149,0.0,51.0481707146,78.1489452969,255.872622865,1.6390042497,16.6606,237.573018615
 05/08  07:00:00,417.568115322,35.9473866368,138.344892946,0.0,64.3609230253,109.708623606,356.033341939,6.44513811311,24.9909,324.597303826
 05/08  08:00:00,378.293495453,35.784709095,142.119816596,0.0,51.0481707146,80.7689615957,289.016232655,3.20271781387,33.3212,252.492314841
 05/08  09:00:00,350.979990701,36.3689865465,142.538713764,0.0,51.0481707146,71.0224615957,264.576003631,1.7761902304,66.8089,195.990913401
 05/08  10:00:00,303.273313659,36.4140833122,143.603281558,0.0,32.1804615127,65.7244621605,238.771650654,1.40309440989,83.4695,153.899056244
 05/08  11:00:00,301.960133414,36.4587157261,141.133883012,0.0,32.1804615127,65.7244621605,200.12820844,1.10570120564,83.4695,115.553007234
 05/08  12:00:00,298.779363,36.5211094454,137.842042786,0.0,32.1804615127,65.7244621605,199.566730942,0.665243731792,83.4695,115.43198721
 05/08  13:00:00,291.999434944,36.5290546773,140.472934798,0.0,32.1804615127,55.9779621605,184.430465653,0.3605738503,75.1392,108.930691802
 05/08  14:00:00,292.853680523,36.5652648768,140.924930901,0.0,32.1804615127,55.9779621605,182.181260653,0.111159541448,66.8089,115.261201112
 05/08  15:00:00,291.18445581,36.5990653815,139.111328257,0.0,32.1804615127,55.9779621605,190.552594011,0.190142478659,75.1392,115.223251532
 05/08  16:00:00,321.482542293,36.4370716649,140.305386931,0.0,32.1804615127,60.9114621605,172.504780208,0.0,91.7998,80.7049802082
