Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  17:00:00,356.642129745,35.9808342961,140.883635056,0.0,32.1804615127,77.5397301883,175.558342112,2.46314393221,49.9818,123.11339818
 05/08  18:00:00,408.342991171,36.0775759651,138.561061603,0.0,77.122965704,86.2600435998,278.42839388,3.45507163833,49.9818,224.991522242
 05/08  19:00:00,412.774962881,36.1113725344,135.223536693,0.0,102.647051061,80.1663183927,206.872024723,3.78197170542,33.3212,169.768853017
 05/08  20:00:00,452.786150115,36.0902931529,133.215634828,0.0,115.40909374,92.7192997104,199.990196454,4.09680840062,33.3212,162.572188053
 05/08  21:00:00,429.224983361,36.1451662068,133.342436167,0.0,102.647051061,94.1340635361,274.688042871,4.42475297225,24.9909,245.272389899
 05/08  22:00:00,365.09128548,36.1745085805,136.079807823,0.0,77.122965704,65.871452062,201.332678359,4.766076089,16.6606,179.90600227
 05/08  23:00:00,299.543042007,36.1043560266,138.978515181,0.0,38.286128036,48.4199368926,115.703459459,6.100774377,8.3303,101.272385082
 05/08  24:00:00,199.440235572,32.9224653727,82.4056252184,0.0,25.5240853573,30.610668775,87.75208661,0.343382741956,3.33212,84.0765838681
 05/09  01:00:00,185.244510577,32.5137042007,76.297963534,0.0,19.418418834,29.3649097162,66.7246529706,0.0396796007505,3.33212,63.3528533699
 05/09  02:00:00,169.767284159,32.5137042007,68.8349582741,0.0,12.7620426787,28.1191506574,64.0890530967,0.0418131893432,3.33212,60.7151199074
 05/09  03:00:00,169.641838764,32.5137042007,68.7593945166,0.0,12.7620426787,28.1191506574,64.0445218361,0.0,3.33212,60.7124018361
 05/09  04:00:00,193.924984301,33.3312265447,83.8082841653,0.0,12.7620426787,28.1191506574,83.954880793,0.0637984007349,3.33212,80.5589623922
 05/09  05:00:00,216.080145469,33.0587190967,79.0774763315,0.0,25.5240853573,30.610668775,146.98428962,0.184409744213,8.3303,138.469579876
 05/09  06:00:00,348.125788716,34.9662712328,114.600021286,0.0,51.0481707146,78.1489452969,261.411876986,0.120665710105,16.6606,244.630611276
 05/09  07:00:00,416.524406026,35.8381313667,135.525422247,0.0,64.3609230253,109.708623606,352.225637185,6.99152181266,24.9909,320.243215373
 05/09  08:00:00,374.166429238,35.7926145717,135.747640572,0.0,51.0481707146,80.7689615957,284.016480758,2.74509472731,33.3212,247.95018603
 05/09  09:00:00,343.022335779,36.374724693,132.714873741,0.0,51.0481707146,71.0224615957,262.604403237,0.00172550017924,66.8089,195.793777737
 05/09  10:00:00,295.340844719,36.4467030363,133.627639114,0.0,32.1804615127,65.7244621605,237.263826374,0.0119874051379,83.4695,153.782338968
 05/09  11:00:00,298.341638711,36.5582192938,135.843685701,0.0,32.1804615127,65.7244621605,199.001964547,0.0442664616901,83.4695,115.488198085
 05/09  12:00:00,295.296976624,36.6206651698,133.446557039,0.0,32.1804615127,65.7244621605,195.121835552,0.0470421899859,83.4695,111.605293362
 05/09  13:00:00,285.05833065,36.5663349354,132.969388043,0.0,32.1804615127,55.9779621605,187.852382811,0.0396702905397,75.1392,112.673512521
 05/09  14:00:00,284.383242984,36.6031250142,132.25630881,0.0,32.1804615127,55.9779621605,182.009715211,0.0235285563278,66.8089,115.177286655
 05/09  15:00:00,281.854992428,36.640037767,129.696418118,0.0,32.1804615127,55.9779621605,183.918634829,0.0,75.1392,108.779434829
 05/09  16:00:00,311.591504124,36.6366456205,130.190537783,0.0,32.1804615127,60.9114621605,178.683568398,0.0,91.7998,86.8837683981
 05/09  17:00:00,348.877712908,36.1269816757,132.962790256,0.0,32.1804615127,77.5397301883,175.495029363,2.4777895803,49.9818,123.035439782
 05/09  18:00:00,401.275269267,36.2387682749,131.318420976,0.0,77.122965704,86.2600435998,275.35842705,3.66303497612,49.9818,221.713592074
 05/09  19:00:00,408.409471778,36.2773452736,131.222041403,0.0,102.647051061,80.1663183927,202.924139155,4.03271343737,33.3212,165.570225718
 05/09  20:00:00,449.609262789,36.2115383627,130.412129777,0.0,115.40909374,92.7192997104,200.171454974,4.36822846827,33.3212,162.482026505
 05/09  21:00:00,424.559359824,36.261300703,128.907978414,0.0,102.647051061,94.1340635361,274.610546849,4.71459345803,24.9909,244.905053391
 05/09  22:00:00,360.045636078,36.2741304384,130.550852504,0.0,77.122965704,65.871452062,201.460039696,5.07212497194,16.6606,179.727314724
 05/09  23:00:00,295.010765622,36.167967866,133.684399287,0.0,38.286128036,48.4199368926,115.043417502,5.48977150329,8.3303,101.223345998
 05/09  24:00:00,206.097635133,32.9224653727,88.9013335017,0.0,25.5240853573,30.610668775,83.9038977505,0.0211236740467,3.33212,80.5506540765
 05/10  01:00:00,205.313840155,33.3312265447,94.5277392799,0.0,19.418418834,29.3649097162,64.3311837901,0.00487489826516,3.33212,60.9941888918
 05/10  02:00:00,183.96108437,32.9224653727,82.1752026668,0.0,12.7620426787,28.1191506574,66.2203341734,0.414608966692,3.33212,62.4736052067
 05/10  03:00:00,189.715338577,33.3312265447,86.9582970835,0.0,12.7620426787,28.1191506574,65.3490736156,0.0284712819139,3.33212,61.9884823337
 05/10  04:00:00,187.376408273,32.9224653727,79.0029364489,0.0,12.7620426787,28.1191506574,87.0120359241,0.406981606904,3.33212,83.2729343172
 05/10  05:00:00,214.540520656,32.7862116487,78.8173097217,0.0,25.5240853573,30.610668775,146.795354732,0.0822672775111,8.3303,138.382787455
 05/10  06:00:00,347.660062851,34.802766764,115.324385429,0.0,51.0481707146,78.1489452969,253.612833428,0.083918386245,16.6606,236.868315042
 05/10  07:00:00,412.20387084,35.8657020475,131.819564526,0.0,64.3609230253,109.708623606,352.294966775,7.74736028949,24.9909,319.556706486
 05/10  08:00:00,370.539902866,35.8014143221,132.625633336,0.0,51.0481707146,80.7689615957,291.370095997,2.9280594946,33.3212,255.120836502
 05/10  09:00:00,340.955976571,36.3885238886,130.622389954,0.0,51.0481707146,71.0224615957,255.423687276,0.0,66.8089,188.614787276
 05/10  10:00:00,290.635237714,36.4338100856,128.966364414,0.0,32.1804615127,65.7244621605,237.133708103,0.0,83.4695,153.664208103
 05/10  11:00:00,289.283648678,36.4775519599,126.901661421,0.0,32.1804615127,65.7244621605,198.910270837,0.0,83.4695,115.440770837
 05/10  12:00:00,287.458966649,36.533866292,125.725618056,0.0,32.1804615127,65.7244621605,196.054653874,0.0,83.4695,112.585153874
 05/10  13:00:00,277.859065995,36.5422181996,125.819008073,0.0,32.1804615127,55.9779621605,186.717739417,0.0,75.1392,111.578539417
 05/10  14:00:00,277.36401594,36.5732396346,125.27326816,0.0,32.1804615127,55.9779621605,181.921063169,0.0,66.8089,115.112163169
 05/10  15:00:00,276.730624754,36.6033473711,124.605737876,0.0,32.1804615127,55.9779621605,183.879339843,0.0,75.1392,108.740139843
 05/10  16:00:00,305.837525319,36.4200139963,124.624720421,0.0,32.1804615127,60.9114621605,172.436867858,0.0,91.7998,80.6370678581
 05/10  17:00:00,341.076482103,35.9463282175,125.301494885,0.0,32.1804615127,77.5397301883,176.288648205,3.36160159499,49.9818,122.94524661
 05/10  18:00:00,393.41359606,36.0381482207,123.618311978,0.0,77.122965704,86.2600435998,279.067685782,4.68471576474,49.9818,224.401170017
 05/10  19:00:00,398.84257714,36.0928350392,121.214491034,0.0,102.647051061,80.1663183927,201.082837025,5.08550376059,33.3212,162.676133265
 05/10  20:00:00,439.276011206,36.0885873562,119.613760038,0.0,115.40909374,92.7192997104,203.619946236,5.46255191431,33.3212,164.836194322
 05/10  21:00:00,415.323774712,36.1607686563,119.299469137,0.0,102.647051061,94.1340635361,272.667655514,5.81884151395,24.9909,241.857914
 05/10  22:00:00,349.983454168,36.2029310255,120.494277903,0.0,77.122965704,65.871452062,202.383344626,6.17101568259,16.6606,179.551728944
 05/10  23:00:00,284.644204975,36.1467790462,123.239985567,0.0,38.286128036,48.4199368926,116.052791325,6.54580593826,8.3303,101.176685387
 05/10  24:00:00,259.352565942,33.3312265447,140.648183083,0.0,25.5240853573,30.610668775,83.8528880119,0.0,3.33212,80.5207680119
 05/11  01:00:00,247.229836753,32.9224653727,136.755620572,0.0,19.418418834,29.3649097162,64.4803278126,0.464945963495,3.33212,60.6832618492
 05/11  02:00:00,236.435962045,33.3312265447,133.09245416,0.0,12.7620426787,28.1191506574,64.1924781802,0.18093173204,3.33212,60.6794264482
 05/11  03:00:00,236.440814775,33.8762414408,132.029738778,0.0,12.7620426787,28.1191506574,64.1959133518,0.191275058773,3.33212,60.672518293
 05/11  04:00:00,244.195631801,33.8762414408,133.090690782,0.0,12.7620426787,28.1191506574,83.9911407039,0.168527218441,3.33212,80.4904934854
 05/11  05:00:00,269.941689436,32.8407131383,133.32085621,0.0,25.5240853573,30.610668775,146.605973637,0.00273957374191,8.3303,138.272934063
 05/11  06:00:00,371.714490195,34.9662712328,138.703497073,0.0,51.0481707146,78.1489452969,260.688457957,0.0821952484445,16.6606,243.945662709
 05/11  07:00:00,403.660381923,35.9148195138,123.151597977,0.0,64.3609230253,109.708623606,350.870527442,8.90746257145,24.9909,316.972164871
 05/11  08:00:00,362.894347918,35.8935607332,124.821605115,0.0,51.0481707146,80.7689615957,285.648919073,3.31831791133,33.3212,249.009401161
 05/11  09:00:00,334.363065216,36.3879134503,123.967839107,0.0,51.0481707146,71.0224615957,255.217349161,0.0,66.8089,188.408449161
 05/11  10:00:00,286.511356004,36.4867096948,124.724044055,0.0,32.1804615127,65.7244621605,237.024326253,0.0,83.4695,153.554826253
 05/11  11:00:00,287.411835236,36.6088359078,124.826146639,0.0,32.1804615127,65.7244621605,198.85861902,0.0,83.4695,115.38911902
 05/11  12:00:00,286.878042761,36.6766549005,124.928035916,0.0,32.1804615127,65.7244621605,194.225740356,0.0,83.4695,110.756240356
 05/11  13:00:00,277.640045035,36.6101492601,125.449876451,0.0,32.1804615127,55.9779621605,188.433469675,0.0,75.1392,113.294269675
 05/11  14:00:00,275.273067082,36.6195435362,123.28598058,0.0,32.1804615127,55.9779621605,175.777925934,0.0,66.8089,108.969025934
 05/11  15:00:00,273.293193631,36.6561824111,121.549481909,0.0,32.1804615127,55.9779621605,189.91269592,0.0,75.1392,114.77349592
 05/11  16:00:00,302.128126868,36.6759144709,121.086429272,0.0,32.1804615127,60.9114621605,172.406843791,0.0,91.7998,80.6070437911
 05/11  17:00:00,336.118558972,36.2088126122,121.400997313,0.0,32.1804615127,77.5397301883,175.732715979,2.86545169113,49.9818,122.885464288
 05/11  18:00:00,388.773448712,36.2956505532,119.939519418,0.0,77.122965704,86.2600435998,276.685042021,4.24946963005,49.9818,222.453772391
 05/11  19:00:00,394.583377194,36.3789321874,117.915350142,0.0,102.647051061,80.1663183927,202.135669092,4.71085073255,33.3212,164.103618359
 05/11  20:00:00,433.084804478,36.3627803948,117.142399622,0.0,115.40909374,92.7192997104,200.664892922,5.14293457251,33.3212,162.20075835
 05/11  21:00:00,416.830611035,36.4765215425,120.501296983,0.0,102.647051061,94.1340635361,267.211302493,5.42352227771,24.9909,236.796880215
 05/11  22:00:00,352.36044608,36.4753664339,122.583875249,0.0,77.122965704,65.871452062,206.31841733,5.80759815775,16.6606,183.850219172
 05/11  23:00:00,287.39852948,36.3350394003,125.792798885,0.0,38.286128036,48.4199368926,111.590978859,6.22934315644,8.3303,97.0313357028
 05/11  24:00:00,256.591913171,33.6582354824,136.816906741,0.0,25.5240853573,30.610668775,83.8285649959,0.0,3.33212,80.4964449959
 05/12  01:00:00,253.758320756,34.1487488888,140.674799611,0.0,19.418418834,29.3649097162,64.0013425056,0.0,3.33212,60.6692225056
 05/12  02:00:00,251.142418324,33.3312265447,147.62307271,0.0,12.7620426787,28.1191506574,63.993952674,0.0,3.33212,60.661832674
 05/12  03:00:00,249.941160594,33.4947310136,146.117825506,0.0,12.7620426787,28.1191506574,64.0125736748,0.0197097844631,3.33212,60.6607438904
 05/12  04:00:00,255.526577368,34.3122533576,142.648704845,0.0,12.7620426787,28.1191506574,83.7955173764,0.0,3.33212,80.4633973764
 05/12  05:00:00,287.684108996,32.8407131383,150.062529872,0.0,25.5240853573,30.610668775,146.504555165,0.0,8.3303,138.174255165
 05/12  06:00:00,370.438284095,34.9662712328,136.437550236,0.0,51.0481707146,78.1489452969,253.189856062,0.0443496126269,16.6606,236.484906449
 05/12  07:00:00,403.925022206,35.9862333699,122.054941689,0.0,64.3609230253,109.708623606,352.006426355,9.0932421476,24.9909,317.922284207
 05/12  08:00:00,361.516515725,35.9519604575,122.370025141,0.0,51.0481707146,80.7689615957,283.488010058,3.14177210923,33.3212,247.025037948
 05/12  09:00:00,331.401486286,36.4205028246,120.938175881,0.0,51.0481707146,71.0224615957,261.894680062,0.0,66.8089,195.085780062
 05/12  10:00:00,282.128381322,36.5871311165,120.230515752,0.0,32.1804615127,65.7244621605,230.240983516,0.0,83.4695,146.771483516
 05/12  11:00:00,284.483092451,36.6906396732,121.881208064,0.0,32.1804615127,65.7244621605,198.824141326,0.0,83.4695,115.354641326
 05/12  12:00:00,285.506446257,36.7576544959,123.560337476,0.0,32.1804615127,65.7244621605,198.678251304,0.0,83.4695,115.208751304
 05/12  13:00:00,275.598721191,36.681728888,123.470695251,0.0,32.1804615127,55.9779621605,183.87317528,0.0,75.1392,108.73397528
 05/12  14:00:00,275.868201346,36.6864376558,123.862547983,0.0,32.1804615127,55.9779621605,175.816687875,0.0,66.8089,109.007787875
 05/12  15:00:00,274.973681978,36.7984240227,123.601633465,0.0,32.1804615127,55.9779621605,189.758546867,0.0,75.1392,114.619346867
 05/12  16:00:00,304.143399048,37.072150913,123.132894894,0.0,32.1804615127,60.9114621605,172.372519826,0.0,91.7998,80.5727198264
 05/12  17:00:00,338.18439326,36.4284848445,123.132894894,0.0,32.1804615127,77.5397301883,175.18848288,2.40313333409,49.9818,122.803549546
 05/12  18:00:00,389.405817444,36.5371815164,120.11412973,0.0,77.122965704,86.2600435998,270.569745311,3.96958939029,49.9818,216.618355921
 05/12  19:00:00,393.048526512,36.612985609,116.376815544,0.0,102.647051061,80.1663183927,201.3887511,4.47768564002,33.3212,163.58986546
 05/12  20:00:00,435.460120111,36.5133054465,118.788260308,0.0,115.40909374,92.7192997104,199.140496931,4.88177751594,33.3212,160.937519415
 05/12  21:00:00,414.494000487,36.5563101898,118.491101756,0.0,102.647051061,94.1340635361,274.137666967,5.28781095269,24.9909,243.858956014
 05/12  22:00:00,349.343329067,36.5410443638,119.523223647,0.0,77.122965704,65.871452062,201.607936501,5.74802056722,16.6606,179.199315934
 05/12  23:00:00,284.529208534,36.3768886435,122.899834134,0.0,38.286128036,48.4199368926,115.651723604,6.24829573837,8.3303,101.073127866
 05/12  24:00:00,261.348352317,33.8217399512,141.672180779,0.0,25.5240853573,30.610668775,81.9600037983,0.0073554070959,3.33212,78.6205283912
 05/13  01:00:00,262.112945261,34.1487488888,139.584321967,0.0,27.7269238854,30.610668775,59.7188678304,0.0,3.33212,56.3867478304
 05/13  02:00:00,237.827102639,32.8407131383,135.434774244,0.0,12.7620426787,28.1191506574,63.9807281798,0.0,3.33212,60.6486081798
 05/13  03:00:00,238.978072875,34.3122533576,133.680624366,0.0,12.7620426787,28.1191506574,63.9718858047,0.0,3.33212,60.6397658047
 05/13  04:00:00,240.921741574,32.8407131383,131.872876781,0.0,12.7620426787,28.1191506574,83.7660613929,0.0,3.33212,80.4339413929
 05/13  05:00:00,259.997235685,34.3122533576,135.764479559,0.0,12.7620426787,28.1191506574,109.364443887,0.0,8.3303,101.034143887
 05/13  06:00:00,333.153644474,33.98524442,134.45608739,0.0,42.6918050922,54.3732441037,155.213721556,0.0777621070669,16.6606,138.475359449
 05/13  07:00:00,365.472961901,36.0571612898,130.274240817,0.0,42.6918050922,86.1019271793,270.41994928,9.55047544043,24.9909,235.878573839
 05/13  08:00:00,402.167270667,36.0463810712,125.920661606,0.0,57.6566862989,112.030105488,381.992990376,3.17672089982,33.3212,345.495069476
 05/13  09:00:00,353.849366643,36.426852076,124.055018458,0.0,57.6566862989,83.6599452969,314.042104203,0.0,66.8089,247.233204203
 05/13  10:00:00,300.259048809,36.6205348865,124.483777754,0.0,42.6918050922,68.9656133826,271.518246141,0.0,83.4695,188.048746141
 05/13  11:00:00,293.146127432,36.7221351382,125.623584138,0.0,34.9340096728,67.7198543238,235.543800464,0.0,83.4695,152.074300464
 05/13  12:00:00,294.461059982,36.7913190058,127.624854038,0.0,34.9340096728,67.7198543238,193.949009323,0.0,83.4695,110.479509323
 05/13  13:00:00,286.012461635,36.7219519573,128.943803291,0.0,34.9340096728,57.9733543238,190.430910104,0.0,75.1392,115.291710104
 05/13  14:00:00,284.735669534,36.7325030725,127.647421918,0.0,34.9340096728,57.9733543238,180.05404924,0.0,66.8089,113.24514924
 05/13  15:00:00,282.821295887,36.8322394745,125.73202586,0.0,34.9340096728,57.9733543238,185.829444625,0.0,75.1392,110.690244625
 05/13  16:00:00,311.179810372,36.7643799897,124.931573321,0.0,34.9340096728,62.9068543238,172.4188538,0.0,91.7998,80.6190537997
 05/13  17:00:00,340.232016647,36.4104640081,126.558739485,0.0,34.9340096728,72.2186844194,154.015695281,2.73614949064,49.9818,101.29774579
 05/13  18:00:00,408.478969261,36.5626680654,128.396247104,0.0,87.0357390804,86.2600435998,183.185892269,4.3732386863,49.9818,128.830853582
 05/13  19:00:00,403.7905296,36.2454730434,129.303506826,0.0,102.000620287,77.6748002752,199.1723635,4.98093333907,33.3212,160.870230161
 05/13  20:00:00,425.716840982,36.1518920157,126.110717169,0.0,102.000620287,88.9820225341,195.875644749,5.45670327335,33.3212,157.097741475
 05/13  21:00:00,419.192085536,36.1979440856,126.519761743,0.0,102.000620287,91.6425454185,193.041651844,5.93450752055,24.9909,162.116244324
 05/13  22:00:00,367.814573719,36.0753500123,128.541278902,0.0,87.0357390804,65.871452062,258.431935579,6.42024264952,16.6606,235.35109293
 05/13  23:00:00,297.265057949,35.9887047067,131.632346213,0.0,42.6918050922,48.4199368926,153.498245874,6.96380287869,8.3303,138.204142996
 05/13  24:00:00,223.319597545,33.3312265447,102.870684479,0.0,27.7269238854,30.610668775,83.7564095877,0.0,3.33212,80.4242895877
 05/14  01:00:00,240.429565666,33.3312265447,110.693673809,0.0,34.4311606118,33.1021868926,64.0086804485,0.0,3.33212,60.6765604485
 05/14  02:00:00,185.466274725,30.8786595126,78.5709749443,0.0,19.466279405,30.610668775,64.0018354339,0.0,3.33212,60.6697154339
 05/14  03:00:00,210.180166507,33.3312265447,97.9791322579,0.0,19.466279405,30.610668775,64.0064142465,0.0,3.33212,60.6742942465
 05/14  04:00:00,224.780626097,33.3312265447,105.896972251,0.0,19.466279405,30.610668775,83.7349280946,0.00667157924923,3.33212,80.3961365154
 05/14  05:00:00,231.604452395,32.5137042007,102.168181551,0.0,19.466279405,30.610668775,109.423313956,0.0244629293691,8.3303,101.068551027
 05/14  06:00:00,313.14888071,34.1487488888,117.140064411,0.0,42.6918050922,54.3732441037,155.318254468,0.0244636686325,16.6606,138.633190799
 05/14  07:00:00,374.318980572,36.4175175042,129.539506532,0.0,49.3960418185,88.5934452969,270.130020319,9.60745484426,24.9909,235.531665475
 05/14  08:00:00,403.106071149,36.0566327462,126.847400805,0.0,57.6566862989,112.030105488,379.555392482,3.25861465933,33.3212,342.975577823
 05/14  09:00:00,345.567240812,36.5054365341,124.936712249,0.0,50.9524495726,81.1684271793,314.890471876,0.0,66.8089,248.081571876
 05/14  10:00:00,299.708442995,36.7928047978,123.765047499,0.0,42.6918050922,68.9656133826,272.087500153,0.0,83.4695,188.618000153
 05/14  11:00:00,297.366335618,36.7042076145,125.246315175,0.0,38.286128036,68.9656133826,230.295284915,0.0,83.4695,146.825784915
 05/14  12:00:00,297.023564406,36.7485606348,125.636476138,0.0,38.286128036,68.9656133826,198.603442176,0.0,83.4695,115.133942176
 05/14  13:00:00,279.42205946,36.6161270028,127.13700873,0.0,31.5818913096,56.727595265,183.847271375,0.0,75.1392,108.708071375
 05/14  14:00:00,278.842548287,36.629133289,126.575465007,0.0,31.5818913096,56.727595265,181.705978892,0.0,66.8089,114.897078892
 05/14  15:00:00,279.142137639,36.6574052564,126.905305248,0.0,31.5818913096,56.727595265,183.659262018,0.0,75.1392,108.520062018
 05/14  16:00:00,311.544745891,36.4433301543,130.269595619,0.0,31.5818913096,61.661095265,172.307649661,0.0,91.7998,80.5078496612
 05/14  17:00:00,337.243506976,35.92343518,128.796350566,0.0,31.5818913096,70.9729253606,154.905596093,3.6847623344,49.9818,101.239033758
 05/14  18:00:00,398.090670377,35.956391026,127.934497092,0.0,80.3315023541,83.7685254822,178.425998451,5.55804040235,49.9818,122.886158049
 05/14  19:00:00,400.865224556,35.9627860206,126.688594657,0.0,102.000620287,77.6748002752,201.19764545,6.14789710107,33.3212,161.728548349
 05/14  20:00:00,436.855126669,35.9373821885,128.246694101,0.0,108.704857014,91.4735406516,194.687154116,6.63733029416,33.3212,154.728623822
 05/14  21:00:00,412.636973263,36.0920887211,129.299157086,0.0,95.2963835608,89.1510273009,193.856848657,7.09347019476,24.9909,161.772478462
 05/14  22:00:00,359.193333445,36.0500930501,129.168309725,0.0,80.3315023541,63.3799339444,259.259441016,7.5562168315,16.6606,235.042624185
 05/14  23:00:00,296.993421246,36.0054352821,131.340207812,0.0,42.6918050922,48.4199368926,150.960629918,8.0959142967,8.3303,134.534415621
 05/14  24:00:00,227.328796091,32.7180847867,98.9524978156,0.0,34.4311606118,33.1021868926,80.7070447401,0.0,3.33212,77.3749247401
 05/15  01:00:00,215.449258084,32.5137042007,106.228231201,0.0,19.418418834,29.3649097162,63.9492956013,0.00820920369526,3.33212,60.6089663976
 05/15  02:00:00,204.748545067,33.3312265447,101.753903624,0.0,12.7620426787,28.1191506574,63.9657227348,0.0246232147403,3.33212,60.6089795201
 05/15  03:00:00,208.297248168,33.6037339928,104.814513569,0.0,12.7620426787,28.1191506574,64.0312246831,0.0980695179801,3.33212,60.6010351652
 05/15  04:00:00,207.758591526,33.0587190967,98.7552416825,0.0,12.7620426787,28.1191506574,83.8862875043,0.18659239884,3.33212,80.3675751054
 05/15  05:00:00,241.583098318,33.0587190967,104.948812752,0.0,25.5240853573,30.610668775,139.850988749,0.20226170921,8.3303,131.31842704
 05/15  06:00:00,356.089499619,34.9662712328,126.031677934,0.0,51.0481707146,78.1489452969,251.979412599,0.113753468962,16.6606,235.20505913
 05/15  07:00:00,408.208659366,35.9107540743,127.741700069,0.0,64.3609230253,109.708623606,352.309523682,11.0270781876,24.9909,316.291545494
 05/15  08:00:00,366.451359343,35.8369141541,128.471904128,0.0,51.0481707146,80.7689615957,282.422412548,4.0787306884,33.3212,245.02248186
 05/15  09:00:00,337.342192288,36.3934018307,126.980713654,0.0,51.0481707146,71.0224615957,252.793510206,0.0,66.8089,185.984610206
 05/15  10:00:00,288.650034902,36.4398388129,126.959552991,0.0,32.1804615127,65.7244621605,232.256220323,0.0,83.4695,148.786720323
 05/15  11:00:00,289.728562093,36.5092948183,127.304720074,0.0,32.1804615127,65.7244621605,192.215652718,0.0,83.4695,108.746152718
 05/15  12:00:00,288.302912521,36.5640874385,126.535706985,0.0,32.1804615127,65.7244621605,198.538572,0.0,83.4695,115.069072
 05/15  13:00:00,277.536884457,36.5497166018,125.498080093,0.0,32.1804615127,55.9779621605,183.698286422,0.0,75.1392,108.559086422
 05/15  14:00:00,276.092597523,36.5815080883,123.993949149,0.0,32.1804615127,55.9779621605,175.263607659,0.0,66.8089,108.454707659
 05/15  15:00:00,275.3551765,36.6132714767,123.198474118,0.0,32.1804615127,55.9779621605,184.28806049,0.0,75.1392,109.14886049
 05/15  16:00:00,306.882645154,36.4680133185,125.592065708,0.0,32.1804615127,60.9114621605,172.541088175,0.0,91.7998,80.7412881754
 05/15  17:00:00,342.898395796,36.0310848297,127.009726416,0.0,32.1804615127,77.5397301883,176.086422531,4.53846762387,49.9818,121.566154907
 05/15  18:00:00,393.894032566,36.1707008105,123.966397359,0.0,77.122965704,86.2600435998,272.15643174,6.35603684276,49.9818,215.818594897
 05/15  19:00:00,399.772732906,36.2239061051,122.00232186,0.0,102.647051061,80.1663183927,202.15440546,6.87444657936,33.3212,161.958758881
 05/15  20:00:00,438.99500145,36.1906148089,121.994478085,0.0,115.40909374,92.7192997104,202.260030072,7.32692963217,33.3212,161.61190044
 05/15  21:00:00,417.406305713,36.2712505166,121.256355712,0.0,102.647051061,94.1340635361,268.177617079,7.70607157214,24.9909,235.480645506
 05/15  22:00:00,351.692070008,36.3062366732,122.092342964,0.0,77.122965704,65.871452062,201.058083604,8.12635918781,16.6606,176.271124416
 05/15  23:00:00,285.70378139,36.2064540615,124.23340624,0.0,38.286128036,48.4199368926,113.695751884,8.5701321291,8.3303,96.795319755
 05/15  24:00:00,261.82800733,33.3312265447,143.101211153,0.0,25.5240853573,30.610668775,83.6898013913,0.0,3.33212,80.3576813913
 05/16  01:00:00,250.315998038,33.3312265447,138.975496244,0.0,19.418418834,29.3649097162,63.954244137,0.0282781332511,3.33212,60.5938460038
 05/16  02:00:00,239.742806202,33.8762414408,135.29222034,0.0,12.7620426787,28.1191506574,58.0278081204,0.166710742174,3.33212,54.5289773783
 05/16  03:00:00,238.293908723,33.8762414408,133.881478248,0.0,12.7620426787,28.1191506574,64.1214449826,0.199836797278,3.33212,60.5894881853
 05/16  04:00:00,247.534233137,34.1487488888,135.042209268,0.0,12.7620426787,28.1191506574,83.6850075177,0.0221377923322,3.33212,80.3307497254
 05/16  05:00:00,272.622293598,32.8407131383,135.14620766,0.0,25.5240853573,30.610668775,146.094978108,0.0,8.3303,137.764678108
 05/16  06:00:00,369.736139907,34.9662712328,138.564789665,0.0,51.0481707146,78.1489452969,245.075778919,0.0959351912555,16.6606,228.319243727
 05/16  07:00:00,403.304117337,35.9480863383,121.479565468,0.0,64.3609230253,109.708623606,351.622001626,11.8245821065,24.9909,314.80651952
 05/16  08:00:00,360.351847166,35.9401923138,121.209634564,0.0,51.0481707146,80.7689615957,279.950678012,4.29024747611,33.3212,242.339230536
 05/16  09:00:00,330.178295785,36.3967736361,119.744089753,0.0,51.0481707146,71.0224615957,250.317857749,0.0,66.8089,183.508957749
 05/16  10:00:00,280.88727763,36.5432029008,119.031270183,0.0,32.1804615127,65.7244621605,236.459713513,0.0,83.4695,152.990213513
 05/16  11:00:00,285.554688069,36.6545580951,122.942352772,0.0,32.1804615127,65.7244621605,192.188532997,0.0,83.4695,108.719032997
 05/16  12:00:00,291.568070174,36.7157774596,129.60034631,0.0,32.1804615127,65.7244621605,194.252351384,0.0,83.4695,110.782851384
 05/16  13:00:00,286.351021633,36.6431468685,134.13858792,0.0,32.1804615127,55.9779621605,187.849194265,0.0,75.1392,112.709994265
 05/16  14:00:00,290.06623685,36.648063141,137.827764025,0.0,32.1804615127,55.9779621605,175.216044794,0.0,66.8089,108.407144794
 05/16  15:00:00,291.997053036,36.7209149739,139.709040378,0.0,32.1804615127,55.9779621605,183.54507796,0.0,75.1392,108.40587796
 05/16  16:00:00,325.184931753,36.9472004083,143.418567066,0.0,32.1804615127,60.9114621605,172.244691891,0.0,91.7998,80.4448918906
 05/16  17:00:00,360.837866712,36.3314843791,144.655099048,0.0,32.1804615127,77.5397301883,169.440779544,3.40081478077,49.9818,116.058164763
 05/16  18:00:00,407.377486455,36.4126515376,137.206825915,0.0,77.122965704,86.2600435998,270.892354438,5.30686722887,49.9818,215.60368721
 05/16  19:00:00,411.406389265,36.4661360939,134.010503157,0.0,102.647051061,80.1663183927,201.05453416,5.89632774979,33.3212,161.837006411
 05/16  20:00:00,451.422523396,36.3785580425,134.835690175,0.0,115.40909374,92.7192997104,201.171299116,6.372158535,33.3212,161.477940581
 05/16  21:00:00,429.584357164,36.4130367592,133.775471389,0.0,102.647051061,94.1340635361,266.992643998,6.85279501291,24.9909,235.148948985
 05/16  22:00:00,364.471286409,36.3985626871,134.937764597,0.0,77.122965704,65.871452062,195.682071622,7.40818384193,16.6606,171.613287781
 05/16  23:00:00,299.004340739,36.2555406151,137.982289599,0.0,38.286128036,48.4199368926,117.186038201,7.98219014635,8.3303,100.873548055
 05/16  24:00:00,215.94156139,33.3312265447,97.8609770237,0.0,25.5240853573,30.610668775,83.6687976047,0.0,3.33212,80.3366776047
 05/17  01:00:00,198.87091806,32.9224653727,89.0831181504,0.0,19.418418834,29.3649097162,58.5182492635,0.663604861585,3.33212,54.5225244019
 05/17  02:00:00,188.9756082,33.0587190967,86.8790719468,0.0,12.7620426787,28.1191506574,64.0941785937,0.182977713248,3.33212,60.5790808805
 05/17  03:00:00,196.735443464,33.6037339928,93.4031384859,0.0,12.7620426787,28.1191506574,64.0059319624,0.100003187681,3.33212,60.5738087747
 05/17  04:00:00,204.89212507,33.6037339928,94.9144847918,0.0,12.7620426787,28.1191506574,77.5645311024,0.108518201375,3.33212,74.1238929011
 05/17  05:00:00,221.256912345,33.0587190967,84.9108452188,0.0,25.5240853573,30.610668775,146.214703057,0.204298715778,8.3303,137.680104342
 05/17  06:00:00,339.980340448,34.3122533576,111.451020891,0.0,51.0481707146,78.1489452969,251.303781937,0.0536314051058,16.6606,234.589550531
 05/17  07:00:00,414.442003405,35.9193850082,133.975887566,0.0,64.3609230253,109.708623606,343.509719458,11.5767537906,24.9909,306.942065668
 05/17  08:00:00,371.277454166,35.8821328082,133.251537066,0.0,51.0481707146,80.7689615957,281.74411998,4.06871471686,33.3212,244.354205263
 05/17  09:00:00,338.326709018,36.414575498,127.909550608,0.0,51.0481707146,71.0224615957,247.970094836,0.0,66.8089,181.161194836
 05/17  10:00:00,286.130883058,36.4778354623,124.37380477,0.0,32.1804615127,65.7244621605,235.484805232,0.0,83.4695,152.015305232
 05/17  11:00:00,284.974931157,36.5708069607,122.470480305,0.0,32.1804615127,65.7244621605,192.979382003,0.0,83.4695,109.509882003
 05/17  12:00:00,285.879868547,36.6352577487,124.018896591,0.0,32.1804615127,65.7244621605,192.01959237,0.0,83.4695,108.55009237
 05/17  13:00:00,277.242945356,36.5910504825,125.132654867,0.0,32.1804615127,55.9779621605,183.584227432,0.0,75.1392,108.445027432
 05/17  14:00:00,277.117276075,36.620854731,124.973596428,0.0,32.1804615127,55.9779621605,175.161981548,0.0,66.8089,108.353081548
 05/17  15:00:00,277.923911028,36.6509871874,125.748237027,0.0,32.1804615127,55.9779621605,184.543622056,0.0,75.1392,109.404422056
 05/17  16:00:00,306.906335795,36.5400792212,125.578032781,0.0,32.1804615127,60.9114621605,171.190812514,0.0,91.7998,79.3910125141
 05/17  17:00:00,339.470567962,36.0414128131,123.615518829,0.0,32.1804615127,77.5397301883,176.625358508,4.2325800917,49.9818,122.410978416
 05/17  18:00:00,390.35850533,36.1430581985,120.476824514,0.0,77.122965704,86.2600435998,271.466484882,6.2698263514,49.9818,215.21485853
 05/17  19:00:00,397.760661578,36.182337143,120.077811639,0.0,102.647051061,80.1663183927,195.106391813,6.88284587536,33.3212,154.902345937
 05/17  20:00:00,437.997672496,36.167297788,121.080224436,0.0,115.40909374,92.7192997104,202.076012613,7.38424329373,33.3212,161.370569319
 05/17  21:00:00,417.239285233,36.2419576938,121.170724076,0.0,102.647051061,94.1340635361,267.708105385,7.88372528529,24.9909,234.8334801
 05/17  22:00:00,352.984939038,36.2730085825,123.454276228,0.0,77.122965704,65.871452062,196.496954013,8.38782099404,16.6606,171.448533019
 05/17  23:00:00,288.286303534,36.1835823775,126.871883974,0.0,38.286128036,48.4199368926,118.052768488,8.89655446129,8.3303,100.825914027
 05/17  24:00:00,248.083608992,33.3312265447,129.505372797,0.0,25.5240853573,30.610668775,77.4607514897,0.0,3.33212,74.1286314897
 05/18  01:00:00,230.253466049,32.9224653727,119.997797809,0.0,19.418418834,29.3649097162,64.5882132441,0.700082509355,3.33212,60.5560107347
 05/18  02:00:00,220.995083736,33.6037339928,117.359478015,0.0,12.7620426787,28.1191506574,64.1857801613,0.301682334221,3.33212,60.5519778271
 05/18  03:00:00,221.693194889,33.8762414408,117.497941301,0.0,12.7620426787,28.1191506574,58.0708021457,0.237861027575,3.33212,54.5008211181
 05/18  04:00:00,229.756078674,33.8762414408,118.878000954,0.0,12.7620426787,28.1191506574,83.8239225347,0.216416746058,3.33212,80.2753857886
 05/18  05:00:00,241.854167239,33.3312265447,104.634677503,0.0,25.5240853573,30.610668775,142.681501216,0.021147582163,8.3303,134.330053634
 05/18  06:00:00,344.933657227,34.4757578264,116.023684425,0.0,51.0481707146,78.1489452969,247.395833215,0.186385489831,16.6606,230.548847726
 05/18  07:00:00,408.474110628,35.917638499,128.016246843,0.0,64.3609230253,109.708623606,343.697082559,12.3955276623,24.9909,306.310654896
 05/18  08:00:00,366.417416787,35.8562659442,128.413337628,0.0,51.0481707146,80.7689615957,282.703992318,4.52082702141,33.3212,244.861965297
 05/18  09:00:00,337.183078596,36.399040783,126.782713374,0.0,51.0481707146,71.0224615957,249.64564274,0.0,66.8089,182.83674274
 05/18  10:00:00,288.049985815,36.4717471341,126.267537793,0.0,32.1804615127,65.7244621605,233.715149575,0.0,83.4695,150.245649575
 05/18  11:00:00,288.437002005,36.5832945665,125.862278505,0.0,32.1804615127,65.7244621605,192.085099476,0.0,83.4695,108.615599476
 05/18  12:00:00,288.589146552,36.651275342,126.652212552,0.0,32.1804615127,65.7244621605,191.967677442,0.0,83.4695,108.498177442
 05/18  13:00:00,281.157256115,36.5788838831,128.991621978,0.0,32.1804615127,55.9779621605,183.535583205,0.0,75.1392,108.396383205
 05/18  14:00:00,276.030067624,36.6065555751,123.868620403,0.0,32.1804615127,55.9779621605,175.110064251,0.0,66.8089,108.301164251
 05/18  15:00:00,274.676001652,36.6388577675,122.524789288,0.0,32.1804615127,55.9779621605,183.438746568,0.0,75.1392,108.299546568
 05/18  16:00:00,309.508505052,36.6000227483,128.110393308,0.0,32.1804615127,60.9114621605,172.183422028,0.0,91.7998,80.3836220282
 05/18  17:00:00,350.165695839,36.1338596332,134.167586874,0.0,32.1804615127,77.5397301883,170.417871836,4.51157423818,49.9818,115.924497598
 05/18  18:00:00,402.434376846,36.2409041899,132.4163228,0.0,77.122965704,86.2600435998,271.589751035,6.55504489524,49.9818,215.05290614
 05/18  19:00:00,405.774996464,36.2812842962,127.963392627,0.0,102.647051061,80.1663183927,201.999901545,7.1590859676,33.3212,161.519615577
 05/18  20:00:00,442.977627208,36.2358809362,125.987209171,0.0,115.40909374,92.7192997104,195.448202088,7.62664822527,33.3212,154.500353863
 05/18  21:00:00,422.897499192,36.3107679536,126.772245211,0.0,102.647051061,94.1340635361,267.637961088,8.13843853797,24.9909,234.50862255
 05/18  22:00:00,358.939907316,36.3424646262,129.347715714,0.0,77.122965704,65.871452062,196.551452905,8.60684997516,16.6606,171.28400293
 05/18  23:00:00,293.234668188,36.2348118461,131.776764309,0.0,38.286128036,48.4199368926,118.20017757,9.09254416071,8.3303,100.777333409
 05/18  24:00:00,235.073107994,33.3312265447,116.637216844,0.0,25.5240853573,30.610668775,77.4283756765,0.0,3.33212,74.0962556765
 05/19  01:00:00,221.767140563,33.3312265447,110.868346014,0.0,19.418418834,29.3649097162,64.1148550771,0.233741682756,3.33212,60.5489933944
 05/19  02:00:00,220.259515633,34.1487488888,115.50716956,0.0,12.7620426787,28.1191506574,63.9093742517,0.0340424161568,3.33212,60.5432118355
 05/19  03:00:00,215.740399456,33.8762414408,111.649800249,0.0,12.7620426787,28.1191506574,58.0236652723,0.20086239355,3.33212,54.4906828788
 05/19  04:00:00,213.85967129,33.3312265447,103.426611515,0.0,12.7620426787,28.1191506574,83.5807960617,0.0108948389222,3.33212,80.2377812228
 05/19  05:00:00,245.522904108,33.3312265447,107.465133668,0.0,25.5240853573,30.610668775,139.291263527,0.024513626639,8.3303,130.9364499
 05/19  06:00:00,358.079851723,34.9662712328,127.096778246,0.0,51.0481707146,78.1489452969,250.727201061,0.123934986793,16.6606,233.942666075
 05/19  07:00:00,411.26492459,35.9307908352,129.560564211,0.0,64.3609230253,109.708623606,342.754108798,12.6973103689,24.9909,305.065898429
 05/19  08:00:00,369.590143451,35.8581124885,130.636358361,0.0,51.0481707146,80.7689615957,275.63663744,4.60608709283,33.3212,237.709350347
 05/19  09:00:00,338.157032524,36.3990791864,127.764101351,0.0,51.0481707146,71.0224615957,253.778267334,0.0,66.8089,186.969367334
 05/19  10:00:00,290.83908844,36.4553017612,129.092253654,0.0,32.1804615127,65.7244621605,229.512995477,0.0,83.4695,146.043495477
 05/19  11:00:00,292.023045593,36.5343143809,129.566328578,0.0,32.1804615127,65.7244621605,192.024470785,0.0,83.4695,108.554970785
 05/19  12:00:00,289.821676745,36.586670348,128.038510875,0.0,32.1804615127,65.7244621605,191.917097219,0.0,83.4695,108.447597219
 05/19  13:00:00,280.021802719,36.5613854661,127.985215209,0.0,32.1804615127,55.9779621605,183.48498599,0.0,75.1392,108.34578599
 05/19  14:00:00,279.77837914,36.5944786961,127.67295505,0.0,32.1804615127,55.9779621605,175.060797404,0.0,66.8089,108.251897404
 05/19  15:00:00,282.576671141,36.6260589996,130.421961552,0.0,32.1804615127,55.9779621605,183.389237321,0.0,75.1392,108.250037321
 05/19  16:00:00,317.15766362,36.4990755517,135.857608503,0.0,32.1804615127,60.9114621605,172.155934986,0.0,91.7998,80.3561349858
 05/19  17:00:00,350.694098318,36.0489872623,134.811949885,0.0,32.1804615127,77.5397301883,170.79406681,4.9795694923,49.9818,115.832697318
 05/19  18:00:00,398.983641744,36.1582416343,129.073205126,0.0,77.122965704,86.2600435998,271.78634556,7.07531238547,49.9818,214.729233175
 05/19  19:00:00,404.396903692,36.1909842758,127.268538049,0.0,102.647051061,80.1663183927,195.633778577,7.65424838566,33.3212,154.658330192
 05/19  20:00:00,443.647327068,36.1558560926,127.270754812,0.0,115.40909374,92.7192997104,202.23010066,8.17501943053,33.3212,160.73388123
 05/19  21:00:00,421.412222787,36.2274140561,125.770349997,0.0,102.647051061,94.1340635361,260.826003578,8.62305511223,24.9909,227.212048465
 05/19  22:00:00,356.665713688,36.2650396222,127.154541366,0.0,77.122965704,65.871452062,203.308467925,9.13681158375,16.6606,177.511056341
 05/19  23:00:00,291.397917015,36.1715510583,130.006284774,0.0,38.286128036,48.4199368926,112.871975293,9.67506507558,8.3303,94.8666102178
 05/19  24:00:00,237.468121054,33.3312265447,119.007732894,0.0,25.5240853573,30.610668775,77.4026897265,0.0,3.33212,74.0705697265
 05/20  01:00:00,231.129565153,32.9224653727,111.441169039,0.0,27.7269238854,30.610668775,64.5828150037,0.727205202481,3.33212,60.5234898012
 05/20  02:00:00,209.978176272,33.0587190967,107.564810876,0.0,12.7620426787,28.1191506574,64.0623954633,0.20980511199,3.33212,60.5204703514
 05/20  03:00:00,213.579957736,33.6037339928,110.002696924,0.0,12.7620426787,28.1191506574,57.9424683367,0.140819520037,3.33212,54.4695288167
 05/20  04:00:00,225.503669868,33.8762414408,114.690192292,0.0,12.7620426787,28.1191506574,83.7710780829,0.237817651686,3.33212,80.2011404312
 05/20  05:00:00,226.472855325,33.0587190967,105.152800607,0.0,12.7620426787,28.1191506574,102.981646028,0.258247491504,8.3303,94.3930985367
 05/20  06:00:00,315.442651369,34.3122533576,119.103711404,0.0,42.6918050922,54.3732441037,154.534294608,0.102141557181,16.6606,137.771553051
 05/20  07:00:00,366.147255547,35.9841982198,131.061541683,0.0,42.6918050922,86.1019271793,264.58730167,13.289028174,24.9909,226.307373496
 05/20  08:00:00,402.127777044,35.9953365973,125.960752104,0.0,57.6566862989,112.030105488,371.212260136,4.84135509338,33.3212,333.049705043
 05/20  09:00:00,354.939196289,36.3982959479,125.196339123,0.0,57.6566862989,83.6599452969,303.322695283,0.0,66.8089,236.513795283
 05/20  10:00:00,302.823738825,36.5781968573,127.10755053,0.0,42.6918050922,68.9656133826,270.188887139,0.0,83.4695,186.719387139
 05/20  11:00:00,294.008521397,36.6925349688,126.533723023,0.0,34.9340096728,67.7198543238,229.74166716,0.0,83.4695,146.27216716
 05/20  12:00:00,294.420085383,36.7639005231,127.63469028,0.0,34.9340096728,67.7198543238,192.070551503,0.0,83.4695,108.601051503
 05/20  13:00:00,285.215622969,36.6880474926,128.208333091,0.0,34.9340096728,57.9733543238,183.627116395,0.0,75.1392,108.487916395
 05/20  14:00:00,287.977391393,36.6945540997,130.941503806,0.0,34.9340096728,57.9733543238,175.198435319,0.0,66.8089,108.389535319
 05/20  15:00:00,290.226850546,36.7545258714,133.135590321,0.0,34.9340096728,57.9733543238,184.39700342,0.0,75.1392,109.25780342
 05/20  16:00:00,318.584629304,36.6846011224,132.315691038,0.0,34.9340096728,62.9068543238,171.350126767,0.0,91.7998,79.5503267667
 05/20  17:00:00,347.010824678,36.3333049768,133.401557163,0.0,34.9340096728,72.2186844194,154.635948089,3.71361468378,49.9818,100.940533405
 05/20  18:00:00,406.928992286,36.63094228,126.742518249,0.0,87.0357390804,86.2600435998,177.361820054,5.83149776563,49.9818,121.548522288
 05/20  19:00:00,397.455883789,36.3918630657,122.704977117,0.0,102.000620287,77.6748002752,195.352671891,6.57239812238,33.3212,155.459073769
 05/20  20:00:00,422.705270047,36.258011286,122.898810098,0.0,102.000620287,88.9820225341,194.735667078,7.17592790022,33.3212,154.238539177
 05/20  21:00:00,417.196557847,36.3057545677,124.342341943,0.0,102.000620287,91.6425454185,187.072217427,7.71199566958,24.9909,154.369321758
 05/20  22:00:00,364.941692665,36.1715323768,125.521279608,0.0,87.0357390804,65.871452062,255.374871752,8.24413636558,16.6606,230.470135386
 05/20  23:00:00,294.212133513,36.0472676468,128.477091404,0.0,42.6918050922,48.4199368926,150.544398557,8.86515152071,8.3303,133.348947036
 05/20  24:00:00,251.094879896,33.2222235655,130.594710192,0.0,27.7269238854,30.610668775,77.4706673495,0.0952968386025,3.33212,74.0432505109
 05/21  01:00:00,246.823959578,32.5137042007,118.603675256,0.0,34.4311606118,33.1021868926,63.8928238086,0.0,3.33212,60.5607038086
 05/21  02:00:00,224.545918379,33.3312265447,112.192872506,0.0,19.466279405,30.610668775,63.8920782616,0.0,3.33212,60.5599582616
 05/21  03:00:00,226.488141971,33.3312265447,114.160509437,0.0,19.466279405,30.610668775,57.8336486661,0.0,3.33212,54.5015286661
 05/21  04:00:00,231.808049636,33.3312265447,112.829963728,0.0,19.466279405,30.610668775,83.5028041741,0.00142948081112,3.33212,80.1692546933
 05/21  05:00:00,230.677514106,32.5137042007,101.222275471,0.0,19.466279405,30.610668775,102.775078038,0.0171538386535,8.3303,94.4276241995
 05/21  06:00:00,313.761213173,34.1487488888,117.747901876,0.0,42.6918050922,54.3732441037,154.636212282,0.0443146681607,16.6606,137.931297614
 05/21  07:00:00,374.519316853,36.3745451888,129.798532937,0.0,49.3960418185,88.5934452969,263.315313054,12.2990523383,24.9909,226.025360715
 05/21  08:00:00,403.898137942,36.0093624126,127.718385569,0.0,57.6566862989,112.030105488,369.835621345,4.16063038778,33.3212,332.353790958
 05/21  09:00:00,345.799432467,36.4941136779,125.204739928,0.0,50.9524495726,81.1684271793,303.256060807,0.0,66.8089,236.447160807
 05/21  10:00:00,300.422531548,36.8014711299,124.496961262,0.0,42.6918050922,68.9656133826,270.272001098,0.0,83.4695,186.802501098
 05/21  11:00:00,296.797063838,36.7273901985,124.675021877,0.0,38.286128036,68.9656133826,229.580570595,0.0,83.4695,146.111070595
 05/21  12:00:00,296.470246285,36.8093131986,125.030550216,0.0,38.286128036,68.9656133826,191.823377582,0.0,83.4695,108.353877582
 05/21  13:00:00,279.03725119,36.6654773296,126.673990972,0.0,31.5818913096,56.727595265,183.489561112,0.0,75.1392,108.350361112
 05/21  14:00:00,280.769503488,36.6466071058,128.407146872,0.0,31.5818913096,56.727595265,174.955653405,0.0,66.8089,108.146753405
 05/21  15:00:00,279.353382271,36.6914534805,126.949071231,0.0,31.5818913096,56.727595265,176.922534688,0.0,75.1392,101.783334688
 05/21  16:00:00,308.726672492,36.5868308142,127.181292079,0.0,31.5818913096,61.661095265,172.082136063,0.0,91.7998,80.2823360628
 05/21  17:00:00,340.058892785,36.136794745,131.280109378,0.0,31.5818913096,70.9729253606,154.99419357,4.12084174851,49.9818,100.891551821
 05/21  18:00:00,400.753381904,36.2444720166,130.187743085,0.0,80.3315023541,83.7685254822,172.240212879,6.3617340828,49.9818,115.896678796
 05/21  19:00:00,401.617539825,36.3130823548,126.926632631,0.0,102.000620287,77.6748002752,194.470011537,7.03844204241,33.3212,154.110369495
 05/21  20:00:00,434.755845864,36.2382940592,125.718964295,0.0,108.704857014,91.4735406516,194.734441287,7.58860665242,33.3212,153.824634634
 05/21  21:00:00,407.669641684,36.3985409833,123.950955388,0.0,95.2963835608,89.1510273009,187.227251914,8.1271973241,24.9909,154.10915459
 05/21  22:00:00,353.905047223,36.2643342585,123.625873298,0.0,80.3315023541,63.3799339444,250.878522178,8.6686342554,16.6606,225.549287922
 05/21  23:00:00,291.881501536,36.1540748725,126.041845247,0.0,42.6918050922,48.4199368926,148.165419578,9.21290087897,8.3303,130.622218699
 05/21  24:00:00,264.400550007,33.3312265447,134.34404361,0.0,34.4311606118,33.1021868926,83.5802176826,0.0,3.33212,80.2480976826
 05/22  01:00:00,237.221054957,33.6037339928,125.572712441,0.0,19.418418834,29.3649097162,58.0323262679,0.257439692225,3.33212,54.4427665757
 05/22  02:00:00,227.771645446,33.8762414408,123.497687462,0.0,12.7620426787,28.1191506574,64.0431546066,0.222850470198,3.33212,60.4881841364
 05/22  03:00:00,229.135746715,34.1487488888,124.292279559,0.0,12.7620426787,28.1191506574,57.770310446,0.00145739305578,3.33212,54.4367330529
 05/22  04:00:00,226.997507299,33.3312265447,117.160755358,0.0,12.7620426787,28.1191506574,83.4876082397,0.00582958067169,3.33212,80.149658659
 05/22  05:00:00,258.096756048,33.4947310136,120.378082016,0.0,25.5240853573,30.610668775,139.001685935,0.0131166053321,8.3303,130.65826933
 05/22  06:00:00,361.15166099,34.9662712328,131.036316942,0.0,51.0481707146,78.1489452969,242.436546917,0.0655840106554,16.6606,225.710362906
 05/22  07:00:00,405.883266744,35.9363725627,125.382287755,0.0,64.3609230253,109.708623606,342.333147492,13.3875065292,24.9909,303.954740963
 05/22  08:00:00,364.718000866,35.8825131882,126.675131885,0.0,51.0481707146,80.7689615957,274.13550244,4.66426195567,33.3212,236.150040484
 05/22  09:00:00,336.231359843,36.4119099813,125.825347567,0.0,51.0481707146,71.0224615957,246.352063417,0.0,66.8089,179.543163417
 05/22  10:00:00,287.988623199,36.4795364905,126.232462676,0.0,32.1804615127,65.7244621605,229.191778123,0.0,83.4695,145.722278123
 05/22  11:00:00,289.368528515,36.603553773,126.804191738,0.0,32.1804615127,65.7244621605,191.86307465,0.0,83.4695,108.39357465
 05/22  12:00:00,289.603318995,36.6666385678,127.673031189,0.0,32.1804615127,65.7244621605,191.76256647,0.0,83.4695,108.29306647
 05/22  13:00:00,281.054820114,36.5882620374,128.90655528,0.0,32.1804615127,55.9779621605,183.334366795,0.0,75.1392,108.195166795
 05/22  14:00:00,281.053934043,36.613907101,128.876978555,0.0,32.1804615127,55.9779621605,174.902404028,0.0,66.8089,108.093504028
 05/22  15:00:00,280.159653332,36.6480971464,127.956827252,0.0,32.1804615127,55.9779621605,176.871715179,0.0,75.1392,101.732515179
 05/22  16:00:00,308.540408792,36.6624665865,127.076757979,0.0,32.1804615127,60.9114621605,172.047011848,0.0,91.7998,80.2472118477
 05/22  17:00:00,344.602491178,36.1425189747,128.627619625,0.0,32.1804615127,77.5397301883,170.401296792,4.78245364017,49.9818,115.637043152
 05/22  18:00:00,399.84768194,36.2633164189,129.824274042,0.0,77.122965704,86.2600435998,266.674157273,7.01841183943,49.9818,209.673945433
 05/22  19:00:00,407.738657202,36.3115541397,129.895803322,0.0,102.647051061,80.1663183927,199.330608466,7.70817104361,33.3212,158.301237422
 05/22  20:00:00,442.711590118,36.2580807134,125.682314143,0.0,115.40909374,92.7192997104,195.568712748,8.26130372304,33.3212,153.986209025
 05/22  21:00:00,418.121829354,36.3338043343,121.951996116,0.0,102.647051061,94.1340635361,259.666337319,8.72845420626,24.9909,225.946983113
 05/22  22:00:00,352.070617749,36.359948939,122.445164677,0.0,77.122965704,65.871452062,196.578923995,9.27170089288,16.6606,170.646623103
 05/22  23:00:00,286.640302783,36.2479919731,125.15176327,0.0,38.286128036,48.4199368926,112.442265709,9.82481146654,8.3303,94.287154243
 05/22  24:00:00,257.995728904,33.3312265447,139.284975156,0.0,25.5240853573,30.610668775,83.4843135457,0.0,3.33212,80.1521935457
 05/23  01:00:00,244.242350653,33.6037339928,132.420301823,0.0,19.418418834,29.3649097162,57.8645553316,0.10384203477,3.33212,54.4285932968
 05/23  02:00:00,232.692897649,33.8762414408,128.342729901,0.0,12.7620426787,28.1191506574,64.0052121945,0.195331176202,3.33212,60.4777610183
 05/23  03:00:00,233.64951046,34.1487488888,128.742241636,0.0,12.7620426787,28.1191506574,57.7635522707,0.00148357662961,3.33212,54.4299486941
 05/23  04:00:00,235.177864219,33.3312265447,124.424091298,0.0,12.7620426787,28.1191506574,77.3045393712,0.0103850583539,3.33212,73.9620343129
 05/23  05:00:00,269.239559544,33.4947310136,130.524607011,0.0,25.5240853573,30.610668775,138.938691149,0.0237374194075,8.3303,130.58465373
