Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/23  06:00:00,367.003208519,34.9662712328,135.891228248,0.0,51.0481707146,78.1489452969,242.186690677,0.0860497689707,16.6606,225.440040908
 05/23  07:00:00,406.49631028,35.9601740027,124.708341663,0.0,64.3609230253,109.708623606,342.249529245,13.8988310604,24.9909,303.359798185
 05/23  08:00:00,366.688360253,35.9760432525,127.532667568,0.0,51.0481707146,80.7689615957,274.062637094,4.89482733779,33.3212,235.846609757
 05/23  09:00:00,337.520444035,36.4123062774,127.069803872,0.0,51.0481707146,71.0224615957,246.190707174,0.0,66.8089,179.381807174
 05/23  10:00:00,287.432960888,36.5290882847,125.589844572,0.0,32.1804615127,65.7244621605,229.10465783,0.0,83.4695,145.63515783
 05/23  11:00:00,288.445832533,36.6419912038,125.822323694,0.0,32.1804615127,65.7244621605,191.817279736,0.0,83.4695,108.347779736
 05/23  12:00:00,288.960091046,36.7300623024,126.954744513,0.0,32.1804615127,65.7244621605,191.712165279,0.0,83.4695,108.242665279
 05/23  13:00:00,279.125424681,36.6697550473,126.877326544,0.0,32.1804615127,55.9779621605,183.283647602,0.0,75.1392,108.144447602
 05/23  14:00:00,278.021993751,36.6605963097,125.77145445,0.0,32.1804615127,55.9779621605,168.498295483,0.0,66.8089,101.689395483
 05/23  15:00:00,281.111038132,36.7288282307,128.790651314,0.0,32.1804615127,55.9779621605,183.193229887,0.0,75.1392,108.054029887
 05/23  16:00:00,309.595090733,36.9371063902,127.819404606,0.0,32.1804615127,60.9114621605,170.186810633,0.0,91.7998,78.3870106326
 05/23  17:00:00,341.823592593,36.3478467403,125.631851595,0.0,32.1804615127,77.5397301883,168.772641598,4.06084856079,49.9818,114.729993037
 05/23  18:00:00,394.133639603,36.4658276607,123.938756437,0.0,77.122965704,86.2600435998,265.976975648,6.32475014668,49.9818,209.670425502
 05/23  19:00:00,400.119960799,36.5809653307,122.657230263,0.0,102.647051061,80.1663183927,194.423173576,6.94764352854,33.3212,154.154330048
 05/23  20:00:00,438.270782396,36.5066761226,121.539416617,0.0,115.40909374,92.7192997104,194.679045466,7.49825125337,33.3212,153.859594213
 05/23  21:00:00,416.371948061,36.5672440524,120.34738236,0.0,102.647051061,94.1340635361,258.699910681,8.05111173367,24.9909,225.657898947
 05/23  22:00:00,351.473025976,36.5757704161,121.608032922,0.0,77.122965704,65.871452062,195.758283956,8.60622083947,16.6606,170.491463117
 05/23  23:00:00,286.200414035,36.4015003344,124.535475757,0.0,38.286128036,48.4199368926,111.735276154,9.16355264743,8.3303,94.2414235064
 05/23  24:00:00,262.189533836,34.1487488888,141.883937983,0.0,25.5240853573,30.610668775,77.2918716697,0.0,3.33212,73.9597516697
 05/24  01:00:00,249.118430569,33.4947310136,137.491269192,0.0,19.418418834,29.3649097162,63.7932345207,0.0,3.33212,60.4611145207
 05/24  02:00:00,240.107212122,33.8217399512,135.759888491,0.0,12.7620426787,28.1191506574,57.7808686545,0.0346393937833,3.33212,54.4141092607
 05/24  03:00:00,235.190482101,33.6582354824,131.227422833,0.0,12.7620426787,28.1191506574,63.8416429792,0.0512067309416,3.33212,60.4583162483
 05/24  04:00:00,241.8291174,33.6582354824,131.171593514,0.0,12.7620426787,28.1191506574,77.2679625776,0.0,3.33212,73.9358425776
 05/24  05:00:00,268.507903965,33.6582354824,130.328780175,0.0,25.5240853573,30.610668775,138.894883962,0.0753054217258,8.3303,130.489278541
 05/24  06:00:00,362.985507029,34.6392622952,133.507067651,0.0,51.0481707146,78.1489452969,241.945148782,0.147603452906,16.6606,225.136945329
 05/24  07:00:00,403.557586719,36.0900142946,122.876439977,0.0,64.3609230253,109.708623606,333.328863642,13.5141081842,24.9909,294.823855458
 05/24  08:00:00,360.430988158,36.0612348381,122.162006721,0.0,51.0481707146,80.7689615957,273.382593797,4.50678567409,33.3212,235.554608123
 05/24  09:00:00,331.442301411,36.4400303285,120.949353366,0.0,51.0481707146,71.0224615957,248.151093755,0.0,66.8089,181.342193755
 05/24  10:00:00,283.084566449,36.6187434768,121.174849891,0.0,32.1804615127,65.7244621605,226.956803467,0.0,83.4695,143.487303467
 05/24  11:00:00,284.20900216,36.725370015,121.596371818,0.0,32.1804615127,65.7244621605,191.76630516,0.0,83.4695,108.29680516
 05/24  12:00:00,284.274046331,36.7905244695,122.339999552,0.0,32.1804615127,65.7244621605,191.660593323,0.0,83.4695,108.191093323
 05/24  13:00:00,276.621627255,36.7090925767,124.455381339,0.0,32.1804615127,55.9779621605,183.229045281,0.0,75.1392,108.089845281
 05/24  14:00:00,277.248051871,36.7029789997,125.13465964,0.0,32.1804615127,55.9779621605,168.456463419,0.0,66.8089,101.647563419
 05/24  15:00:00,276.558429422,36.7907414518,124.808441915,0.0,32.1804615127,55.9779621605,183.135815934,0.0,75.1392,107.996615934
 05/24  16:00:00,305.180308733,37.0795516098,124.400025201,0.0,32.1804615127,60.9114621605,165.844554635,0.0,91.7998,74.0447546351
 05/24  17:00:00,343.019540932,36.508776461,126.707443238,0.0,32.1804615127,77.5397301883,169.11003625,3.61961355552,49.9818,115.508622695
 05/24  18:00:00,402.077817101,36.6167985571,131.698650655,0.0,77.122965704,86.2600435998,262.25859544,5.93488015689,49.9818,206.341915283
 05/24  19:00:00,414.677795783,36.6904541623,136.468673333,0.0,102.647051061,80.1663183927,194.641537384,6.67111877694,33.3212,154.649218607
 05/24  20:00:00,448.547798032,36.58373544,131.188803172,0.0,115.40909374,92.7192997104,193.705659919,7.25116999871,33.3212,153.13328992
 05/24  21:00:00,422.653003314,36.6255003725,126.194716345,0.0,102.647051061,94.1340635361,258.173657001,7.81952060979,24.9909,225.363236391
 05/24  22:00:00,355.776376026,36.607502732,125.911335779,0.0,77.122965704,65.871452062,195.433774764,8.42804693502,16.6606,170.345127829
 05/24  23:00:00,291.39506724,36.4224688853,129.741700178,0.0,38.286128036,48.4199368926,111.63242487,9.08121458575,8.3303,94.2209102842
 05/24  24:00:00,252.813449848,33.98524442,132.629348356,0.0,25.5240853573,30.610668775,83.4540390795,0.0304517618084,3.33212,80.0914673177
 05/25  01:00:00,246.468883644,33.4947310136,134.989114715,0.0,19.418418834,29.3649097162,57.7373591532,0.0,3.33212,54.4052391532
 05/25  02:00:00,231.895477683,33.6582354824,128.090984959,0.0,12.7620426787,28.1191506574,57.734419557,0.0,3.33212,54.402299557
 05/25  03:00:00,228.486156756,34.1487488888,123.694519644,0.0,12.7620426787,28.1191506574,63.7753012662,0.00609038533418,3.33212,60.4370908808
 05/25  04:00:00,222.251455705,33.3312265447,112.566543744,0.0,12.7620426787,28.1191506574,77.2408920193,0.00457027860801,3.33212,73.9042017407
 05/25  05:00:00,252.334430428,33.6582354824,114.449188444,0.0,25.5240853573,30.610668775,138.731818692,0.0,8.3303,130.401518692
 05/25  06:00:00,343.141763108,34.1487488888,114.906880032,0.0,51.0481707146,78.1489452969,241.58252696,0.0548169100535,16.6606,224.867110049
 05/25  07:00:00,408.227578826,36.1880703437,127.535010625,0.0,64.3609230253,109.708623606,332.627315905,13.3646424394,24.9909,294.271773466
 05/25  08:00:00,369.923684249,35.9379278879,131.923876012,0.0,51.0481707146,80.7689615957,273.175470192,4.60827166374,33.3212,235.245998529
 05/25  09:00:00,341.003201709,36.4238765061,130.5989851,0.0,51.0481707146,71.0224615957,245.854176305,0.0,66.8089,179.045276305
 05/25  10:00:00,292.828550216,36.5876853927,130.945990214,0.0,32.1804615127,65.7244621605,224.066493449,0.0,83.4695,140.596993449
 05/25  11:00:00,293.234604304,36.6873047994,130.574961211,0.0,32.1804615127,65.7244621605,189.999186151,0.0,83.4695,106.529686151
 05/25  12:00:00,293.090914713,36.749385383,131.074904201,0.0,32.1804615127,65.7244621605,191.615176958,0.0,83.4695,108.145676958
 05/25  13:00:00,281.689419296,36.6773920539,129.442337881,0.0,32.1804615127,55.9779621605,183.185145997,0.0,75.1392,108.045945997
 05/25  14:00:00,278.461781019,36.6793677158,126.186479931,0.0,32.1804615127,55.9779621605,168.397978065,0.0,66.8089,101.589078065
 05/25  15:00:00,278.774210626,36.768343051,126.429377538,0.0,32.1804615127,55.9779621605,183.094515841,0.0,75.1392,107.955315841
 05/25  16:00:00,307.19292423,37.106112388,125.33094533,0.0,32.1804615127,60.9114621605,165.807025232,0.0,91.7998,74.0072252321
 05/25  17:00:00,341.298907639,36.5043666207,125.032804976,0.0,32.1804615127,77.5397301883,169.099179412,3.66889780982,49.9818,115.448481602
 05/25  18:00:00,392.03832364,36.6684319862,121.834294343,0.0,77.122965704,86.2600435998,262.120250926,6.02451589102,49.9818,206.113935035
 05/25  19:00:00,396.707496144,36.7881304043,118.815863288,0.0,102.647051061,80.1663183927,193.968856254,6.74440307999,33.3212,153.903253174
 05/25  20:00:00,435.025825435,36.6854730812,117.807334048,0.0,115.40909374,92.7192997104,194.250833167,7.31333884137,33.3212,153.616294326
 05/25  21:00:00,414.976546579,36.7132356146,118.487191377,0.0,102.647051061,94.1340635361,257.952187282,7.87648082348,24.9909,225.084806459
 05/25  22:00:00,350.702160846,36.6718415247,120.750302516,0.0,77.122965704,65.871452062,195.295178562,8.44146844034,16.6606,170.193110122
 05/25  23:00:00,286.146771422,36.4590832315,124.42976431,0.0,38.286128036,48.4199368926,111.578385343,9.10068568088,8.3303,94.1473996623
 05/25  24:00:00,261.383544748,34.1487488888,141.07756647,0.0,25.5240853573,30.610668775,77.238145181,0.0,3.33212,73.906025181
 05/26  01:00:00,244.38728917,33.4947310136,132.810914962,0.0,19.418418834,29.3649097162,57.7178161005,0.0,3.33212,54.3856961005
 05/26  02:00:00,228.958399096,33.6582354824,125.082247396,0.0,12.7620426787,28.1191506574,57.7189211312,0.0,3.33212,54.3868011312
 05/26  03:00:00,218.950651919,33.4947310136,115.524233705,0.0,12.7620426787,28.1191506574,63.7597056323,0.0,3.33212,60.4275856323
 05/26  04:00:00,223.183998604,33.3312265447,112.634946305,0.0,12.7620426787,28.1191506574,77.2242288812,0.0154101656728,3.33212,73.8766987155
 05/26  05:00:00,254.063179095,34.1487488888,114.289295223,0.0,25.5240853573,30.610668775,138.670000301,0.0261983280171,8.3303,130.313501973
 05/26  06:00:00,357.373978658,34.9662712328,126.435969561,0.0,51.0481707146,78.1489452969,237.374021234,0.0570185882112,16.6606,220.656402646
 05/26  07:00:00,407.959071598,36.0617862499,126.062975518,0.0,64.3609230253,109.708623606,336.802937532,13.7651368792,24.9909,298.046900653
 05/26  08:00:00,364.74272199,36.0510015978,125.485187189,0.0,51.0481707146,80.7689615957,269.153475191,4.54687547048,33.3212,231.285399721
 05/26  09:00:00,335.095325904,36.470390491,124.564126544,0.0,51.0481707146,71.0224615957,242.907148359,0.0,66.8089,176.098248359
 05/26  10:00:00,287.372522067,36.6547114669,125.356351265,0.0,32.1804615127,65.7244621605,228.167907016,0.0,83.4695,144.698407016
 05/26  11:00:00,289.464597041,36.7679682315,126.669741246,0.0,32.1804615127,65.7244621605,191.658277446,0.0,83.4695,108.188777446
 05/26  12:00:00,287.911428897,36.8369485451,125.867285093,0.0,32.1804615127,65.7244621605,187.941305003,0.0,83.4695,104.471805003
 05/26  13:00:00,278.131405571,36.7680941956,126.059162074,0.0,32.1804615127,55.9779621605,180.392063715,0.0,75.1392,105.252863715
 05/26  14:00:00,279.526519536,36.7793373762,127.406724544,0.0,32.1804615127,55.9779621605,174.703510435,0.0,66.8089,107.894610435
 05/26  15:00:00,278.787666407,36.9025130237,127.130842056,0.0,32.1804615127,55.9779621605,176.693910217,0.0,75.1392,101.554710217
 05/26  16:00:00,308.478226337,37.2294589543,127.282544851,0.0,32.1804615127,60.9114621605,165.795054128,0.0,91.7998,73.9952541277
 05/26  17:00:00,341.980119453,36.5588325488,127.196882471,0.0,32.1804615127,77.5397301883,168.305238715,2.94500356594,49.9818,115.378435149
 05/26  18:00:00,396.790992269,36.7606337082,127.255770598,0.0,77.122965704,86.2600435998,261.11904328,5.258578803,49.9818,205.878664477
 05/26  19:00:00,399.709090107,36.8705089925,123.31424676,0.0,102.647051061,80.1663183927,193.165433995,6.05331379796,33.3212,153.790920197
 05/26  20:00:00,432.052327145,36.7201461554,119.553034912,0.0,115.40909374,92.7192997104,193.552569437,6.73117699144,33.3212,153.500192446
 05/26  21:00:00,415.895139251,36.8150260118,120.108157682,0.0,102.647051061,94.1340635361,252.459340584,7.23773882702,24.9909,220.230701757
 05/26  22:00:00,353.26245856,36.7933064485,123.160364293,0.0,77.122965704,65.871452062,191.994792795,7.81488408532,16.6606,167.51930871
 05/26  23:00:00,288.13989526,36.5593612217,126.302104906,0.0,38.286128036,48.4199368926,110.956783078,8.49716350094,8.3303,94.1293195774
 05/26  24:00:00,253.663010567,34.3122533576,132.472211819,0.0,25.5240853573,30.610668775,77.212607635,0.0,3.33212,73.880487635
 05/27  01:00:00,263.804431016,33.8217399512,141.786185003,0.0,27.7269238854,30.610668775,63.767855123,0.0232849085486,3.33212,60.4124502144
 05/27  02:00:00,244.658713746,34.1487488888,139.622338652,0.0,12.7620426787,28.1191506574,57.7674180934,0.0632580390249,3.33212,54.3720400544
 05/27  03:00:00,239.847526488,33.6582354824,135.938252492,0.0,12.7620426787,28.1191506574,57.7354633782,0.0372567453402,3.33212,54.3660866329
 05/27  04:00:00,241.167429785,33.8217399512,130.323736024,0.0,12.7620426787,28.1191506574,77.2359913107,0.0465714182619,3.33212,73.8572998925
 05/27  05:00:00,247.227319959,33.4947310136,124.86694354,0.0,12.7620426787,28.1191506574,102.416792272,0.0,8.3303,94.0864922723
 05/27  06:00:00,327.307155111,34.4757578264,130.516906499,0.0,42.6918050922,54.3732441037,147.36220355,0.124193013138,16.6606,130.577410537
 05/27  07:00:00,360.797390651,36.0788887973,125.601431833,0.0,42.6918050922,86.1019271793,262.665445673,13.3845324823,24.9909,224.290013191
 05/27  08:00:00,397.398980725,36.120726362,121.095213304,0.0,57.6566862989,112.030105488,357.726505582,4.26871450367,33.3212,320.136591078
 05/27  09:00:00,349.653618137,36.490931143,119.806612097,0.0,57.6566862989,83.6599452969,295.741937668,0.0,66.8089,228.933037668
 05/27  10:00:00,296.057076888,36.684942466,120.306460067,0.0,42.6918050922,68.9656133826,260.45651769,0.0,83.4695,176.98701769
 05/27  11:00:00,289.037422537,36.8053656809,121.598890023,0.0,34.9340096728,67.7198543238,228.981179846,0.0,83.4695,145.511679846
 05/27  12:00:00,290.880141638,36.9117967291,124.037238148,0.0,34.9340096728,67.7198543238,191.706619366,0.0,83.4695,108.237119366
 05/27  13:00:00,281.556531337,36.7903561475,124.592601801,0.0,34.9340096728,57.9733543238,183.27638282,0.0,75.1392,108.13718282
 05/27  14:00:00,281.587254163,36.8426735523,124.695257853,0.0,34.9340096728,57.9733543238,168.49590411,0.0,66.8089,101.68700411
 05/27  15:00:00,281.456227371,36.9622142053,124.808441915,0.0,34.9340096728,57.9733543238,183.17904574,0.0,75.1392,108.03984574
 05/27  16:00:00,311.966515153,37.15454847,125.201331458,0.0,34.9340096728,62.9068543238,165.821387465,0.0,91.7998,74.0215874649
 05/27  17:00:00,339.680199775,36.5670601837,126.31934822,0.0,34.9340096728,72.2186844194,153.828318869,3.2354071837,49.9818,100.611111685
 05/27  18:00:00,417.1050835,36.8731304652,136.627672756,0.0,87.0357390804,86.2600435998,171.023100224,5.40868090638,49.9818,115.632619317
 05/27  19:00:00,405.566800722,36.6342342982,130.484001866,0.0,102.000620287,77.6748002752,186.432380852,6.25910317403,33.3212,146.852077678
 05/27  20:00:00,424.613778956,36.4806464145,127.284652223,0.0,102.000620287,88.9820225341,193.626841577,6.91962948925,33.3212,153.386012088
 05/27  21:00:00,420.468056965,36.5222362356,127.325394985,0.0,102.000620287,91.6425454185,185.325475531,7.49205376281,24.9909,152.842521769
 05/27  22:00:00,366.928336138,36.3672953393,127.271070749,0.0,87.0357390804,65.871452062,242.06939622,8.10426632748,16.6606,217.304529892
 05/27  23:00:00,294.053030823,36.1793050861,128.142554957,0.0,42.6918050922,48.4199368926,147.464977813,8.78437570698,8.3303,130.350302106
 05/27  24:00:00,277.890197976,34.3122533576,153.548730766,0.0,27.7269238854,30.610668775,77.1846309627,0.0,3.33212,73.8525109627
 05/28  01:00:00,270.272633679,33.98524442,137.047294415,0.0,34.4311606118,33.1021868926,57.7374955094,0.0,3.33212,54.4053755094
 05/28  02:00:00,235.552635061,33.1677220759,120.616286655,0.0,19.466279405,30.610668775,63.7777587221,0.0,3.33212,60.4456387221
 05/28  03:00:00,237.900738854,33.3312265447,122.815991243,0.0,19.466279405,30.610668775,57.7340363592,0.0,3.33212,54.4019163592
 05/28  04:00:00,240.522565649,33.1677220759,118.914661809,0.0,19.466279405,30.610668775,77.1589605479,0.0,3.33212,73.8268405479
 05/28  05:00:00,255.742537195,33.3312265447,121.761209801,0.0,19.466279405,30.610668775,102.452661274,0.0,8.3303,94.1223612739
 05/28  06:00:00,347.931004819,34.1487488888,150.064374828,0.0,42.6918050922,54.3732441037,147.438092834,0.0437636774236,16.6606,130.733729157
 05/28  07:00:00,372.840855241,36.333972187,128.134760567,0.0,49.3960418185,88.5934452969,262.22411845,13.2297448241,24.9909,224.003473626
 05/28  08:00:00,400.39167441,36.1752011131,124.001574052,0.0,57.6566862989,112.030105488,356.817981964,3.99557260928,33.3212,319.501209355
 05/28  09:00:00,343.436801208,36.6226104922,122.660288059,0.0,50.9524495726,81.1684271793,293.819043114,0.0,66.8089,227.010143114
 05/28  10:00:00,299.579688072,37.0163463824,123.385991965,0.0,42.6918050922,68.9656133826,262.222303516,0.0,83.4695,178.752803516
 05/28  11:00:00,294.967699117,36.9062743496,123.075390272,0.0,38.286128036,68.9656133826,228.889518264,0.0,83.4695,145.420018264
 05/28  12:00:00,291.0233968,36.8496823327,121.286751332,0.0,38.286128036,68.9656133826,185.128822558,0.0,83.4695,101.659322558
 05/28  13:00:00,273.75561924,36.6558577574,123.072468625,0.0,31.5818913096,56.727595265,183.144398218,0.0,75.1392,108.005198218
 05/28  14:00:00,275.913731712,36.6264748891,125.005529454,0.0,31.5818913096,56.727595265,168.27569641,0.0,66.8089,101.46679641
 05/28  15:00:00,276.696149251,36.704025434,125.92648591,0.0,31.5818913096,56.727595265,182.965373682,0.0,75.1392,107.826173682
 05/28  16:00:00,305.716395887,36.6536736388,125.780940237,0.0,31.5818913096,61.661095265,165.740450308,0.0,91.7998,73.940650308
 05/28  17:00:00,334.011205378,36.2494675184,126.549619111,0.0,31.5818913096,70.9729253606,147.668896724,3.40588957866,49.9818,94.2812071454
 05/28  18:00:00,393.451822533,36.3577838243,124.573613515,0.0,80.3315023541,83.7685254822,171.144892399,5.70188934575,49.9818,115.461203053
 05/28  19:00:00,396.145974795,36.4090437298,123.161353653,0.0,102.000620287,77.6748002752,186.004944353,6.09061435244,33.3212,146.59313
 05/28  20:00:00,424.74271575,36.3215179748,120.198176801,0.0,108.704857014,91.4735406516,193.048876465,6.75316524223,33.3212,152.974511223
 05/28  21:00:00,400.370061526,36.4959257501,118.233959169,0.0,95.2963835608,89.1510273009,179.099135994,7.50268458172,24.9909,146.605551412
 05/28  22:00:00,346.281691467,36.4464430335,116.921577553,0.0,80.3315023541,63.3799339444,244.060452565,8.53534564563,16.6606,218.86450692
 05/28  23:00:00,284.511458528,36.3343728331,118.710426515,0.0,42.6918050922,48.4199368926,145.224416639,9.08548385059,8.3303,127.808632788
 05/28  24:00:00,285.768932675,34.3122533576,152.1930903,0.0,34.4311606118,33.1021868926,77.2238664854,0.0,3.33212,73.8917464854
 05/29  01:00:00,275.032720677,34.1487488888,141.639297405,0.0,34.4311606118,33.1021868926,63.7663569904,0.0,3.33212,60.4342369904
 05/29  02:00:00,246.225639245,32.6772086695,131.786818097,0.0,19.466279405,30.610668775,57.7219058277,0.0,3.33212,54.3897858277
 05/29  03:00:00,239.023286627,32.8407131383,124.416678157,0.0,19.466279405,30.610668775,57.7828840004,0.0628131407377,3.33212,54.3879508596
 05/29  04:00:00,249.955091792,33.3312265447,128.163869309,0.0,19.466279405,30.610668775,77.2118052352,0.0722359385146,3.33212,73.8074492967
 05/29  05:00:00,269.189438375,33.8217399512,134.709482152,0.0,19.466279405,30.610668775,102.567963014,0.155467289004,8.3303,94.0821957252
 05/29  06:00:00,347.514934696,34.1487488888,149.635813424,0.0,42.6918050922,54.3732441037,147.344230914,0.0329784516534,16.6606,130.650652463
 05/29  07:00:00,366.638565422,36.5641133929,121.852509622,0.0,49.3960418185,88.5934452969,261.082903712,13.0456391769,24.9909,223.046364535
 05/29  08:00:00,394.204536028,36.1729877353,118.496312398,0.0,57.6566862989,112.030105488,351.763547632,4.075920029,33.3212,314.366427603
 05/29  09:00:00,337.392946735,36.3686451634,118.15303286,0.0,50.9524495726,81.1684271793,298.296510005,0.0,66.8089,231.487610005
 05/29  10:00:00,292.921587796,36.7539782851,117.921710813,0.0,42.6918050922,68.9656133826,262.065249352,0.0,83.4695,178.595749352
 05/29  11:00:00,290.846746671,36.6634093707,119.510927939,0.0,38.286128036,68.9656133826,222.180007731,0.0,83.4695,138.710507731
 05/29  12:00:00,292.811401252,36.8932244318,121.272782189,0.0,38.286128036,68.9656133826,191.423667789,0.0,83.4695,107.954167789
 05/29  13:00:00,275.485221756,36.5754212745,124.179704134,0.0,31.5818913096,56.727595265,176.7325016,0.0,75.1392,101.5933016
 05/29  14:00:00,275.807404357,36.6262536209,124.083827963,0.0,31.5818913096,56.727595265,174.561104583,0.0,66.8089,107.752204583
 05/29  15:00:00,276.246958682,37.3686899072,123.132894894,0.0,31.5818913096,56.727595265,176.573761725,0.0,75.1392,101.434561725
 05/29  16:00:00,305.94420193,37.8064884703,123.132894894,0.0,31.5818913096,61.661095265,165.695452604,0.0,91.7998,73.8956526035
 05/29  17:00:00,330.362852885,36.4341932395,121.289663208,0.0,31.5818913096,70.9729253606,147.997440655,3.79490727315,49.9818,94.2207333821
 05/29  18:00:00,389.191408004,36.3209244353,119.528688206,0.0,80.3315023541,83.7685254822,170.708012943,5.33026233557,49.9818,115.395950608
 05/29  19:00:00,393.76062896,36.4927750596,119.811385625,0.0,102.000620287,77.6748002752,186.661075869,6.84321354347,33.3212,146.496662325
 05/29  20:00:00,427.091753026,36.4484971527,120.829736473,0.0,108.704857014,91.4735406516,192.86704008,7.41313044979,33.3212,152.132709631
 05/29  21:00:00,404.04923437,36.5844112444,120.148391601,0.0,95.2963835608,89.1510273009,180.207839122,7.9916018001,24.9909,147.225337322
 05/29  22:00:00,351.248573773,36.4211948856,120.803468582,0.0,80.3315023541,63.3799339444,241.400087881,8.64938420551,16.6606,216.090103676
 05/29  23:00:00,288.466602604,36.2740686419,122.491499063,0.0,42.6918050922,48.4199368926,147.597087193,9.31557143541,8.3303,129.951215758
 05/29  24:00:00,281.499349011,34.1716244866,148.08820552,0.0,34.4311606118,33.1021868926,77.1967498222,0.0,3.33212,73.8646298222
 05/30  01:00:00,248.88696051,33.998390263,134.474004961,0.0,19.418418834,29.3649097162,57.6659723653,0.0,3.33212,54.3338523653
 05/30  02:00:00,239.711838488,32.8558999631,134.364043999,0.0,12.7620426787,28.1191506574,57.6617541215,0.0,3.33212,54.3296341215
 05/30  03:00:00,248.118434341,34.3240075308,141.311288942,0.0,12.7620426787,28.1191506574,57.6627430198,0.0,3.33212,54.3306230198
 05/30  04:00:00,249.367057636,32.8548157956,136.496694852,0.0,12.7620426787,28.1191506574,77.1155760409,0.0,3.33212,73.7834560409
 05/30  05:00:00,286.255087372,34.4878074636,144.180420895,0.0,25.5240853573,30.610668775,138.390100921,0.0756775715604,8.3303,129.98412335
 05/30  06:00:00,380.48986973,34.0042262177,149.507798325,0.0,51.0481707146,78.1489452969,232.98226026,0.0977517201649,16.6606,216.22390854
 05/30  07:00:00,408.151500731,36.0406298411,126.240809789,0.0,64.3609230253,109.708623606,330.672312339,14.0303924694,24.9909,291.651019869
 05/30  08:00:00,361.125781318,35.9816430771,121.9470272,0.0,51.0481707146,80.7689615957,264.379977556,4.57306004536,33.3212,226.485717511
 05/30  09:00:00,328.120879227,36.4232768182,117.907767061,0.0,51.0481707146,71.0224615957,245.085933865,0.0,66.8089,178.277033865
 05/30  10:00:00,277.688796215,36.555175864,116.361148724,0.0,32.1804615127,65.7244621605,221.849029128,0.0,83.4695,138.379529128
 05/30  11:00:00,279.179801621,36.5595568062,117.615843348,0.0,32.1804615127,65.7244621605,191.457560071,0.0,83.4695,107.988060071
 05/30  12:00:00,282.487931531,36.7086379145,120.625730768,0.0,32.1804615127,65.7244621605,185.026084983,0.0,83.4695,101.556584983
 05/30  13:00:00,274.821195475,36.6142593243,122.932438447,0.0,32.1804615127,55.9779621605,176.593907571,0.0,75.1392,101.454707571
 05/30  14:00:00,276.69298945,36.6562095729,124.808441915,0.0,32.1804615127,55.9779621605,174.519452863,0.0,66.8089,107.710552863
 05/30  15:00:00,278.391905112,36.900003393,125.862709036,0.0,32.1804615127,55.9779621605,176.519315786,0.0,75.1392,101.380115786
 05/30  16:00:00,308.107969637,37.5513039177,125.673673351,0.0,32.1804615127,60.9114621605,165.671548829,0.0,91.7998,73.8717488291
 05/30  17:00:00,341.336096064,36.7751918963,124.651385738,0.0,32.1804615127,77.5397301883,169.770295959,4.69344762267,49.9818,115.095048336
 05/30  18:00:00,393.638930188,36.7661886343,123.055823588,0.0,77.122965704,86.2600435998,255.297231534,7.41118256329,49.9818,197.904248971
 05/30  19:00:00,398.763698209,36.8541234393,120.903329288,0.0,102.647051061,80.1663183927,194.797476776,8.16635469106,33.3212,153.309922085
 05/30  20:00:00,433.019022541,36.7002673272,118.815863288,0.0,115.40909374,92.7192997104,187.439527161,7.74534980825,33.3212,146.372977353
 05/30  21:00:00,412.384148929,36.6826390199,116.334941802,0.0,102.647051061,94.1340635361,249.445058194,7.95649140458,24.9909,216.49766679
 05/30  22:00:00,346.216103764,36.4689864791,117.738689432,0.0,77.122965704,65.871452062,193.168180849,7.08423561689,16.6606,169.423345232
 05/30  23:00:00,277.561911047,36.5377105098,116.759516191,0.0,38.286128036,48.4199368926,106.27534342,10.248507988,8.3303,87.6965354322
 05/30  24:00:00,270.076499232,34.0595906572,148.208638868,0.0,25.5240853573,30.610668775,77.1187325823,0.00792109642273,3.33212,73.7786914858
 05/31  01:00:00,261.942590445,33.714547866,147.813775253,0.0,19.418418834,29.3649097162,60.7744292538,0.0332687257195,3.33212,57.4090405281
 05/31  02:00:00,249.465048387,34.0511870771,142.908644401,0.0,12.7620426787,28.1191506574,60.6902106327,0.0982230387009,3.33212,57.259867594
 05/31  03:00:00,252.267647099,33.704765433,146.097549948,0.0,12.7620426787,28.1191506574,57.7112683677,0.0633705363479,3.33212,54.3157778313
 05/31  04:00:00,255.489417223,34.0424246563,142.263209594,0.0,12.7620426787,28.1191506574,77.2371557546,0.153676161465,3.33212,73.7513595931
 05/31  05:00:00,286.596540487,33.7013509629,146.178137613,0.0,25.5240853573,30.610668775,131.827201587,0.0887218876675,8.3303,123.408179699
 05/31  06:00:00,377.742461715,34.7062844143,146.992856416,0.0,51.0481707146,78.1489452969,232.871054653,0.182200515846,16.6606,216.028254138
 05/31  07:00:00,400.272660646,36.1496745791,119.741893339,0.0,64.3609230253,109.708623606,330.551174848,14.4215052703,24.9909,291.138769578
 05/31  08:00:00,355.366184448,36.1413021838,117.763177715,0.0,51.0481707146,80.7689615957,264.480660091,4.94213034936,33.3212,226.217329742
 05/31  09:00:00,326.435528179,36.4247252104,117.199830068,0.0,51.0481707146,71.0224615957,244.907746117,0.0,66.8089,178.098846117
 05/31  10:00:00,280.713744463,36.6316911969,119.156889114,0.0,32.1804615127,65.7244621605,221.769931544,0.0,83.4695,138.300431544
 05/31  11:00:00,282.931021809,36.9299543822,119.982693022,0.0,32.1804615127,65.7244621605,185.061819157,0.0,83.4695,101.592319157
 05/31  12:00:00,284.146462251,37.0168598985,121.814696853,0.0,32.1804615127,65.7244621605,191.321513143,0.0,83.4695,107.852013143
 05/31  13:00:00,275.009751887,36.8169094412,122.587959618,0.0,32.1804615127,55.9779621605,176.562173139,0.0,75.1392,101.422973139
 05/31  14:00:00,275.828103771,36.8121150115,123.399087582,0.0,32.1804615127,55.9779621605,168.136587462,0.0,66.8089,101.327687462
 05/31  15:00:00,277.642797821,37.210273228,124.808441915,0.0,32.1804615127,55.9779621605,179.141150073,0.0,75.1392,104.001950073
 05/31  16:00:00,307.342498913,37.8100414442,124.651385738,0.0,32.1804615127,60.9114621605,169.181068715,0.0,91.7998,77.3812687154
 05/31  17:00:00,340.103940645,36.6089698915,123.601633465,0.0,32.1804615127,77.5397301883,162.925862656,4.27394736537,49.9818,108.670115291
 05/31  18:00:00,393.090899097,36.6951969416,122.587959618,0.0,77.122965704,86.2600435998,256.414220502,6.15996666431,49.9818,200.272453838
 05/31  19:00:00,399.319828606,36.8004456926,120.903329288,0.0,102.647051061,80.1663183927,190.928520708,6.86198485937,33.3212,150.745335849
 05/31  20:00:00,432.892558336,36.6340205116,118.291320506,0.0,115.40909374,92.7192997104,186.563403044,6.97762776243,33.3212,146.264575281
 05/31  21:00:00,412.151599015,36.5105501197,116.739105519,0.0,102.647051061,94.1340635361,247.522306861,6.27554185293,24.9909,216.255865008
 05/31  22:00:00,346.158131673,36.4646568821,117.738878435,0.0,77.122965704,65.871452062,192.134605976,6.19302950846,16.6606,169.280976467
 05/31  23:00:00,278.848895572,36.328794551,118.677211018,0.0,38.286128036,48.4199368926,103.006829485,7.03357642865,8.3303,87.6429530564
 05/31  24:00:00,273.447315586,34.4090388794,151.264494936,0.0,25.5240853573,30.610668775,77.0878239724,0.0,3.33212,73.7557039724
 06/01  01:00:00,268.909823417,34.2292254986,154.264445874,0.0,19.418418834,29.3649097162,57.6380738002,0.0,3.33212,54.3059538002
 06/01  02:00:00,259.632140031,34.734262033,152.394765266,0.0,12.7620426787,28.1191506574,57.6352939904,0.0,3.33212,54.3031739904
 06/01  03:00:00,257.993021207,33.8884376172,151.629218431,0.0,12.7620426787,28.1191506574,57.6844805182,0.050943746427,3.33212,54.3014167718
 06/01  04:00:00,262.870671598,34.3948552436,149.275732594,0.0,12.7620426787,28.1191506574,77.1929752811,0.133729240257,3.33212,73.7271260409
 06/01  05:00:00,290.298800766,33.8842595244,149.689068416,0.0,25.5240853573,30.610668775,138.232358098,0.0796020011928,8.3303,129.822456097
 06/01  06:00:00,378.49501958,34.729339359,147.713177189,0.0,51.0481707146,78.1489452969,232.515708282,0.181496033706,16.6606,215.673612248
 06/01  07:00:00,397.356359212,36.1076439472,117.609775421,0.0,64.3609230253,109.708623606,321.578103839,13.7942287825,24.9909,282.792975056
 06/01  08:00:00,352.865325813,35.9774867841,115.622096011,0.0,51.0481707146,80.7689615957,268.654918155,2.49930909399,33.3212,232.834409061
 06/01  09:00:00,325.857287816,36.4416846653,116.065669732,0.0,51.0481707146,71.0224615957,238.315817317,0.0,66.8089,171.506917317
 06/01  10:00:00,279.687386783,36.7325022899,117.798303143,0.0,32.1804615127,65.7244621605,221.668609651,0.0,83.4695,138.199109651
 06/01  11:00:00,283.250782752,36.9818243448,120.243797023,0.0,32.1804615127,65.7244621605,188.050677753,0.0,83.4695,104.581177753
 06/01  12:00:00,284.176920727,37.1263470331,121.734978768,0.0,32.1804615127,65.7244621605,188.256010309,0.0,83.4695,104.786510309
 06/01  13:00:00,276.128683843,37.1148586117,123.399087582,0.0,32.1804615127,55.9779621605,176.51425062,0.0,75.1392,101.37505062
 06/01  14:00:00,277.771622379,37.3252694016,124.808441915,0.0,32.1804615127,55.9779621605,168.091225536,0.0,66.8089,101.282325536
 06/01  15:00:00,279.913554525,37.8531239158,126.414712133,0.0,32.1804615127,55.9779621605,176.424095012,0.0,75.1392,101.284895012
 06/01  16:00:00,310.697885409,39.0608799138,126.730034524,0.0,32.1804615127,60.9114621605,165.645343847,0.0,91.7998,73.8455438469
 06/01  17:00:00,342.601435217,37.5585761021,125.123222527,0.0,32.1804615127,77.5397301883,167.025786596,2.0540966644,49.9818,114.989889931
 06/01  18:00:00,394.73594237,37.3037058847,123.601633465,0.0,77.122965704,86.2600435998,252.951147866,5.49490981144,49.9818,197.474438055
 06/01  19:00:00,400.742574384,37.1670344899,121.936973194,0.0,102.647051061,80.1663183927,189.653055146,7.48906403919,33.3212,148.842791107
 06/01  20:00:00,434.258186865,36.9061874134,119.271674161,0.0,115.40909374,92.7192997104,191.646286281,7.95538787603,33.3212,150.369698405
 06/01  21:00:00,413.666105194,36.9116751529,116.846676243,0.0,102.647051061,94.1340635361,249.006717408,8.12739672179,24.9909,215.888420686
 06/01  22:00:00,345.644480924,36.8161683903,115.530402758,0.0,77.122965704,65.871452062,187.366194209,8.33957968261,16.6606,162.366014526
 06/01  23:00:00,276.96295114,36.5076424537,116.103155937,0.0,38.286128036,48.4199368926,110.288847381,8.09936930332,8.3303,93.8591780774
 06/01  24:00:00,272.764897417,34.428775559,150.572748999,0.0,25.5240853573,30.610668775,70.9319200916,0.0,3.33212,67.5998000916
 06/02  01:00:00,268.522333377,34.2492602163,153.861067264,0.0,19.418418834,29.3649097162,57.6246231349,0.0,3.33212,54.2925031349
 06/02  02:00:00,260.855052338,35.0852630446,153.277545054,0.0,12.7620426787,28.1191506574,59.2372988031,0.0,3.33212,55.9051788031
 06/02  03:00:00,259.961341966,34.2350025318,153.263393419,0.0,12.7620426787,28.1191506574,61.7333506242,0.0,3.33212,58.4012306242
 06/02  04:00:00,268.356487934,35.0728965263,153.250575898,0.0,12.7620426787,28.1191506574,71.2425296723,0.0383438921604,3.33212,67.8720657801
 06/02  05:00:00,294.883556951,34.2302420904,153.051334085,0.0,25.5240853573,30.610668775,138.119461462,0.0463325456956,8.3303,129.742828917
 06/02  06:00:00,383.211415531,34.9139291009,151.255160859,0.0,51.0481707146,78.1489452969,232.198482376,0.124620364846,16.6606,215.413262011
 06/02  07:00:00,405.383982643,36.1892879411,123.385112837,0.0,64.3609230253,109.708623606,321.465268552,14.1818991401,24.9909,282.292469412
 06/02  08:00:00,357.428362583,36.1694766112,118.956704612,0.0,51.0481707146,80.7689615957,263.649996933,4.64916072109,33.3212,225.679636212
 06/02  09:00:00,325.408215957,36.511630043,115.381120356,0.0,51.0481707146,71.0224615957,244.641498761,0.0,66.8089,177.832598761
 06/02  10:00:00,276.447754924,36.7330455602,114.56867962,0.0,32.1804615127,65.7244621605,221.566073626,0.0,83.4695,138.096573626
 06/02  11:00:00,279.920898967,36.9293277495,116.990422512,0.0,32.1804615127,65.7244621605,184.975113385,0.0,83.4695,101.505613385
 06/02  12:00:00,282.71759997,37.1726136199,120.243797023,0.0,32.1804615127,65.7244621605,184.895237036,0.0,83.4695,101.425737036
 06/02  13:00:00,275.055009886,37.1707281297,122.278050798,0.0,32.1804615127,55.9779621605,178.603563003,0.0,75.1392,103.464363003
 06/02  14:00:00,277.628493708,37.6547077659,124.338073929,0.0,32.1804615127,55.9779621605,172.256856137,0.0,66.8089,105.447956137
 06/02  15:00:00,279.725618694,38.876474297,125.201331458,0.0,32.1804615127,55.9779621605,176.378623697,0.0,75.1392,101.239423697
 06/02  16:00:00,310.168681097,40.6174448832,124.651385738,0.0,32.1804615127,60.9114621605,165.569888935,0.0,91.7998,73.7700889347
 06/02  17:00:00,341.835503372,38.3223001258,123.601633465,0.0,32.1804615127,77.5397301883,158.916688319,0.383412257796,49.9818,108.551476061
 06/02  18:00:00,395.067290641,38.1041709519,123.132894894,0.0,77.122965704,86.2600435998,249.80773407,2.56424585431,49.9818,197.261688215
 06/02  19:00:00,401.118703165,37.9413205898,122.153584888,0.0,102.647051061,80.1663183927,184.633792468,4.24244116921,33.3212,147.070151298
 06/02  20:00:00,435.132820288,37.5483031428,120.061029183,0.0,115.40909374,92.7192997104,187.824830026,5.8096998355,33.3212,148.693930191
 06/02  21:00:00,414.834052987,37.4274584319,117.915137382,0.0,102.647051061,94.1340635361,250.611279497,7.18632910182,24.9909,218.434050395
 06/02  22:00:00,346.397551418,37.1153867522,115.967604428,0.0,77.122965704,65.871452062,188.315195968,8.76430612884,16.6606,162.890289839
 06/02  23:00:00,276.89829801,36.6110702621,115.970595876,0.0,38.286128036,48.4199368926,104.38118498,8.47243791593,8.3303,87.5784470644
 06/02  24:00:00,270.230809165,34.6003202871,147.891121922,0.0,25.5240853573,30.610668775,77.0342334509,0.0,3.33212,73.7021134509
 06/03  01:00:00,274.909666638,34.2619874894,150.687743756,0.0,27.7269238854,30.610668775,57.6113981604,0.0,3.33212,54.2792781604
 06/03  02:00:00,257.104376833,35.104322448,149.541912478,0.0,12.7620426787,28.1191506574,57.6093882073,0.0,3.33212,54.2772682073
 06/03  03:00:00,253.131348149,34.2462627154,146.467156105,0.0,12.7620426787,28.1191506574,57.6081387553,0.0,3.33212,54.2760187553
 06/03  04:00:00,260.415586935,35.0789344728,146.245074656,0.0,12.7620426787,28.1191506574,77.0290347915,0.0176070995862,3.33212,73.6793076919
 06/03  05:00:00,266.801039406,34.062414584,141.452081424,0.0,12.7620426787,28.1191506574,95.888660399,0.00640259582969,8.3303,87.5519578031
 06/03  06:00:00,341.574241681,34.9053301851,142.999740823,0.0,42.6918050922,54.3732441037,146.78325074,0.113647273905,16.6606,130.009003466
 06/03  07:00:00,372.491706309,36.1914793491,137.190009443,0.0,42.6918050922,86.1019271793,253.793013172,14.1701076745,24.9909,214.632005498
 06/03  08:00:00,408.171396726,36.2393305835,131.742000424,0.0,57.6566862989,112.030105488,346.33511141,4.58407330798,33.3212,308.429838102
 06/03  09:00:00,356.138850005,36.5883899277,126.175217488,0.0,57.6566862989,83.6599452969,291.983649797,0.0,66.8089,225.174749797
 06/03  10:00:00,298.34764851,36.8241687818,122.885569603,0.0,42.6918050922,68.9656133826,254.307207402,0.0,83.4695,170.837707402
 06/03  11:00:00,285.510346522,36.7135178707,119.08933728,0.0,34.9340096728,67.7198543238,221.744907174,0.0,83.4695,138.275407174
 06/03  12:00:00,286.466365376,36.9442499228,119.602196946,0.0,34.9340096728,67.7198543238,191.365972321,0.0,83.4695,107.896472321
 06/03  13:00:00,276.732162632,36.9512101135,119.450253141,0.0,34.9340096728,57.9733543238,176.608348571,0.0,75.1392,101.469148571
 06/03  14:00:00,278.778875268,36.8768328408,121.939400324,0.0,34.9340096728,57.9733543238,168.203607857,0.0,66.8089,101.394707857
 06/03  15:00:00,292.765436544,36.9195111213,135.653015533,0.0,34.9340096728,57.9733543238,182.870458369,0.0,75.1392,107.731258369
 06/03  16:00:00,320.892537824,36.772612351,134.702232274,0.0,34.9340096728,62.9068543238,165.651735105,0.0,91.7998,73.8519351055
 06/03  17:00:00,352.111147407,36.3432930426,138.658916821,0.0,34.9340096728,72.2186844194,142.292287159,3.9166211931,49.9818,88.3938659655
 06/03  18:00:00,417.510393234,36.5852995539,137.510118935,0.0,87.0357390804,86.2600435998,170.936757275,6.41756607849,49.9818,114.537391196
 06/03  19:00:00,413.767034928,36.3514273679,139.226028059,0.0,102.000620287,77.6748002752,186.778492317,7.3725695403,33.3212,146.084722777
 06/03  20:00:00,437.607338393,36.2492350796,140.724746084,0.0,102.000620287,88.9820225341,187.411597933,8.138097645,33.3212,145.952300288
 06/03  21:00:00,432.619293641,36.2850422926,139.876615495,0.0,102.000620287,91.6425454185,179.883351425,8.80819207056,24.9909,146.084259355
 06/03  22:00:00,379.978399802,36.1886430498,140.60763861,0.0,87.0357390804,65.871452062,240.95973124,9.49032625129,16.6606,214.808804989
 06/03  23:00:00,307.892371373,36.0725784353,142.192255319,0.0,42.6918050922,48.4199368926,141.860176457,10.2391691926,8.3303,123.290707264
 06/03  24:00:00,246.482201131,33.54665103,123.00303579,0.0,27.7269238854,30.610668775,77.009429236,0.0,3.33212,73.677309236
 06/04  01:00:00,259.94900939,34.3804557298,126.427196857,0.0,34.4311606118,33.1021868926,57.6423687185,0.0,3.33212,54.3102487185
 06/04  02:00:00,227.374381021,33.2064267103,112.537291594,0.0,19.466279405,30.610668775,57.6396241681,0.0,3.33212,54.3075041681
 06/04  03:00:00,205.185743053,32.8740272414,90.6639855073,0.0,19.466279405,30.610668775,57.7226009552,0.0836379292321,3.33212,54.3068430259
 06/04  04:00:00,216.68787067,33.2001373958,95.2064125821,0.0,19.466279405,30.610668775,77.0476490643,0.061120704438,3.33212,73.6544083598
 06/04  05:00:00,212.267194817,32.7041777713,79.023390328,0.0,19.466279405,30.610668775,95.9284383918,0.00804224445556,8.3303,87.5900961473
 06/04  06:00:00,322.777505491,34.3592176177,124.792061826,0.0,42.6918050922,54.3732441037,146.906462859,0.0884654087886,16.6606,130.15739745
 06/04  07:00:00,387.669697885,36.1752981741,143.197585889,0.0,49.3960418185,88.5934452969,254.751406614,14.7865473993,24.9909,214.973959215
 06/04  08:00:00,416.640530945,35.988712866,140.520655419,0.0,57.6566862989,112.030105488,345.841155732,5.2282556293,33.3212,307.291700103
 06/04  09:00:00,352.822240445,36.4617659122,132.257275103,0.0,50.9524495726,81.1684271793,291.94620849,0.0,66.8089,225.13730849
 06/04  10:00:00,299.848298104,36.8164722553,124.002590411,0.0,42.6918050922,68.9656133826,254.342271842,0.0,83.4695,170.872771842
 06/04  11:00:00,290.504234708,36.6452455114,119.243383759,0.0,38.286128036,68.9656133826,221.666190448,0.0,83.4695,138.196690448
 06/04  12:00:00,292.328533762,37.0344048462,120.625730768,0.0,38.286128036,68.9656133826,189.908516146,0.0,83.4695,106.439016146
 06/04  13:00:00,274.576447233,37.1032021612,121.734978768,0.0,31.5818913096,56.727595265,177.715686479,0.0,75.1392,102.576486479
 06/04  14:00:00,276.92876046,37.2181416397,123.947192702,0.0,31.5818913096,56.727595265,167.977812369,0.0,66.8089,101.168912369
 06/04  15:00:00,279.103118359,38.1305268348,125.201331458,0.0,31.5818913096,56.727595265,176.303333612,0.0,75.1392,101.164133612
 06/04  16:00:00,309.773812713,39.539344007,125.201331458,0.0,31.5818913096,61.661095265,165.51975191,0.0,91.7998,73.7199519101
 06/04  17:00:00,334.672132091,37.9723461817,123.993334502,0.0,31.5818913096,70.9729253606,138.180576459,0.47484784513,49.9818,87.723928614
 06/04  18:00:00,394.43766897,37.4752318852,122.587959618,0.0,80.3315023541,83.7685254822,168.475751259,3.48514721171,49.9818,115.008804047
 06/04  19:00:00,396.573803176,37.2203985676,120.903329288,0.0,102.000620287,77.6748002752,184.078422379,5.78814108254,33.3212,144.969081297
 06/04  20:00:00,424.530310222,36.7910188751,117.667230536,0.0,108.704857014,91.4735406516,181.185072825,8.04447205975,33.3212,139.819400765
 06/04  21:00:00,399.008579458,36.7091867633,114.927521319,0.0,95.2963835608,89.1510273009,179.563325961,8.73221672941,24.9909,145.840209232
 06/04  22:00:00,343.842075391,36.3604642046,113.846515523,0.0,80.3315023541,63.3799339444,238.992768684,7.76948550531,16.6606,214.562683179
 06/04  23:00:00,280.140262246,36.2966365887,115.671681672,0.0,42.6918050922,48.4199368926,140.908072123,9.58532133436,8.3303,122.992450788
 06/04  24:00:00,281.535992029,34.4040796814,147.979878776,0.0,34.4311606118,33.1021868926,77.0480803969,0.0,3.33212,73.7159603969
 06/05  01:00:00,265.867006169,34.0584342867,151.406679442,0.0,19.418418834,29.3649097162,51.7474528176,0.0,3.33212,48.4153328176
 06/05  02:00:00,255.843799108,34.5604919221,148.794777225,0.0,12.7620426787,28.1191506574,57.4304226805,0.0354775179176,3.33212,54.0628251626
 06/05  03:00:00,253.784533889,33.7155353811,147.602665756,0.0,12.7620426787,28.1191506574,57.6394918668,0.0564418654877,3.33212,54.2509300013
 06/05  04:00:00,257.728242507,34.055045728,144.480796175,0.0,12.7620426787,28.1191506574,77.1046720656,0.140300159377,3.33212,73.6322519062
 06/05  05:00:00,287.438532241,33.7126688055,147.007468739,0.0,25.5240853573,30.610668775,131.449665633,0.0822460749442,8.3303,123.037119558
 06/05  06:00:00,373.367618358,34.5559978667,145.559533622,0.0,51.0481707146,78.1489452969,231.556333473,0.169332808735,16.6606,214.726400664
 06/05  07:00:00,400.705165195,36.1008632422,120.434697828,0.0,64.3609230253,109.708623606,320.286781349,14.3952894109,24.9909,280.900591938
 06/05  08:00:00,350.928602912,35.9475630332,114.187331875,0.0,51.0481707146,80.7689615957,261.482504369,3.27600217765,33.3212,224.885302191
 06/05  09:00:00,325.057517352,36.4264672386,115.345061844,0.0,51.0481707146,71.0224615957,237.40295226,0.0,66.8089,170.59405226
 06/05  10:00:00,280.263581169,36.7736632918,118.324634297,0.0,32.1804615127,65.7244621605,220.894966551,0.0,83.4695,137.425466551
 06/05  11:00:00,283.642333168,36.9913136602,120.625730768,0.0,32.1804615127,65.7244621605,185.271515833,0.0,83.4695,101.802015833
 06/05  12:00:00,283.451381132,37.0579952094,121.086429272,0.0,32.1804615127,65.7244621605,184.764730181,0.0,83.4695,101.295230181
 06/05  13:00:00,276.048587301,36.9570182992,123.479669142,0.0,32.1804615127,55.9779621605,176.347171965,0.0,75.1392,101.207971965
 06/05  14:00:00,278.595360477,37.0930076988,125.862709036,0.0,32.1804615127,55.9779621605,167.925770302,0.0,66.8089,101.116870302
 06/05  15:00:00,280.138927946,38.1586099747,126.335545569,0.0,32.1804615127,55.9779621605,176.259729527,0.0,75.1392,101.120529527
 06/05  16:00:00,308.879879221,39.52430736,124.464453988,0.0,32.1804615127,60.9114621605,165.501974365,0.0,91.7998,73.7021743653
 06/05  17:00:00,342.614374762,37.6996211315,124.998229101,0.0,32.1804615127,77.5397301883,159.87531752,1.51539863345,49.9818,108.378118886
 06/05  18:00:00,395.670872177,37.3733604042,124.464453988,0.0,77.122965704,86.2600435998,251.803787108,5.15175075929,49.9818,196.670236348
 06/05  19:00:00,397.357842307,37.3338059707,118.435562562,0.0,102.647051061,80.1663183927,186.057176399,6.73406847179,33.3212,146.001907927
 06/05  20:00:00,430.117657334,36.8388784341,115.857344231,0.0,115.40909374,92.7192997104,183.521712171,7.36663807114,33.3212,142.8338741
 06/05  21:00:00,427.421041742,36.9226910096,130.675070477,0.0,102.647051061,94.1340635361,243.879784435,7.89367490531,24.9909,210.995209529
 06/05  22:00:00,360.92366738,36.888022436,130.782051099,0.0,77.122965704,65.871452062,187.070952009,8.54467685618,16.6606,161.865675153
 06/05  23:00:00,294.339712331,36.6578166034,132.446558507,0.0,38.286128036,48.4199368926,105.056437385,9.24942660844,8.3303,87.4767107769
 06/05  24:00:00,271.449002122,34.4131417883,149.246209282,0.0,25.5240853573,30.610668775,76.9638070385,0.0,3.33212,73.6316870385
 06/06  01:00:00,261.245526442,34.23130893,146.65350334,0.0,19.418418834,29.3649097162,57.5734814221,0.0,3.33212,54.2413614221
 06/06  02:00:00,250.195456803,34.7339322203,143.01344265,0.0,12.7620426787,28.1191506574,57.5703186856,0.0,3.33212,54.2381986856
 06/06  03:00:00,247.523938312,33.8865931895,141.214473666,0.0,12.7620426787,28.1191506574,57.6078227279,0.0387828555527,3.33212,54.2369198724
 06/06  04:00:00,249.204328037,34.2248759503,135.043833389,0.0,12.7620426787,28.1191506574,70.9295078871,0.121197824826,3.33212,67.4761900623
 06/06  05:00:00,278.461130492,33.7154700282,137.264104322,0.0,25.5240853573,30.610668775,131.375928701,0.0791836575734,8.3303,122.966445044
 06/06  06:00:00,366.715283689,34.5592504246,138.034963089,0.0,51.0481707146,78.1489452969,231.357101214,0.158369818831,16.6606,214.538131395
 06/06  07:00:00,417.409565232,36.0932425397,135.518806041,0.0,64.3609230253,109.708623606,319.836503027,14.3755926457,24.9909,280.470010381
 06/06  08:00:00,372.391640914,36.0741960805,133.171468536,0.0,51.0481707146,80.7689615957,262.773585359,4.77411619647,33.3212,224.678269162
 06/06  09:00:00,343.798176522,36.5349252664,133.221140074,0.0,51.0481707146,71.0224615957,237.255690167,0.0,66.8089,170.446790167
 06/06  10:00:00,295.489433117,36.7737530181,133.377540518,0.0,32.1804615127,65.7244621605,214.703648567,0.0,83.4695,131.234148567
 06/06  11:00:00,294.47203607,36.9116403208,131.546888414,0.0,32.1804615127,65.7244621605,191.163991181,0.0,83.4695,107.694491181
 06/06  12:00:00,291.745925411,36.9597206607,129.870204113,0.0,32.1804615127,65.7244621605,184.730511343,0.0,83.4695,101.261011343
 06/06  13:00:00,276.418343899,36.7179587725,125.039018233,0.0,32.1804615127,55.9779621605,176.30871362,0.0,75.1392,101.16951362
 06/06  14:00:00,277.707855917,36.894397902,125.201331458,0.0,32.1804615127,55.9779621605,164.46089636,0.0,66.8089,97.6519963604
 06/06  15:00:00,279.317340885,37.2694499769,126.414712133,0.0,32.1804615127,55.9779621605,173.32753889,0.0,75.1392,98.1883388904
 06/06  16:00:00,310.671197984,38.4863002869,127.282544851,0.0,32.1804615127,60.9114621605,165.516951021,0.0,91.7998,73.7171510212
 06/06  17:00:00,343.562346585,37.5735548885,126.067843234,0.0,32.1804615127,77.5397301883,160.347427303,2.04498958904,49.9818,108.320637714
 06/06  18:00:00,396.782933588,37.7429076869,125.201331458,0.0,77.122965704,86.2600435998,250.77250259,4.31697938261,49.9818,196.473723207
 06/06  19:00:00,402.362759951,37.8868076529,123.44687253,0.0,102.647051061,80.1663183927,184.318518941,5.10211373074,33.3212,145.89520521
 06/06  20:00:00,434.517909603,37.2722248255,119.730174648,0.0,115.40909374,92.7192997104,186.172841678,7.21430462314,33.3212,145.637337055
