Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/06  21:00:00,412.664338627,36.824397156,116.848539045,0.0,102.647051061,94.1340635361,239.257687677,6.73189982423,24.9909,207.534887853
 06/06  22:00:00,349.040185178,36.8810379089,119.879857544,0.0,77.122965704,65.871452062,186.216381376,7.80237215772,16.6606,161.753409218
 06/06  23:00:00,283.875643088,36.7863317861,121.9279924,0.0,38.286128036,48.4199368926,104.954612502,9.18206950751,8.3303,87.442242995
 06/06  24:00:00,274.677646634,34.4311538883,152.418675411,0.0,25.5240853573,30.610668775,76.9395435638,0.0,3.33212,73.6074235638
 06/07  01:00:00,267.1791878,34.2580142688,152.517236282,0.0,19.418418834,29.3649097162,57.560099314,0.0,3.33212,54.227979314
 06/07  02:00:00,259.292250905,35.0943659567,151.715653474,0.0,12.7620426787,28.1191506574,57.5577798969,0.0,3.33212,54.2256598969
 06/07  03:00:00,257.880384699,34.2413263995,151.188421261,0.0,12.7620426787,28.1191506574,57.5566924701,0.0,3.33212,54.2245724701
 06/07  04:00:00,265.161763552,35.0788501784,150.925085751,0.0,12.7620426787,28.1191506574,70.8035040068,0.014575973197,3.33212,67.4568080336
 06/07  05:00:00,287.98103616,34.2287119745,147.097208313,0.0,25.5240853573,30.610668775,131.258641611,0.0307716096288,8.3303,122.897570001
 06/07  06:00:00,369.524096248,34.9034783544,141.459087994,0.0,51.0481707146,78.1489452969,230.077512038,0.10365689048,16.6606,213.313255148
 06/07  07:00:00,417.911732477,36.1194226438,137.267360311,0.0,64.3609230253,109.708623606,318.106869232,14.2297584507,24.9909,278.886210781
 06/07  08:00:00,375.890840453,36.0915605878,137.689838298,0.0,51.0481707146,80.7689615957,257.113315059,4.63460775283,33.3212,219.157507306
 06/07  09:00:00,346.549983779,36.5333366601,136.08049078,0.0,51.0481707146,71.0224615957,237.12874791,0.0,66.8089,170.31984791
 06/07  10:00:00,294.760746616,36.689017386,132.839996512,0.0,32.1804615127,65.7244621605,221.184769296,0.0,83.4695,137.715269296
 06/07  11:00:00,291.620038048,36.8133189358,128.894721475,0.0,32.1804615127,65.7244621605,184.790894397,0.0,83.4695,101.321394397
 06/07  12:00:00,288.211443077,36.8756296476,126.130003302,0.0,32.1804615127,65.7244621605,184.699998594,0.0,83.4695,101.230498594
 06/07  13:00:00,278.152884254,36.7972772657,125.852114952,0.0,32.1804615127,55.9779621605,176.281451634,0.0,75.1392,101.142251634
 06/07  14:00:00,278.178398713,36.8362273685,125.83038228,0.0,32.1804615127,55.9779621605,167.865886501,0.0,66.8089,101.056986501
 06/07  15:00:00,279.09011161,36.8749782418,126.704070886,0.0,32.1804615127,55.9779621605,169.883220496,0.0,75.1392,94.7440204956
 06/07  16:00:00,310.180760829,36.9758463999,128.439782396,0.0,32.1804615127,60.9114621605,165.490871578,0.0,91.7998,73.6910715778
 06/07  17:00:00,348.242924735,36.3994834413,132.058433274,0.0,32.1804615127,77.5397301883,162.482381125,4.2200485106,49.9818,108.280532614
 06/07  18:00:00,403.181717597,36.535624062,132.972232497,0.0,77.122965704,86.2600435998,253.000082736,6.75237597225,49.9818,196.265906764
 06/07  19:00:00,412.706291574,36.6665861401,134.604927213,0.0,102.647051061,80.1663183927,186.667894321,7.54205456584,33.3212,145.804639756
 06/07  20:00:00,447.207402332,36.6200841775,132.655004669,0.0,115.40909374,92.7192997104,180.434316754,8.1812123664,33.3212,138.931904387
 06/07  21:00:00,425.961746872,36.6628204887,129.506129777,0.0,102.647051061,94.1340635361,248.309089197,8.8026526431,24.9909,214.515536554
 06/07  22:00:00,357.013477565,36.6355225748,127.139849046,0.0,77.122965704,65.871452062,187.679159603,9.40442166015,16.6606,161.614137943
 06/07  23:00:00,289.972854512,36.4473239864,128.306706406,0.0,38.286128036,48.4199368926,105.853513618,10.1116752847,8.3303,87.4115383334
 06/07  24:00:00,266.691425227,34.2299484465,144.687443281,0.0,25.5240853573,30.610668775,70.7870448514,0.0,3.33212,67.4549248514
 06/08  01:00:00,254.696169347,33.8846131377,140.458291575,0.0,19.418418834,29.3649097162,57.5675269935,0.0211157833995,3.33212,54.2142912101
 06/08  02:00:00,234.85834561,33.8882752624,128.508761341,0.0,12.7620426787,28.1191506574,57.5903994816,0.0454803620289,3.33212,54.2127991196
 06/08  03:00:00,241.192577716,33.5432883613,135.217715113,0.0,12.7620426787,28.1191506574,57.5438928728,0.0,3.33212,54.2117728728
 06/08  04:00:00,236.780615992,33.5469907508,124.084654173,0.0,12.7620426787,28.1191506574,70.7818955795,0.0146187497591,3.33212,67.4351568297
 06/08  05:00:00,272.577230471,34.2007729911,131.710746087,0.0,25.5240853573,30.610668775,131.182768519,0.0259889693786,8.3303,122.82647955
 06/08  06:00:00,372.501380884,34.2033075858,145.124484661,0.0,51.0481707146,78.1489452969,228.358867534,0.081216166062,16.6606,211.617051368
 06/08  07:00:00,412.542294728,36.2798212523,131.70382072,0.0,64.3609230253,109.708623606,315.057083221,14.5418558127,24.9909,275.524327408
 06/08  08:00:00,367.597614445,36.0329307456,129.413180988,0.0,51.0481707146,80.7689615957,261.568307929,5.11568557716,33.3212,223.131422352
 06/08  09:00:00,338.76617092,36.4957461566,128.261983763,0.0,51.0481707146,71.0224615957,237.00006737,0.0,66.8089,170.19116737
 06/08  10:00:00,289.283824163,36.6939378227,127.2739413,0.0,32.1804615127,65.7244621605,214.552137787,0.0,83.4695,131.082637787
 06/08  11:00:00,288.077909821,36.8192110031,125.282121068,0.0,32.1804615127,65.7244621605,186.073418486,0.0,83.4695,102.603918486
 06/08  12:00:00,288.229312709,36.905720592,126.055038292,0.0,32.1804615127,65.7244621605,183.339072732,0.0,83.4695,99.8695727321
 06/08  13:00:00,278.46574507,36.8361686551,126.134325891,0.0,32.1804615127,55.9779621605,176.241870248,0.0,75.1392,101.102670248
 06/08  14:00:00,276.973153869,36.8542948038,124.740009176,0.0,32.1804615127,55.9779621605,167.828981941,0.0,66.8089,101.020081941
 06/08  15:00:00,280.363634809,36.9552617878,127.909223225,0.0,32.1804615127,55.9779621605,176.156780384,0.0,75.1392,101.017580384
 06/08  16:00:00,313.693460667,37.2687326849,131.593610517,0.0,32.1804615127,60.9114621605,165.467312466,0.0,91.7998,73.6675124662
 06/08  17:00:00,355.110040193,36.5946903627,138.667949067,0.0,32.1804615127,77.5397301883,155.751214403,3.90719044183,49.9818,101.862223961
 06/08  18:00:00,412.410665824,36.7430732985,141.903675599,0.0,77.122965704,86.2600435998,252.399278806,6.33503533553,49.9818,196.082443471
 06/08  19:00:00,417.263726691,36.8356773626,138.887094329,0.0,102.647051061,80.1663183927,186.116576917,7.08880273754,33.3212,145.706574179
 06/08  20:00:00,451.834201405,36.738765647,137.115750056,0.0,115.40909374,92.7192997104,179.869535146,7.70974545518,33.3212,138.838589691
 06/08  21:00:00,433.758928659,36.7858086479,137.138046325,0.0,102.647051061,94.1340635361,247.556818829,8.28888251048,24.9909,214.277036318
 06/08  22:00:00,367.382142247,36.7568657177,137.359352406,0.0,77.122965704,65.871452062,180.352106183,8.92692430808,16.6606,154.764581875
 06/08  23:00:00,300.321409751,36.5371570563,138.540422165,0.0,38.286128036,48.4199368926,111.563298933,9.61575670255,8.3303,93.6172422303
 06/08  24:00:00,270.604432259,34.2357466602,148.571710833,0.0,25.5240853573,30.610668775,70.7651109088,0.0,3.33212,67.4329909088
 06/09  01:00:00,259.140369992,34.0548957255,144.71831265,0.0,19.418418834,29.3649097162,57.535921807,0.0,3.33212,54.203801807
 06/09  02:00:00,240.745757544,34.2261734262,134.058970386,0.0,12.7620426787,28.1191506574,57.5984892917,0.0651480027666,3.33212,54.201221289
 06/09  03:00:00,243.49042048,33.7133665101,137.34728884,0.0,12.7620426787,28.1191506574,51.5663946013,0.0537475338384,3.33212,48.1805270675
 06/09  04:00:00,237.703392623,33.7188577917,124.040393177,0.0,12.7620426787,28.1191506574,76.8728007682,0.0,3.33212,73.5406807682
 06/09  05:00:00,274.153723305,33.5429682574,133.12535088,0.0,25.5240853573,30.610668775,131.091163608,0.0,8.3303,122.760863608
 06/09  06:00:00,365.726808737,34.5485108074,137.071482082,0.0,51.0481707146,78.1489452969,223.525718733,0.157987260037,16.6606,206.707131473
 06/09  07:00:00,422.047763751,36.0243475346,140.2494517,0.0,64.3609230253,109.708623606,318.655952552,14.5015732244,24.9909,279.163479328
 06/09  08:00:00,378.659095816,35.9764735155,139.575436067,0.0,51.0481707146,80.7689615957,254.902144633,4.86056925241,33.3212,216.72037538
 06/09  09:00:00,345.764200123,36.4898252145,135.282353386,0.0,51.0481707146,71.0224615957,236.877036293,0.0,66.8089,170.068136293
 06/09  10:00:00,293.717022511,36.6050602616,131.811063063,0.0,32.1804615127,65.7244621605,217.899119527,0.0,83.4695,134.429619527
 06/09  11:00:00,290.980612745,36.7080025128,128.33320255,0.0,32.1804615127,65.7244621605,187.700943545,0.0,83.4695,104.231443545
 06/09  12:00:00,286.977890989,36.7843250655,125.00267683,0.0,32.1804615127,65.7244621605,179.676128732,0.0,83.4695,96.2066287324
 06/09  13:00:00,282.403298145,36.7283259524,130.199558057,0.0,32.1804615127,55.9779621605,174.862228635,0.0,75.1392,99.7230286348
 06/09  14:00:00,293.947988359,36.76692082,141.618179855,0.0,32.1804615127,55.9779621605,167.793319138,0.0,66.8089,100.984419138
 06/09  15:00:00,290.770125815,36.7995335814,138.420467907,0.0,32.1804615127,55.9779621605,176.115693405,0.0,75.1392,100.976493405
 06/09  16:00:00,316.677582768,36.7757478262,135.109285149,0.0,32.1804615127,60.9114621605,159.310154599,0.0,91.7998,67.5103545986
 06/09  17:00:00,351.828623633,36.2410878896,135.767350165,0.0,32.1804615127,77.5397301883,163.442273795,5.28450035299,49.9818,108.175973442
 06/09  18:00:00,399.133695103,36.3254244294,129.107343958,0.0,77.122965704,86.2600435998,253.670928615,7.80253521838,49.9818,195.886593397
 06/09  19:00:00,407.257949087,36.340645905,130.043640731,0.0,102.647051061,80.1663183927,180.877011074,8.56284668965,33.3212,138.992964384
 06/09  20:00:00,446.644165945,36.3234169838,132.938863713,0.0,115.40909374,92.7192997104,187.828704728,9.14928669023,33.3212,145.358218038
 06/09  21:00:00,430.060903358,36.3879719138,134.296956815,0.0,102.647051061,94.1340635361,241.614434653,9.73950969462,24.9909,206.884024958
 06/09  22:00:00,363.920966611,36.4004763635,134.302645769,0.0,77.122965704,65.871452062,188.359914169,10.3297888827,16.6606,161.369525286
 06/09  23:00:00,297.081102021,36.2664169421,135.616807018,0.0,38.286128036,48.4199368926,106.689802673,11.0180269836,8.3303,87.3414756899
 06/09  24:00:00,249.106061035,33.201874733,128.144158833,0.0,25.5240853573,30.610668775,70.7457210467,0.0,3.33212,67.4136010467
 06/10  01:00:00,218.545611377,32.7068123428,95.858895467,0.0,27.7269238854,30.610668775,57.523424794,0.0,3.33212,54.191304794
 06/10  02:00:00,213.515254769,33.3665111464,107.683142643,0.0,12.7620426787,28.1191506574,57.5448117468,0.0228550918507,3.33212,54.189836655
 06/10  03:00:00,220.329458951,33.5274852323,114.33893583,0.0,12.7620426787,28.1191506574,57.5210541219,0.0,3.33212,54.1889341219
 06/10  04:00:00,230.494308728,33.6822606953,117.70730582,0.0,12.7620426787,28.1191506574,70.8365775167,0.111011270462,3.33212,67.3934462462
 06/10  05:00:00,244.968217321,33.022003303,120.632813498,0.0,12.7620426787,28.1191506574,95.7498636685,0.109380026026,8.3303,87.3101836425
 06/10  06:00:00,328.092177847,34.3438476975,132.86475729,0.0,42.6918050922,54.3732441037,139.769851852,0.102851234626,16.6606,123.006400617
 06/10  07:00:00,374.743567909,35.9863540276,139.674834218,0.0,42.6918050922,86.1019271793,246.932149043,15.4646315317,24.9909,206.476617512
 06/10  08:00:00,413.059544762,35.9462094954,136.978201941,0.0,57.6566862989,112.030105488,343.104133981,5.59582018026,33.3212,304.1871138
 06/10  09:00:00,363.050255185,36.3935919811,133.369452868,0.0,57.6566862989,83.6599452969,283.087952425,0.0,66.8089,216.279052425
 06/10  10:00:00,309.411292756,36.4983687015,133.843291524,0.0,42.6918050922,68.9656133826,253.411269013,0.0,83.4695,169.941769013
 06/10  11:00:00,300.35008982,36.5857985071,133.063695051,0.0,34.9340096728,67.7198543238,220.27725264,0.0,83.4695,136.80775264
 06/10  12:00:00,298.847416116,36.6608874309,132.229402899,0.0,34.9340096728,67.7198543238,185.640209228,0.0,83.4695,102.170709228
 06/10  13:00:00,287.400744037,36.6121362932,130.519048499,0.0,34.9340096728,57.9733543238,176.337050981,0.0,75.1392,101.197850981
 06/10  14:00:00,284.791826774,36.6507841576,127.851533743,0.0,34.9340096728,57.9733543238,164.794960826,0.0,66.8089,97.9860608258
 06/10  15:00:00,283.002948555,36.6945888751,126.022174109,0.0,34.9340096728,57.9733543238,173.059474925,0.0,75.1392,97.9202749246
 06/10  16:00:00,313.864135199,36.5041242606,127.815262036,0.0,34.9340096728,62.9068543238,165.482527492,0.0,91.7998,73.6827274924
 06/10  17:00:00,344.705141569,36.0478058456,131.420693983,0.0,34.9340096728,72.2186844194,148.389499427,6.24115269504,49.9818,92.1665467317
 06/10  18:00:00,411.389644552,36.3065807541,131.544555378,0.0,87.0357390804,86.2600435998,168.654909065,8.63653165397,49.9818,110.036577411
 06/10  19:00:00,406.11614223,36.1300765153,131.623574631,0.0,102.000620287,77.6748002752,181.515562566,9.41365555813,33.3212,138.780707008
 06/10  20:00:00,425.940694141,36.0942901818,129.06841899,0.0,102.000620287,88.9820225341,188.436585763,9.9941031515,33.3212,145.121282611
 06/10  21:00:00,421.405972277,36.1723488689,128.670863073,0.0,102.000620287,91.6425454185,174.405550891,10.4909598972,24.9909,138.923690994
 06/10  22:00:00,369.57232483,36.1072133476,130.222189666,0.0,87.0357390804,65.871452062,233.774260342,11.0188666132,16.6606,206.094793728
 06/10  23:00:00,298.397027555,36.0202924216,132.691248713,0.0,42.6918050922,48.4199368926,142.734967566,11.6074632541,8.3303,122.797204312
 06/10  24:00:00,260.334064528,33.3595584826,136.984067493,0.0,27.7269238854,30.610668775,70.7259381344,0.0,3.33212,67.3938181344
 06/11  01:00:00,234.164338287,32.7038042947,102.220861934,0.0,34.4311606118,33.1021868926,57.5559391115,0.0,3.33212,54.2238191115
 06/11  02:00:00,217.000636682,32.8676359611,102.393497292,0.0,19.466279405,30.610668775,57.6666541372,0.112728866141,3.33212,54.2218052711
 06/11  03:00:00,214.313473048,32.8649802048,99.7096040379,0.0,19.466279405,30.610668775,57.6763180077,0.124166554148,3.33212,54.2200314535
 06/11  04:00:00,216.753791556,32.6970487828,95.6646897123,0.0,19.466279405,30.610668775,70.7100514911,0.00326756074973,3.33212,67.3746639303
 06/11  05:00:00,229.943145263,32.8593489006,96.4963963686,0.0,19.466279405,30.610668775,95.8221947447,0.143774463151,8.3303,87.3481202816
 06/11  06:00:00,328.012164347,34.6680508915,132.487352018,0.0,42.6918050922,54.3732441037,145.937398097,0.220568895606,16.6606,129.056229202
 06/11  07:00:00,384.763531752,36.3635460859,140.083924529,0.0,49.3960418185,88.5934452969,247.098933323,15.1931660831,24.9909,206.91486724
 06/11  08:00:00,407.779842354,36.2175996965,131.368451421,0.0,57.6566862989,112.030105488,334.392531489,5.36007278184,33.3212,295.711258707
 06/11  09:00:00,347.00498639,36.6452387394,126.200182315,0.0,50.9524495726,81.1684271793,290.26546441,0.0,66.8089,223.45656441
 06/11  10:00:00,302.83184872,37.0472704966,126.680908973,0.0,42.6918050922,68.9656133826,246.636680192,0.0,83.4695,163.167180192
 06/11  11:00:00,300.009642707,36.9475338858,127.862369249,0.0,38.286128036,68.9656133826,221.121096709,0.0,83.4695,137.651596709
 06/11  12:00:00,300.30088596,36.9956932401,129.459603119,0.0,38.286128036,68.9656133826,184.53954537,0.0,83.4695,101.07004537
 06/11  13:00:00,278.24564,36.7275194024,127.264982531,0.0,31.5818913096,56.727595265,175.242776205,0.0,75.1392,100.103576205
 06/11  14:00:00,278.743758908,36.8536808064,126.743301393,0.0,31.5818913096,56.727595265,162.379231013,0.0,66.8089,95.5703310134
 06/11  15:00:00,279.131403467,36.9513606302,126.6594173,0.0,31.5818913096,56.727595265,176.045381851,0.0,75.1392,100.906181851
 06/11  16:00:00,308.262662707,36.9849747627,126.668856659,0.0,31.5818913096,61.661095265,159.268385439,0.0,91.7998,67.4685854393
 06/11  17:00:00,335.271540028,36.4185464623,127.206928552,0.0,31.5818913096,70.9729253606,147.340421425,3.63091381469,49.9818,93.7277076103
 06/11  18:00:00,391.75921047,36.338108095,121.946768988,0.0,80.3315023541,83.7685254822,162.750229091,4.55613024633,49.9818,108.212298845
 06/11  19:00:00,397.953495757,36.433486092,124.337862649,0.0,102.000620287,77.6748002752,177.792797233,5.87846740603,33.3212,138.593129827
 06/11  20:00:00,434.426511172,36.5681901133,127.811408446,0.0,108.704857014,91.4735406516,179.374232599,7.72278356979,33.3212,138.330249029
 06/11  21:00:00,410.05234862,36.7236453996,125.952590295,0.0,95.2963835608,89.1510273009,171.784423544,8.22295640999,24.9909,138.570567134
 06/11  22:00:00,357.093755308,36.5421180017,126.506440893,0.0,80.3315023541,63.3799339444,231.433827829,8.88008269349,16.6606,205.893145135
 06/11  23:00:00,294.265778611,36.3835258249,128.158587346,0.0,42.6918050922,48.4199368926,140.360497327,9.50930728969,8.3303,122.520890037
 06/11  24:00:00,287.533393574,34.3889455997,153.884224208,0.0,34.4311606118,33.1021868926,70.7608384983,0.0,3.33212,67.4287184983
 06/12  01:00:00,260.585144016,33.7144077445,146.460199381,0.0,19.418418834,29.3649097162,57.5158499025,0.0147259851558,3.33212,54.1690039173
 06/12  02:00:00,244.043494845,33.8846001823,137.646658706,0.0,12.7620426787,28.1191506574,57.5257062925,0.0261796004942,3.33212,54.167406692
 06/12  03:00:00,248.938878694,33.5402090236,142.920927642,0.0,12.7620426787,28.1191506574,51.4796525094,0.0,3.33212,48.1475325094
 06/12  04:00:00,247.474785355,33.7128376387,134.557058917,0.0,12.7620426787,28.1191506574,76.8092658671,0.0,3.33212,73.4771458671
 06/12  05:00:00,284.639309574,33.7044028498,144.222659761,0.0,25.5240853573,30.610668775,124.511122718,0.0687218369325,8.3303,116.112100882
 06/12  06:00:00,373.332571515,34.708141984,145.39703181,0.0,51.0481707146,78.1489452969,222.859519437,0.129263999042,16.6606,206.069655438
 06/12  07:00:00,410.986576967,36.1176208442,130.287966721,0.0,64.3609230253,109.708623606,317.156200279,14.2386689665,24.9909,277.926631312
 06/12  08:00:00,370.262196586,36.1315986934,131.919573823,0.0,51.0481707146,80.7689615957,253.892264712,4.54058999178,33.3212,216.03047472
 06/12  09:00:00,341.388597375,36.5291811988,130.802376484,0.0,51.0481707146,71.0224615957,234.268626142,0.0,66.8089,167.459726142
 06/12  10:00:00,292.730229581,36.774356719,130.603138694,0.0,32.1804615127,65.7244621605,216.427209859,0.0,83.4695,132.957709859
 06/12  11:00:00,295.18273518,36.9180954239,132.238842657,0.0,32.1804615127,65.7244621605,184.596752026,0.0,83.4695,101.127252026
 06/12  12:00:00,290.128918299,36.9480106077,128.444471214,0.0,32.1804615127,65.7244621605,178.18473965,0.0,83.4695,94.7152396498
 06/12  13:00:00,275.260322833,36.6432338393,124.252303356,0.0,32.1804615127,55.9779621605,176.080338135,0.0,75.1392,100.941138135
 06/12  14:00:00,278.505435246,36.6373347417,127.745012743,0.0,32.1804615127,55.9779621605,167.668619522,0.0,66.8089,100.859719522
 06/12  15:00:00,278.47674459,36.7752048927,126.896798745,0.0,32.1804615127,55.9779621605,169.686024296,0.0,75.1392,94.5468242961
 06/12  16:00:00,309.345822363,37.7294251251,126.730034524,0.0,32.1804615127,60.9114621605,165.366321714,0.0,91.7998,73.5665217135
 06/12  17:00:00,342.466146604,36.8840897459,125.673673351,0.0,32.1804615127,77.5397301883,155.487819887,3.84652754395,49.9818,101.659492343
 06/12  18:00:00,394.261157503,36.7878609192,123.993334502,0.0,77.122965704,86.2600435998,250.358202656,5.01640563145,49.9818,195.359997025
 06/12  19:00:00,401.033100379,36.7689158351,123.753473503,0.0,102.647051061,80.1663183927,176.746946418,4.71556951688,33.3212,138.710176901
 06/12  20:00:00,436.731612524,36.709216037,123.809070506,0.0,115.40909374,92.7192997104,177.848426711,6.06092752488,33.3212,138.466299186
 06/12  21:00:00,413.223722712,36.743437603,118.581697282,0.0,102.647051061,94.1340635361,241.907294691,7.52125408264,24.9909,209.395140608
 06/12  22:00:00,345.724764877,36.7460071693,117.590238276,0.0,77.122965704,65.871452062,183.075687023,8.33261276858,16.6606,158.082474255
 06/12  23:00:00,279.124815681,36.6919073769,117.842926366,0.0,38.286128036,48.4199368926,105.410568105,9.83585674059,8.3303,87.2444113643
 06/12  24:00:00,273.113139669,34.4163963769,150.882596515,0.0,25.5240853573,30.610668775,70.6873465205,0.0,3.33212,67.3552265205
 06/13  01:00:00,265.820035335,34.2355909925,151.192187054,0.0,19.418418834,29.3649097162,57.4904864639,0.0,3.33212,54.1583664639
 06/13  02:00:00,256.938177747,34.9044073027,149.56084803,0.0,12.7620426787,28.1191506574,51.4704744444,0.0,3.33212,48.1383544444
 06/13  03:00:00,255.507013227,34.0567236448,149.006349662,0.0,12.7620426787,28.1191506574,57.4876597881,0.0,3.33212,54.1555397881
 06/13  04:00:00,258.77111061,34.3967335931,144.39003798,0.0,12.7620426787,28.1191506574,70.7916741307,0.121307158939,3.33212,67.3382469718
 06/13  05:00:00,287.922168688,33.8862951692,146.491901855,0.0,25.5240853573,30.610668775,130.904180289,0.0754079717151,8.3303,122.498472318
 06/13  06:00:00,374.343046137,34.7301505145,145.440812792,0.0,51.0481707146,78.1489452969,222.696559482,0.173768548808,16.6606,205.862190934
 06/13  07:00:00,404.377800128,36.1311553504,122.452032564,0.0,64.3609230253,109.708623606,309.452311235,14.6369015963,24.9909,269.824509639
 06/13  08:00:00,356.364151021,36.1232774232,117.629454235,0.0,51.0481707146,80.7689615957,254.088868479,4.88968261526,33.3212,215.877985864
 06/13  09:00:00,325.278719231,36.4615216018,115.495620641,0.0,51.0481707146,71.0224615957,236.385997006,0.0,66.8089,169.577097006
 06/13  10:00:00,280.264243458,36.7712794466,118.324634297,0.0,32.1804615127,65.7244621605,214.193864685,0.0,83.4695,130.724364685
 06/13  11:00:00,284.840708713,36.9898037848,121.814696853,0.0,32.1804615127,65.7244621605,184.547405184,0.0,83.4695,101.077905184
 06/13  12:00:00,285.565360174,37.1094905338,123.132894894,0.0,32.1804615127,65.7244621605,178.208034503,0.0,83.4695,94.7385345027
 06/13  13:00:00,277.073834173,37.1161145866,124.338073929,0.0,32.1804615127,55.9779621605,175.988198421,0.0,75.1392,100.848998421
 06/13  14:00:00,278.92360555,37.4168345831,125.862709036,0.0,32.1804615127,55.9779621605,167.628725772,0.0,66.8089,100.819825772
 06/13  15:00:00,279.877834752,37.8969967064,126.335545569,0.0,32.1804615127,55.9779621605,169.656178085,0.0,75.1392,94.5169780848
 06/13  16:00:00,310.233318361,38.4456367473,126.887867738,0.0,32.1804615127,60.9114621605,165.330192611,0.0,91.7998,73.5303926106
 06/13  17:00:00,344.241435888,37.5858191307,126.730034524,0.0,32.1804615127,77.5397301883,153.378914867,1.77751709296,49.9818,101.619597774
 06/13  18:00:00,395.744747566,37.4503179079,124.464453988,0.0,77.122965704,86.2600435998,243.149942426,4.9644364067,49.9818,188.203706019
 06/13  19:00:00,399.48696048,37.1914926946,121.289663208,0.0,102.647051061,80.1663183927,186.03429144,7.48095021186,33.3212,145.232141228
 06/13  20:00:00,433.273025049,36.9562911242,118.815863288,0.0,115.40909374,92.7192997104,179.550750329,7.82719029992,33.3212,138.402360029
 06/13  21:00:00,414.468738953,37.0003017425,117.988033235,0.0,102.647051061,94.1340635361,239.361617247,8.31296137832,24.9909,206.057755868
 06/13  22:00:00,347.38760621,36.9166398799,117.155907827,0.0,77.122965704,65.871452062,179.536055705,8.68412185959,16.6606,154.191333846
 06/13  23:00:00,277.609555709,36.538874797,116.462180558,0.0,38.286128036,48.4199368926,103.504274239,7.97363988858,8.3303,87.2003343506
 06/13  24:00:00,273.620314881,34.4311538883,151.422823701,0.0,25.5240853573,30.610668775,70.668460405,0.0,3.33212,67.336340405
 06/14  01:00:00,268.19848476,34.2558473006,153.529792484,0.0,19.418418834,29.3649097162,57.4783413027,0.0,3.33212,54.1462213027
 06/14  02:00:00,259.31399452,35.0912419573,151.734910071,0.0,12.7620426787,28.1191506574,57.4775375405,0.0,3.33212,54.1454175405
 06/14  03:00:00,257.798687465,34.2383763507,151.1071773,0.0,12.7620426787,28.1191506574,51.4618313384,0.0,3.33212,48.1297113384
 06/14  04:00:00,264.36343654,35.0749162616,150.130248777,0.0,12.7620426787,28.1191506574,71.5729850677,0.0295397535913,3.33212,68.2113253142
 06/14  05:00:00,291.228707573,34.231641412,150.297675813,0.0,25.5240853573,30.610668775,129.869669439,0.0393865173238,8.3303,121.499982922
 06/14  06:00:00,377.058261664,35.0797781043,148.741837101,0.0,51.0481707146,78.1489452969,222.47768172,0.154265706942,16.6606,205.662816013
 06/14  07:00:00,400.437949771,36.1536779275,120.173799809,0.0,64.3609230253,109.708623606,308.914090093,14.4699380934,24.9909,269.453251999
 06/14  08:00:00,352.219099872,36.0080224124,115.3717872,0.0,51.0481707146,80.7689615957,252.425036137,3.45433776497,33.3212,215.649498372
 06/14  09:00:00,326.874207931,36.5090586368,116.746225418,0.0,51.0481707146,71.0224615957,232.676127111,0.0,66.8089,165.867227111
 06/14  10:00:00,280.95542295,36.9303186463,118.666586681,0.0,32.1804615127,65.7244621605,217.619383299,0.0,83.4695,134.149883299
 06/14  11:00:00,284.374062353,37.1454397611,121.195984621,0.0,32.1804615127,65.7244621605,178.187102417,0.0,83.4695,94.7176024167
 06/14  12:00:00,285.612760022,37.5435040199,122.743540362,0.0,32.1804615127,65.7244621605,184.424650118,0.0,83.4695,100.955150118
 06/14  13:00:00,277.792174273,37.8227720097,124.338073929,0.0,32.1804615127,55.9779621605,176.007664317,0.0,75.1392,100.868464317
 06/14  14:00:00,279.853203366,38.3309049135,125.862709036,0.0,32.1804615127,55.9779621605,161.290528606,0.0,66.8089,94.4816286057
 06/14  15:00:00,280.866898414,38.871885161,126.335545569,0.0,32.1804615127,55.9779621605,175.926623696,0.0,75.1392,100.787423696
 06/14  16:00:00,311.86767313,40.6210111921,126.335545569,0.0,32.1804615127,60.9114621605,159.207722629,0.0,91.7998,67.4079226294
 06/14  17:00:00,344.197568781,38.5985703456,125.673673351,0.0,32.1804615127,77.5397301883,156.507938301,0.147590594672,49.9818,106.378547707
 06/14  18:00:00,397.423696148,38.3803619286,125.201331458,0.0,77.122965704,86.2600435998,241.540011414,1.84488381454,49.9818,189.713327599
 06/14  19:00:00,404.562119114,38.2374694771,124.651385738,0.0,102.647051061,80.1663183927,175.339695777,3.46839055092,33.3212,138.550105226
 06/14  20:00:00,437.894752318,38.0248194629,121.7550884,0.0,115.40909374,92.7192997104,175.978443073,4.37028910714,33.3212,138.286953965
 06/14  21:00:00,416.669663145,37.9242653468,118.815863288,0.0,102.647051061,94.1340635361,236.354753605,5.50168896527,24.9909,205.86216464
 06/14  22:00:00,347.326158707,37.4706862914,116.539074471,0.0,77.122965704,65.871452062,178.520877913,7.77287880726,16.6606,154.087399105
 06/14  23:00:00,276.06571291,36.6351739391,114.486848951,0.0,38.286128036,48.4199368926,104.842969533,9.34053624618,8.3303,87.1721332863
 06/14  24:00:00,268.805591089,34.6003202871,146.497284423,0.0,25.5240853573,30.610668775,70.6452493278,0.0,3.33212,67.3131293278
 06/15  01:00:00,264.257670396,34.2619874894,149.616484974,0.0,19.418418834,29.3649097162,57.4671662114,0.0,3.33212,54.1350462114
 06/15  02:00:00,255.666960283,35.1019711365,148.119445672,0.0,12.7620426787,28.1191506574,51.4533691881,0.0,3.33212,48.1212491881
 06/15  03:00:00,251.315884326,34.2430669324,144.670290011,0.0,12.7620426787,28.1191506574,57.465710357,0.0,3.33212,54.133590357
 06/15  04:00:00,255.538265759,34.9098184072,141.563491247,0.0,12.7620426787,28.1191506574,70.6390916382,0.00984238811279,3.33212,67.2971292501
 06/15  05:00:00,279.483393507,34.0627399386,138.825070693,0.0,25.5240853573,30.610668775,130.7222427,0.0164055927476,8.3303,122.375537107
 06/15  06:00:00,368.253041351,34.9076993093,140.201676349,0.0,51.0481707146,78.1489452969,215.16748397,0.119750387642,16.6606,198.387133582
 06/15  07:00:00,416.840546597,36.091292521,136.23497538,0.0,64.3609230253,109.708623606,314.583349321,14.6829636059,24.9909,274.909485715
 06/15  08:00:00,373.975022532,36.0611206557,135.798085661,0.0,51.0481707146,80.7689615957,252.717827638,4.9174162779,33.3212,214.479211361
 06/15  09:00:00,343.632870122,36.535821622,133.138555673,0.0,51.0481707146,71.0224615957,231.890144556,0.0,66.8089,165.081244556
 06/15  10:00:00,293.291722547,36.7077928734,131.316867296,0.0,32.1804615127,65.7244621605,214.06004913,0.0,83.4695,130.59054913
 06/15  11:00:00,288.860850271,36.8156587832,126.090423858,0.0,32.1804615127,65.7244621605,184.486578206,0.0,83.4695,101.017078206
 06/15  12:00:00,284.021438332,36.8793811033,122.10818133,0.0,32.1804615127,65.7244621605,178.093643265,0.0,83.4695,94.6241432653
 06/15  13:00:00,272.586394228,36.7306576123,121.531613583,0.0,32.1804615127,55.9779621605,175.981731974,0.0,75.1392,100.842531974
 06/15  14:00:00,273.127101588,36.6426341758,122.164531723,0.0,32.1804615127,55.9779621605,161.252606699,0.0,66.8089,94.4437066994
 06/15  15:00:00,273.622732319,36.7170200913,122.199410427,0.0,32.1804615127,55.9779621605,175.885893104,0.0,75.1392,100.746693104
 06/15  16:00:00,304.592497111,37.1645390658,122.743540362,0.0,32.1804615127,60.9114621605,159.194182649,0.0,91.7998,67.3943826485
 06/15  17:00:00,339.850668297,36.8293576908,123.132894894,0.0,32.1804615127,77.5397301883,155.266922179,3.58898226805,49.9818,101.696139911
 06/15  18:00:00,393.341502933,36.945794089,122.587959618,0.0,77.122965704,86.2600435998,246.693936685,6.67878424998,49.9818,190.033352435
 06/15  19:00:00,399.134581451,37.1554336771,120.368112743,0.0,102.647051061,80.1663183927,183.420759598,7.24622839122,33.3212,142.853331207
 06/15  20:00:00,432.302234952,36.9587826768,117.292843186,0.0,115.40909374,92.7192997104,179.886703848,8.33883230853,33.3212,138.226671539
 06/15  21:00:00,412.226118883,36.8117046694,115.530402758,0.0,102.647051061,94.1340635361,239.311545251,8.66049005595,24.9909,205.660155195
 06/15  22:00:00,344.563311418,36.6883472599,114.668250685,0.0,77.122965704,65.871452062,178.915963406,8.26885947025,16.6606,153.986503935
 06/15  23:00:00,276.477777879,36.4465002587,116.246233722,0.0,38.286128036,48.4199368926,98.2716687965,9.0307016584,8.3303,80.9106671381
 06/15  24:00:00,270.962124392,34.4215503789,148.825702617,0.0,25.5240853573,30.610668775,76.7453633836,0.0,3.33212,73.4132433836
 06/16  01:00:00,267.406957037,34.2408869989,152.764921257,0.0,19.418418834,29.3649097162,51.444465076,0.0,3.33212,48.112345076
 06/16  02:00:00,259.453183062,35.0750909697,151.8978192,0.0,12.7620426787,28.1191506574,57.4574403036,0.0,3.33212,54.1253203036
 06/16  03:00:00,257.547732735,34.0614756969,151.033309572,0.0,12.7620426787,28.1191506574,51.443560689,0.0,3.33212,48.111440689
 06/16  04:00:00,264.912357318,34.7320338679,150.170005267,0.0,12.7620426787,28.1191506574,70.6182985547,0.00657162776509,3.33212,67.2796069269
 06/16  05:00:00,292.337956182,34.0554929179,150.707054016,0.0,25.5240853573,30.610668775,130.668469958,0.0230007422325,8.3303,122.315169216
 06/16  06:00:00,378.894874603,34.9032597956,149.774518268,0.0,51.0481707146,78.1489452969,217.043155176,0.138005834152,16.6606,200.244549342
 06/16  07:00:00,406.685736978,36.1849510626,124.604766697,0.0,64.3609230253,109.708623606,311.695120809,14.7210992347,24.9909,271.983121574
 06/16  08:00:00,361.210312417,36.1633278316,122.039510789,0.0,51.0481707146,80.7689615957,249.396062038,4.87737980305,33.3212,211.197482235
 06/16  09:00:00,328.424638537,36.5678311207,118.179389715,0.0,51.0481707146,71.0224615957,234.99495084,0.0,66.8089,168.18605084
 06/16  10:00:00,282.490483907,37.5142477047,119.602196946,0.0,32.1804615127,65.7244621605,213.99895506,0.0,83.4695,130.52945506
 06/16  11:00:00,286.780551849,38.2517867456,122.467805295,0.0,32.1804615127,65.7244621605,178.122073336,0.0,83.4695,94.6525733361
 06/16  12:00:00,290.061952406,39.2244452954,125.46931439,0.0,32.1804615127,65.7244621605,184.355943525,0.0,83.4695,100.886443525
 06/16  13:00:00,283.169531664,39.9356371765,127.551124312,0.0,32.1804615127,55.9779621605,169.631543111,0.0,75.1392,94.4923431107
 06/16  14:00:00,274.503800101,38.2867228075,120.591419057,0.0,32.1804615127,55.9779621605,167.524689749,0.0,66.8089,100.715789749
 06/16  15:00:00,270.449117796,36.9767392812,118.395224646,0.0,32.1804615127,55.9779621605,169.568664726,0.0,75.1392,94.4294647262
 06/16  16:00:00,307.787062362,37.4129054199,125.607156472,0.0,32.1804615127,60.9114621605,165.296357046,0.0,91.7998,73.4965570458
 06/16  17:00:00,339.777022571,36.6223896233,123.38454142,0.0,32.1804615127,77.5397301883,155.134702507,3.65503376746,49.9818,101.497868739
 06/16  18:00:00,391.27166369,36.7088705158,120.892687668,0.0,77.122965704,86.2600435998,243.894276054,6.18984250974,49.9818,187.722633544
 06/16  19:00:00,398.325001042,36.8002358705,120.644831018,0.0,102.647051061,80.1663183927,178.717241529,7.0059372251,33.3212,138.390104304
 06/16  20:00:00,434.346589402,36.7037953132,123.038103398,0.0,115.40909374,92.7192997104,179.147988034,7.67429768948,33.3212,138.152490345
 06/16  21:00:00,422.680958728,36.7485102877,126.542495491,0.0,102.647051061,94.1340635361,238.788634781,8.32668968253,24.9909,205.471045098
 06/16  22:00:00,357.717422576,36.7268369026,127.759539017,0.0,77.122965704,65.871452062,179.549453975,8.9940046191,16.6606,153.894849356
 06/16  23:00:00,292.465063264,36.5168160263,130.740226569,0.0,38.286128036,48.4199368926,102.810443688,9.75022268141,8.3303,84.7299210065
 06/16  24:00:00,265.694310759,34.0706302396,143.854333184,0.0,25.5240853573,30.610668775,72.9611843569,0.0,3.33212,69.6290643569
 06/17  01:00:00,266.273336942,34.894294256,141.473668578,0.0,27.7269238854,30.610668775,51.4331773258,0.0,3.33212,48.1010573258
 06/17  02:00:00,233.19917699,33.3911963699,127.387967879,0.0,12.7620426787,28.1191506574,57.471304627,0.0263053507134,3.33212,54.1128792762
 06/17  03:00:00,241.495465614,34.549442901,134.540913152,0.0,12.7620426787,28.1191506574,51.5466644428,0.113442786963,3.33212,48.1011016558
 06/17  04:00:00,227.643097174,32.8831202913,115.68066435,0.0,12.7620426787,28.1191506574,70.5960028521,0.0,3.33212,67.2638828521
 06/17  05:00:00,253.20519053,34.2070231598,127.692487603,0.0,12.7620426787,28.1191506574,95.4468590643,0.0230215810944,8.3303,87.0935374832
 06/17  06:00:00,336.874543914,34.2020151207,141.823412351,0.0,42.6918050922,54.3732441037,139.306913449,0.0838503063289,16.6606,122.562463143
 06/17  07:00:00,374.340113668,36.2644665417,138.975120789,0.0,42.6918050922,86.1019271793,237.640935045,14.6206124946,24.9909,198.02942255
 06/17  08:00:00,407.895345001,36.1552163837,131.575296963,0.0,57.6566862989,112.030105488,331.423877129,5.02158265879,33.3212,293.08109447
 06/17  09:00:00,358.603410167,36.523121888,128.720524062,0.0,57.6566862989,83.6599452969,281.658097605,0.0,66.8089,214.849197605
 06/17  10:00:00,302.029377139,36.7595025422,126.217119103,0.0,42.6918050922,68.9656133826,245.836466221,0.0,83.4695,162.366966221
 06/17  11:00:00,289.465414202,36.7296240821,123.186789775,0.0,34.9340096728,67.7198543238,214.147343077,0.0,83.4695,130.677843077
 06/17  12:00:00,287.768720177,36.7066330947,122.378006395,0.0,34.9340096728,67.7198543238,184.481677685,0.0,83.4695,101.012177685
 06/17  13:00:00,279.755488498,36.6657420164,123.818867644,0.0,34.9340096728,57.9733543238,176.071860402,0.0,75.1392,100.932660402
 06/17  14:00:00,282.390513249,36.8776486662,125.201331458,0.0,34.9340096728,57.9733543238,161.357764334,0.0,66.8089,94.5488643338
 06/17  15:00:00,283.930547533,37.133480266,126.414712133,0.0,34.9340096728,57.9733543238,175.972833055,0.0,75.1392,100.833633055
 06/17  16:00:00,313.74140868,37.3796303854,126.730034524,0.0,34.9340096728,62.9068543238,159.189879393,0.0,91.7998,67.3900793931
 06/17  17:00:00,340.159852335,37.1713236034,125.673673351,0.0,34.9340096728,72.2186844194,140.605207066,3.33748700794,49.9818,87.2859200581
 06/17  18:00:00,405.587022917,37.3232431797,124.651385738,0.0,87.0357390804,86.2600435998,164.744854509,6.70091335216,49.9818,108.062141157
 06/17  19:00:00,397.80166067,36.9414724174,122.403677594,0.0,102.000620287,77.6748002752,178.82191092,7.33596658525,33.3212,138.164744335
 06/17  20:00:00,413.57666539,36.7774308608,118.745514132,0.0,102.000620287,88.9820225341,179.668552238,8.29184212135,33.3212,138.055510117
 06/17  21:00:00,409.236315234,36.6669441978,115.967604428,0.0,102.000620287,91.6425454185,171.038687412,7.86600536823,24.9909,138.181782044
 06/17  22:00:00,355.103485419,36.425575682,116.276231207,0.0,87.0357390804,65.871452062,223.272262321,8.04306678282,16.6606,198.568595538
 06/17  23:00:00,286.486402269,36.3662792775,120.736912899,0.0,42.6918050922,48.4199368926,139.61849933,9.76998446532,8.3303,121.518214865
 06/17  24:00:00,276.469801501,34.4199646595,152.027591542,0.0,27.7269238854,30.610668775,70.5935378694,0.0,3.33212,67.2614178694
 06/18  01:00:00,285.309397788,34.2428220605,151.869190838,0.0,34.4311606118,33.1021868926,57.4771755249,0.0,3.33212,54.1450555249
 06/18  02:00:00,268.48142861,35.0773098901,151.701537499,0.0,19.466279405,30.610668775,51.4636059162,0.0,3.33212,48.1314859162
 06/18  03:00:00,263.735921689,34.0627155523,148.002964643,0.0,19.466279405,30.610668775,57.474550657,0.0,3.33212,54.142430657
 06/18  04:00:00,269.302762174,34.7326354251,146.205819813,0.0,19.466279405,30.610668775,70.5769432642,0.0,3.33212,67.2448232642
 06/18  05:00:00,278.883809917,33.8872824529,144.433773134,0.0,19.466279405,30.610668775,95.5416000938,0.0757201816528,8.3303,87.1355799121
 06/18  06:00:00,340.920873637,34.730069405,145.271441809,0.0,42.6918050922,54.3732441037,133.09015064,0.17942643009,16.6606,116.250124209
 06/18  07:00:00,372.461932592,36.3814446938,127.705484126,0.0,49.3960418185,88.5934452969,244.552535113,14.6388336535,24.9909,204.922801459
 06/18  08:00:00,399.699382832,36.2613370405,123.388680755,0.0,57.6566862989,112.030105488,330.823756698,4.82317101944,33.3212,292.679385679
 06/18  09:00:00,339.978434918,36.5115791543,120.224612529,0.0,50.9524495726,81.1684271793,280.99377164,0.0,66.8089,214.18487164
 06/18  10:00:00,298.820551698,37.198814477,122.467805295,0.0,42.6918050922,68.9656133826,246.366487373,0.0,83.4695,162.896987373
 06/18  11:00:00,297.491193682,37.2070969408,124.808441915,0.0,38.286128036,68.9656133826,214.096593592,0.0,83.4695,130.627093592
 06/18  12:00:00,298.47297814,37.3422542306,126.414712133,0.0,38.286128036,68.9656133826,177.988660741,0.0,83.4695,94.5191607414
 06/18  13:00:00,280.381928188,37.3220131882,127.282544851,0.0,31.5818913096,56.727595265,175.954973174,0.0,75.1392,100.815773174
 06/18  14:00:00,281.625592734,37.8814036963,127.945933723,0.0,31.5818913096,56.727595265,161.167134845,0.0,66.8089,94.3582348446
 06/18  15:00:00,281.996564477,38.4502991424,127.756387416,0.0,31.5818913096,56.727595265,169.49825515,0.0,75.1392,94.3590551501
 06/18  16:00:00,312.569629201,39.5758291154,127.945933723,0.0,31.5818913096,61.661095265,165.246625441,0.0,91.7998,73.4468254414
 06/18  17:00:00,338.452956849,37.9719493955,127.756387416,0.0,31.5818913096,70.9729253606,137.757952845,0.518228935828,49.9818,87.2579239095
 06/18  18:00:00,399.188232245,37.5054843113,127.282544851,0.0,80.3315023541,83.7685254822,155.330095548,3.76771930806,49.9818,101.58057624
 06/18  19:00:00,400.697432946,37.3513082795,124.857775468,0.0,102.000620287,77.6748002752,176.969895709,5.67710968314,33.3212,137.971586026
 06/18  20:00:00,424.986869019,36.9240957315,120.7534065,0.0,108.704857014,91.4735406516,178.373791152,7.29129452708,33.3212,137.761296625
 06/18  21:00:00,402.253475876,36.9399474674,117.915137382,0.0,95.2963835608,89.1510273009,169.482432015,7.18625271483,24.9909,137.3052793
 06/18  22:00:00,347.127308471,36.5864543376,117.047165803,0.0,80.3315023541,63.3799339444,221.606440351,6.73575185753,16.6606,198.210088493
 06/18  23:00:00,285.10130412,36.59135676,119.537995447,0.0,42.6918050922,48.4199368926,133.134211598,9.13388454993,8.3303,115.670027048
 06/18  24:00:00,284.976497316,34.7694866859,150.960061921,0.0,34.4311606118,33.1021868926,70.6295237843,0.0,3.33212,67.2974037843
 06/19  01:00:00,266.341757574,34.2619874894,151.685625088,0.0,19.418418834,29.3649097162,57.4251300262,0.0,3.33212,54.0930100262
 06/19  02:00:00,257.774798641,35.1078194836,150.202691568,0.0,12.7620426787,28.1191506574,51.4147553973,0.0,3.33212,48.0826353973
 06/19  03:00:00,254.841806769,34.2589127138,148.157486933,0.0,12.7620426787,28.1191506574,57.4224630917,0.0,3.33212,54.0903430917
 06/19  04:00:00,261.788139015,35.0955437848,147.58734509,0.0,12.7620426787,28.1191506574,70.5685217038,0.00658881778522,3.33212,67.229812886
 06/19  05:00:00,289.232753684,34.2471187992,148.327937505,0.0,25.5240853573,30.610668775,124.063730377,0.0181192787439,8.3303,115.715311098
 06/19  06:00:00,376.910811298,35.0988410876,148.61228358,0.0,51.0481707146,78.1489452969,214.447897143,0.112016415721,16.6606,197.675280728
 06/19  07:00:00,408.577184787,36.1476879413,127.861479978,0.0,64.3609230253,109.708623606,306.893273948,14.2130959566,24.9909,267.689277991
 06/19  08:00:00,359.59366237,36.1207448779,121.588696775,0.0,51.0481707146,80.7689615957,252.444580802,4.47953367944,33.3212,214.643847122
 06/19  09:00:00,329.231274186,36.6096559064,118.903515587,0.0,51.0481707146,71.0224615957,228.941919887,0.0,66.8089,162.133019887
 06/19  10:00:00,283.617743943,36.9644683639,121.272782189,0.0,32.1804615127,65.7244621605,213.819086453,0.0,83.4695,130.349586453
 06/19  11:00:00,286.450465329,37.0070425074,123.399087582,0.0,32.1804615127,65.7244621605,178.019925288,0.0,83.4695,94.5504252879
 06/19  12:00:00,287.268155092,37.125565029,124.808441915,0.0,32.1804615127,65.7244621605,184.258284256,0.0,83.4695,100.788784256
 06/19  13:00:00,278.507315979,37.017435164,125.862709036,0.0,32.1804615127,55.9779621605,169.552993251,0.0,75.1392,94.4137932512
 06/19  14:00:00,279.021851563,37.0458585667,126.335545569,0.0,32.1804615127,55.9779621605,161.128226897,0.0,66.8089,94.3193268966
 06/19  15:00:00,278.524311772,37.2259469646,125.673673351,0.0,32.1804615127,55.9779621605,169.468190666,0.0,75.1392,94.3289906663
 06/19  16:00:00,309.168350052,37.8700274503,126.414712133,0.0,32.1804615127,60.9114621605,165.230918526,0.0,91.7998,73.4311185256
 06/19  17:00:00,343.177267963,37.1977066408,126.067843234,0.0,32.1804615127,77.5397301883,154.33779309,2.9868138714,49.9818,101.369179219
 06/19  18:00:00,396.271121827,37.2428152359,125.201331458,0.0,77.122965704,86.2600435998,243.511266359,6.24159345837,49.9818,187.287872901
 06/19  19:00:00,401.759791192,37.3281216646,122.793852111,0.0,102.647051061,80.1663183927,178.636947862,7.18198051387,33.3212,138.133767348
 06/19  20:00:00,431.525905741,36.9985760885,119.271674161,0.0,115.40909374,92.7192997104,171.944254406,7.20015042417,33.3212,131.422903981
 06/19  21:00:00,415.87218407,36.7479042026,120.437983305,0.0,102.647051061,94.1340635361,235.564862095,5.72754425824,24.9909,204.846417837
 06/19  22:00:00,353.83326925,36.9751227706,124.135658342,0.0,77.122965704,65.871452062,178.485446603,8.22898467566,16.6606,153.595861928
 06/19  23:00:00,289.802870452,36.8057812723,127.714495717,0.0,38.286128036,48.4199368926,98.3566258254,9.2056264716,8.3303,80.8206993538
 06/19  24:00:00,276.026696985,34.7694866859,153.430445211,0.0,25.5240853573,30.610668775,70.5602416589,0.0,3.33212,67.2281216589
 06/20  01:00:00,268.63046575,34.2619874894,153.963737048,0.0,19.418418834,29.3649097162,57.4154379137,0.0,3.33212,54.0833179137
 06/20  02:00:00,260.926946556,35.1078194836,153.337325167,0.0,12.7620426787,28.1191506574,51.4062317426,0.0,3.33212,48.0741117426
 06/20  03:00:00,258.909103041,34.2619874894,152.197521553,0.0,12.7620426787,28.1191506574,57.4126996953,0.0,3.33212,54.0805796953
 06/20  04:00:00,267.532747349,35.1078194836,152.433488417,0.0,12.7620426787,28.1191506574,70.5590814765,0.0148402006796,3.33212,67.2121212758
 06/20  05:00:00,291.577944737,34.2619874894,149.787337258,0.0,25.5240853573,30.610668775,124.024518523,0.0296804879929,8.3303,115.664538035
 06/20  06:00:00,378.238148286,35.1078194836,148.979205729,0.0,51.0481707146,78.1489452969,214.31976287,0.145106175841,16.6606,197.514056694
 06/20  07:00:00,411.710043215,36.2260534077,129.629128027,0.0,64.3609230253,109.708623606,306.7117425,14.3530048714,24.9909,267.367837628
 06/20  08:00:00,363.647532137,36.2485063721,124.252208979,0.0,51.0481707146,80.7689615957,245.879241652,4.55179393198,33.3212,208.00624772
 06/20  09:00:00,329.415960605,36.5588027238,119.646869804,0.0,51.0481707146,71.0224615957,228.235441833,0.0,66.8089,161.426541833
 06/20  10:00:00,283.011579525,36.8615664479,120.889509449,0.0,32.1804615127,65.7244621605,213.743674798,0.0,83.4695,130.274174798
 06/20  11:00:00,286.640064619,37.1960855785,123.399087582,0.0,32.1804615127,65.7244621605,184.311193528,0.0,83.4695,100.841693528
 06/20  12:00:00,288.127105804,37.9730537925,124.808441915,0.0,32.1804615127,65.7244621605,177.92567648,0.0,83.4695,94.4561764797
 06/20  13:00:00,278.762505774,37.2627672317,125.862709036,0.0,32.1804615127,55.9779621605,169.518533307,0.0,75.1392,94.3793333067
 06/20  14:00:00,278.924540895,36.9506876601,126.335545569,0.0,32.1804615127,55.9779621605,167.39260254,0.0,66.8089,100.58370254
 06/20  15:00:00,279.740204134,37.2201568895,126.887867738,0.0,32.1804615127,55.9779621605,169.435219486,0.0,75.1392,94.2960194858
 06/20  16:00:00,309.963280885,37.7908565492,127.282544851,0.0,32.1804615127,60.9114621605,159.090519096,0.0,91.7998,67.2907190955
 06/20  17:00:00,342.88165716,36.9265688878,126.067843234,0.0,32.1804615127,77.5397301883,154.31340453,3.00821657649,49.9818,101.323387954
 06/20  18:00:00,396.048001922,37.0282836421,125.201331458,0.0,77.122965704,86.2600435998,242.078452111,4.96278332692,49.9818,187.133868784
 06/20  19:00:00,401.694481211,37.233627889,123.44687253,0.0,102.647051061,80.1663183927,177.37677609,5.97856181961,33.3212,138.07701427
 06/20  20:00:00,434.102510357,37.1694828549,122.199410427,0.0,115.40909374,92.7192997104,174.103240568,7.12659459836,33.3212,133.65544597
 06/20  21:00:00,415.772660239,37.0860866072,119.2024955,0.0,102.647051061,94.1340635361,234.683309089,7.49947321156,24.9909,202.192935878
 06/20  22:00:00,347.629286767,36.7935311876,118.352763539,0.0,77.122965704,65.871452062,176.656512322,6.61055874779,16.6606,153.385353574
 06/20  23:00:00,280.066437947,36.728973522,119.644757416,0.0,38.286128036,48.4199368926,98.2408756434,9.02176858277,8.3303,80.8888070607
 06/20  24:00:00,271.397474232,34.9386530848,148.731296768,0.0,25.5240853573,30.610668775,70.5441808073,0.0,3.33212,67.2120608073
 06/21  01:00:00,268.1692024,34.2619874894,153.497839712,0.0,19.418418834,29.3649097162,56.8205971541,0.0,3.33212,53.4884771541
 06/21  02:00:00,259.827347383,35.1078194836,152.233366462,0.0,12.7620426787,28.1191506574,51.9834051634,0.0,3.33212,48.6512851634
 06/21  03:00:00,258.071488356,34.2619874894,151.357155327,0.0,12.7620426787,28.1191506574,51.398197535,0.0,3.33212,48.066077535
 06/21  04:00:00,265.015048262,35.1078194836,150.749911029,0.0,12.7620426787,28.1191506574,70.5384802425,0.00990534535482,3.33212,67.1964548972
 06/21  05:00:00,290.394666286,34.2619874894,149.450118097,0.0,25.5240853573,30.610668775,123.963379503,0.0247634179777,8.3303,115.608316085
 06/21  06:00:00,379.095873918,35.1078194836,147.980950565,0.0,51.0481707146,78.1489452969,220.069072714,0.127120027312,16.6606,203.281352686
 06/21  07:00:00,401.15869393,36.2076484678,120.52978575,0.0,64.3609230253,109.708623606,299.797268953,14.1918948548,24.9909,260.614474098
 06/21  08:00:00,354.848679678,36.1882868904,117.074372611,0.0,51.0481707146,80.7689615957,252.098211898,4.47358197939,33.3212,214.303429918
 06/21  09:00:00,325.932327095,36.579104105,115.745953513,0.0,51.0481707146,71.0224615957,228.741221939,0.0,66.8089,161.932321939
 06/21  10:00:00,281.049368011,36.9189951933,118.772489255,0.0,32.1804615127,65.7244621605,207.177276152,0.0,83.4695,123.707776152
 06/21  11:00:00,283.57622549,36.9307854246,120.625730768,0.0,32.1804615127,65.7244621605,184.271404671,0.0,83.4695,100.801904671
