Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  12:00:00,283.369424839,36.9816093738,121.086429272,0.0,32.1804615127,65.7244621605,177.899830564,0.0,83.4695,94.4303305636
 06/21  13:00:00,275.499509079,36.9643289288,122.932438447,0.0,32.1804615127,55.9779621605,173.75536366,0.0,75.1392,98.6161636605
 06/21  14:00:00,278.141782488,37.0387686824,125.46931439,0.0,32.1804615127,55.9779621605,163.096019192,0.0,66.8089,96.2871191919
 06/21  15:00:00,279.883102145,37.3597056259,126.887867738,0.0,32.1804615127,55.9779621605,169.412889138,0.0,75.1392,94.2736891378
 06/21  16:00:00,310.731006765,38.5483289011,127.282544851,0.0,32.1804615127,60.9114621605,159.071374753,0.0,91.7998,67.2715747534
 06/21  17:00:00,344.334570024,37.4601373858,126.950983005,0.0,32.1804615127,77.5397301883,153.290046873,2.02090331941,49.9818,101.287343553
 06/21  18:00:00,397.264539686,37.4877809308,125.941539597,0.0,77.122965704,86.2600435998,241.756870232,4.77637183185,49.9818,186.9986984
 06/21  19:00:00,403.176227631,37.4484935074,124.071778744,0.0,102.647051061,80.1663183927,176.358931627,6.39406261549,33.3212,136.643669011
 06/21  20:00:00,433.723125324,37.1272850877,121.289663208,0.0,115.40909374,92.7192997104,173.721101525,7.85566787809,33.3212,132.544233647
 06/21  21:00:00,415.229064585,37.0261873482,118.291320506,0.0,102.647051061,94.1340635361,235.774299299,7.91497211718,24.9909,202.868427182
 06/21  22:00:00,346.61497317,36.8591917148,116.580184713,0.0,77.122965704,65.871452062,172.548548864,7.52912863933,16.6606,148.358820224
 06/21  23:00:00,277.505890803,36.505591324,116.825743384,0.0,38.286128036,48.4199368926,102.143603509,6.83832289668,8.3303,86.9749806122
 06/21  24:00:00,272.742589472,34.9386530848,150.051860805,0.0,25.5240853573,30.610668775,70.527625109,0.0,3.33212,67.195505109
 06/22  01:00:00,269.480746127,34.2619874894,154.7979275,0.0,19.418418834,29.3649097162,51.3921645811,0.0,3.33212,48.0600445811
 06/22  02:00:00,260.847827512,35.1078194836,153.238354105,0.0,12.7620426787,28.1191506574,51.3893178438,0.0,3.33212,48.0571978438
 06/22  03:00:00,260.130000329,34.2619874894,153.39584992,0.0,12.7620426787,28.1191506574,57.3936308721,0.0,3.33212,54.0615108721
 06/22  04:00:00,266.730193469,35.1078194836,152.425695601,0.0,12.7620426787,28.1191506574,70.534630069,0.0231300799963,3.33212,67.179379989
 06/22  05:00:00,293.697917229,34.2619874894,152.703831286,0.0,25.5240853573,30.610668775,123.924076615,0.034695241061,8.3303,115.559081374
 06/22  06:00:00,381.788108995,35.1078194836,150.62977515,0.0,51.0481707146,78.1489452969,213.997923115,0.147043244828,16.6606,197.19027987
 06/22  07:00:00,397.944607637,36.1957853323,118.116382198,0.0,64.3609230253,109.708623606,302.346169308,13.7548838991,24.9909,263.600385409
 06/22  08:00:00,351.573287556,36.1643728548,113.372726616,0.0,51.0481707146,80.7689615957,245.911236678,2.64995106057,33.3212,209.940085618
 06/22  09:00:00,326.152412336,36.8543376313,115.243534958,0.0,51.0481707146,71.0224615957,228.668167613,0.0,66.8089,161.859267613
 06/22  10:00:00,280.500809925,37.3442812141,117.798303143,0.0,32.1804615127,65.7244621605,208.514038932,0.0,83.4695,125.044538932
 06/22  11:00:00,283.760647288,37.4901101092,120.243797023,0.0,32.1804615127,65.7244621605,182.908442724,0.0,83.4695,99.4389427242
 06/22  12:00:00,285.82248904,38.214657475,122.278050798,0.0,32.1804615127,65.7244621605,177.862913978,0.0,83.4695,94.3934139782
 06/22  13:00:00,278.047789931,38.0741183396,124.338073929,0.0,32.1804615127,55.9779621605,169.466602252,0.0,75.1392,94.3274022519
 06/22  14:00:00,280.656323513,38.4700058758,126.525177558,0.0,32.1804615127,55.9779621605,166.994628111,0.0,66.8089,100.185728111
 06/22  15:00:00,285.163426391,40.9019811738,128.577698327,0.0,32.1804615127,55.9779621605,169.71819807,0.0,75.1392,94.5789980703
 06/22  16:00:00,322.326391216,48.113278474,129.268044761,0.0,32.1804615127,60.9114621605,159.059200724,0.0,91.7998,67.2594007242
 06/22  17:00:00,349.743716541,41.9453063412,127.847212772,0.0,32.1804615127,77.5397301883,151.222090099,0.0,49.9818,101.240290099
 06/22  18:00:00,399.617385272,40.9194198957,124.857775468,0.0,77.122965704,86.2600435998,229.905454171,0.0,49.9818,179.923654171
 06/22  19:00:00,404.208393835,40.6312006341,121.936973194,0.0,102.647051061,80.1663183927,171.531482626,0.272449207934,33.3212,137.937833418
 06/22  20:00:00,432.058730015,38.0318585008,118.745514132,0.0,115.40909374,92.7192997104,175.487023469,4.46658338227,33.3212,137.699240087
 06/22  21:00:00,415.313733055,36.9312620279,119.541832837,0.0,102.647051061,94.1340635361,229.557762733,7.19311070219,24.9909,197.373752031
 06/22  22:00:00,361.916930344,37.0196648943,131.622270182,0.0,77.122965704,65.871452062,178.175952006,8.18147157715,16.6606,153.333880429
 06/22  23:00:00,296.385957333,36.7823872345,134.352129961,0.0,38.286128036,48.4199368926,97.9941013156,8.91646795334,8.3303,80.7473333623
 06/22  24:00:00,272.691541567,35.1078194836,149.787277739,0.0,25.5240853573,30.610668775,70.5128028857,0.0,3.33212,67.1806828857
 06/23  01:00:00,263.975034572,34.2619874894,149.336646947,0.0,19.418418834,29.3649097162,51.3828692666,0.0,3.33212,48.0507492666
 06/23  02:00:00,256.982216395,35.1078194836,149.421086493,0.0,12.7620426787,28.1191506574,57.3849732734,0.0,3.33212,54.0528532734
 06/23  03:00:00,253.873586292,34.2619874894,147.190634058,0.0,12.7620426787,28.1191506574,51.3810458265,0.0,3.33212,48.0489258265
 06/23  04:00:00,263.339091121,35.1078194836,148.30956245,0.0,12.7620426787,28.1191506574,70.5084790118,0.00991354038021,3.33212,67.1664454714
 06/23  05:00:00,287.271122996,34.2619874894,145.537408552,0.0,25.5240853573,30.610668775,123.871638517,0.0264361720791,8.3303,115.514902345
 06/23  06:00:00,378.505738013,35.1078194836,146.501355867,0.0,51.0481707146,78.1489452969,213.816451088,0.123920740233,16.6606,197.031930347
 06/23  07:00:00,428.085024942,36.1991301653,146.079138799,0.0,64.3609230253,109.708623606,304.202954415,14.3550488273,24.9909,264.857005587
 06/23  08:00:00,380.520492858,36.2110395873,141.129847006,0.0,51.0481707146,80.7689615957,246.208752093,4.56311665575,33.3212,208.324435437
 06/23  09:00:00,340.065832182,36.6056403323,129.415783385,0.0,51.0481707146,71.0224615957,228.598957318,0.0,66.8089,161.790057318
 06/23  10:00:00,285.414928942,36.8316163837,123.731540999,0.0,32.1804615127,65.7244621605,207.090715102,0.0,83.4695,123.621215102
 06/23  11:00:00,284.639309185,36.7461491036,123.255598082,0.0,32.1804615127,65.7244621605,184.219288413,0.0,83.4695,100.749788413
 06/23  12:00:00,285.261202646,36.7685229282,124.270267176,0.0,32.1804615127,65.7244621605,177.848782583,0.0,83.4695,94.3792825831
 06/23  13:00:00,277.506443555,36.832237917,125.201331458,0.0,32.1804615127,55.9779621605,169.414352366,0.0,75.1392,94.2751523663
 06/23  14:00:00,277.75611477,36.9268264182,125.201331458,0.0,32.1804615127,55.9779621605,161.017366904,0.0,66.8089,94.2084669043
 06/23  15:00:00,278.531839751,37.1558758678,125.752389848,0.0,32.1804615127,55.9779621605,169.355507369,0.0,75.1392,94.2163073688
 06/23  16:00:00,309.283716802,38.140718207,126.256691745,0.0,32.1804615127,60.9114621605,159.042519791,0.0,91.7998,67.2427197908
 06/23  17:00:00,344.179882965,37.372188019,126.887867738,0.0,32.1804615127,77.5397301883,153.231248849,2.03248441176,49.9818,101.216964437
 06/23  18:00:00,397.612757228,37.7098080553,126.067843234,0.0,77.122965704,86.2600435998,240.53169871,3.81739572794,49.9818,186.732502982
 06/23  19:00:00,402.846113359,37.8264568655,123.993334502,0.0,102.647051061,80.1663183927,175.960285444,4.78446463149,33.3212,137.854620813
 06/23  20:00:00,433.237584259,37.2191711731,121.289663208,0.0,115.40909374,92.7192997104,171.491198679,7.0989939251,33.3212,131.071004754
 06/23  21:00:00,414.732817855,36.8200555722,119.073946089,0.0,102.647051061,94.1340635361,228.580627389,6.38987471465,24.9909,197.199852675
 06/23  22:00:00,354.815584246,37.0304832004,124.780927193,0.0,77.122965704,65.871452062,178.368993718,8.46669712578,16.6606,153.241696593
 06/23  23:00:00,291.782399298,36.8015492229,129.705375287,0.0,38.286128036,48.4199368926,98.0495914936,8.9965127187,8.3303,80.722778775
 06/23  24:00:00,274.210347042,35.1078194836,151.289778735,0.0,25.5240853573,30.610668775,70.4958927092,0.0,3.33212,67.1637727092
 06/24  01:00:00,275.895726439,34.2619874894,151.671980911,0.0,27.7269238854,30.610668775,51.3753062215,0.0,3.33212,48.0431862215
 06/24  02:00:00,258.458240639,35.1078194836,150.886592754,0.0,12.7620426787,28.1191506574,57.3756111695,0.0,3.33212,54.0434911695
 06/24  03:00:00,254.942293421,34.2619874894,148.252738558,0.0,12.7620426787,28.1191506574,51.3729342161,0.0,3.33212,48.0408142161
 06/24  04:00:00,262.741884988,35.1078194836,148.520181382,0.0,12.7620426787,28.1191506574,70.4932039394,0.00992299783466,3.33212,67.1511609416
 06/24  05:00:00,271.358459229,34.2619874894,145.797080044,0.0,12.7620426787,28.1191506574,89.0593500025,0.0248075516839,8.3303,80.7042424508
 06/24  06:00:00,344.108460407,35.1078194836,145.34201581,0.0,42.6918050922,54.3732441037,136.943017598,0.115769612356,16.6606,120.166647985
 06/24  07:00:00,375.181790741,36.2763464596,139.809026364,0.0,42.6918050922,86.1019271793,238.432666743,14.4621581702,24.9909,198.979608573
 06/24  08:00:00,407.35612687,36.3371638203,130.835392462,0.0,57.6566862989,112.030105488,320.623323638,4.58475312837,33.3212,282.717370509
 06/24  09:00:00,354.662141057,36.6280260194,125.00647761,0.0,57.6566862989,83.6599452969,273.239561651,0.0,66.8089,206.430661651
 06/24  10:00:00,294.604996271,36.7311149964,119.502183007,0.0,42.6918050922,68.9656133826,245.188746586,0.0,83.4695,161.719246586
 06/24  11:00:00,291.004119492,37.1513472746,123.014061637,0.0,34.9340096728,67.7198543238,213.755745696,0.0,83.4695,130.286245696
 06/24  12:00:00,293.277886751,37.9766347992,125.201331458,0.0,34.9340096728,67.7198543238,177.965119128,0.0,83.4695,94.4956191282
 06/24  13:00:00,284.826318957,38.0090900264,126.414712133,0.0,34.9340096728,57.9733543238,175.853656656,0.0,75.1392,100.714456656
 06/24  14:00:00,285.631699031,37.9334312559,127.282544851,0.0,34.9340096728,57.9733543238,161.15996695,0.0,66.8089,94.3510669504
 06/24  15:00:00,285.590627064,37.9069614746,127.282544851,0.0,34.9340096728,57.9733543238,169.470752385,0.0,75.1392,94.3315523848
 06/24  16:00:00,314.724438153,37.7996618387,127.282544851,0.0,34.9340096728,62.9068543238,159.071147224,0.0,91.7998,67.2713472241
 06/24  17:00:00,341.909913503,37.3016019754,127.282544851,0.0,34.9340096728,72.2186844194,139.41787636,2.34814058424,49.9818,87.0879357755
 06/24  18:00:00,407.750905111,38.061220263,126.067843234,0.0,87.0357390804,86.2600435998,154.888578222,3.48933864104,49.9818,101.417439581
 06/24  19:00:00,399.604427414,37.6838942958,123.44687253,0.0,102.000620287,77.6748002752,175.264062936,4.26664732486,33.3212,137.676215611
 06/24  20:00:00,415.391425276,36.9482843569,120.368112743,0.0,102.000620287,88.9820225341,174.089443321,6.92998485505,33.3212,133.838258466
 06/24  21:00:00,410.338959284,36.6485151677,117.292843186,0.0,102.000620287,91.6425454185,166.310114093,6.46846766781,24.9909,134.850746425
 06/24  22:00:00,359.789338337,36.5329833249,120.860110427,0.0,87.0357390804,65.871452062,220.793720189,7.60393319787,16.6606,196.529186991
 06/24  23:00:00,292.642734195,36.4371584315,126.487891548,0.0,42.6918050922,48.4199368926,132.874070347,8.98586173449,8.3303,115.557908613
 06/24  24:00:00,275.333597931,34.9386530848,150.386200521,0.0,27.7269238854,30.610668775,70.4835861309,0.0,3.33212,67.1514661309
 06/25  01:00:00,284.04431244,34.2619874894,150.594341707,0.0,34.4311606118,33.1021868926,51.4046224089,0.0,3.33212,48.0725024089
 06/25  02:00:00,266.267738113,35.1078194836,149.471409754,0.0,19.466279405,30.610668775,57.4078919083,0.0,3.33212,54.0757719083
 06/25  03:00:00,262.24758245,34.2619874894,146.336681051,0.0,19.466279405,30.610668775,51.4025458037,0.0,3.33212,48.0704258037
 06/25  04:00:00,269.970430183,35.1078194836,146.542675156,0.0,19.466279405,30.610668775,70.474696879,0.00661940674915,3.33212,67.1359574722
 06/25  05:00:00,277.58812978,34.2619874894,142.821881692,0.0,19.466279405,30.610668775,89.0930670703,0.0198582554413,8.3303,80.7429088149
 06/25  06:00:00,343.070640538,35.1078194836,144.311678791,0.0,42.6918050922,54.3732441037,139.096902803,0.102601796183,16.6606,122.333701007
 06/25  07:00:00,381.557520252,36.4295992261,136.785119812,0.0,49.3960418185,88.5934452969,236.046008439,14.3233604952,24.9909,196.731747944
 06/25  08:00:00,405.172984538,36.2274098101,128.773717581,0.0,57.6566862989,112.030105488,320.123605433,4.5342878544,33.3212,282.268117578
 06/25  09:00:00,344.78742163,36.7150639313,123.993524367,0.0,50.9524495726,81.1684271793,273.826927696,0.0,66.8089,207.018027696
 06/25  10:00:00,298.232822642,36.9790744506,122.881787634,0.0,42.6918050922,68.9656133826,244.710708108,0.0,83.4695,161.241208108
 06/25  11:00:00,293.232646496,36.833049643,121.753560955,0.0,38.286128036,68.9656133826,213.688531579,0.0,83.4695,130.219031579
 06/25  12:00:00,293.911202472,37.0370524966,122.199410427,0.0,38.286128036,68.9656133826,177.781821128,0.0,83.4695,94.3123211281
 06/25  13:00:00,276.663266166,36.9706579827,123.947192702,0.0,31.5818913096,56.727595265,169.45405891,0.0,75.1392,94.3148589104
 06/25  14:00:00,279.171635781,36.9859185721,126.414712133,0.0,31.5818913096,56.727595265,160.975907166,0.0,66.8089,94.1670071665
 06/25  15:00:00,280.169823505,37.1196994888,127.282544851,0.0,31.5818913096,56.727595265,169.321581484,0.0,75.1392,94.182381484
 06/25  16:00:00,309.663292038,37.3651074733,127.282544851,0.0,31.5818913096,61.661095265,159.009028887,0.0,91.7998,67.2092288872
 06/25  17:00:00,333.88341776,36.8931125454,124.31012541,0.0,31.5818913096,70.9729253606,139.931262926,2.88221071121,49.9818,87.0672522151
 06/25  18:00:00,392.838568388,36.9421765439,121.549481909,0.0,80.3315023541,83.7685254822,157.28095357,5.99030897578,49.9818,101.308844594
 06/25  19:00:00,395.720288195,36.8540086613,120.441774727,0.0,102.000620287,77.6748002752,177.70589971,6.88525549416,33.3212,137.499444216
 06/25  20:00:00,421.131302509,36.554146995,118.137800845,0.0,108.704857014,91.4735406516,170.526085626,6.46906775256,33.3212,130.735817874
 06/25  21:00:00,400.533813156,36.6080358624,118.664114683,0.0,95.2963835608,89.1510273009,162.917043445,6.97995246825,24.9909,130.946190977
 06/25  22:00:00,347.457208781,36.6145827137,117.754301646,0.0,80.3315023541,63.3799339444,221.737688925,8.69520626904,16.6606,196.381882656
 06/25  23:00:00,288.040347892,36.5084799199,121.841532691,0.0,42.6918050922,48.4199368926,133.04898102,9.39022663293,8.3303,115.328454387
 06/25  24:00:00,282.757057654,34.9386530848,148.589457603,0.0,34.4311606118,33.1021868926,70.5179727115,0.0,3.33212,67.1858527115
 06/26  01:00:00,265.179619395,34.2619874894,150.537354716,0.0,19.418418834,29.3649097162,51.3596543954,0.0,3.33212,48.0275343954
 06/26  02:00:00,257.792293139,35.1078194836,150.224055371,0.0,12.7620426787,28.1191506574,51.3582738048,0.0,3.33212,48.0261538048
 06/26  03:00:00,256.446765531,34.2619874894,149.754065838,0.0,12.7620426787,28.1191506574,57.3582651808,0.0,3.33212,54.0261451808
 06/26  04:00:00,264.397805215,35.1078194836,150.157374405,0.0,12.7620426787,28.1191506574,64.3708411996,0.018216579578,3.33212,61.02050462
 06/26  05:00:00,290.324714218,34.2619874894,149.39322598,0.0,25.5240853573,30.610668775,123.741678572,0.0331211580063,8.3303,115.378257414
 06/26  06:00:00,379.341036537,35.1078194836,148.231824779,0.0,51.0481707146,78.1489452969,213.412448868,0.1606393836,16.6606,196.591209485
 06/26  07:00:00,401.683974146,36.1277042308,121.11264374,0.0,64.3609230253,109.708623606,297.64534132,14.6691047981,24.9909,257.985336522
 06/26  08:00:00,355.530141447,36.0761398607,117.849756122,0.0,51.0481707146,80.7689615957,247.768860789,4.83934033005,33.3212,209.608320459
 06/26  09:00:00,324.744866399,36.4948558119,115.269871686,0.0,51.0481707146,71.0224615957,225.282467372,0.0,66.8089,158.473567372
 06/26  10:00:00,277.470706959,36.5966055751,116.138755716,0.0,32.1804615127,65.7244621605,213.430808358,0.0,83.4695,129.961308358
 06/26  11:00:00,281.150773084,36.8230835139,118.324634297,0.0,32.1804615127,65.7244621605,177.831973673,0.0,83.4695,94.362473673
 06/26  12:00:00,282.280701669,37.0046491241,119.982693022,0.0,32.1804615127,65.7244621605,177.773258292,0.0,83.4695,94.3037582923
 06/26  13:00:00,275.709727251,37.089324796,123.014061637,0.0,32.1804615127,55.9779621605,169.344265804,0.0,75.1392,94.2050658038
 06/26  14:00:00,279.506292754,37.4433387133,126.414712133,0.0,32.1804615127,55.9779621605,160.936147786,0.0,66.8089,94.1272477857
 06/26  15:00:00,281.342811841,38.4071204147,127.282544851,0.0,32.1804615127,55.9779621605,169.275795543,0.0,75.1392,94.1365955434
 06/26  16:00:00,312.912385013,40.0473618249,127.945933723,0.0,32.1804615127,60.9114621605,158.995492666,0.0,91.7998,67.1956926664
 06/26  17:00:00,346.118715191,37.7590897893,128.419822693,0.0,32.1804615127,77.5397301883,152.705357004,1.6214799904,49.9818,101.102077014
 06/26  18:00:00,398.475773786,37.4269022101,127.203744791,0.0,77.122965704,86.2600435998,234.845703447,5.42723937389,49.9818,179.436664074
 06/26  19:00:00,403.612057748,37.4863788265,124.464453988,0.0,102.647051061,80.1663183927,177.665745902,6.67679944494,33.3212,137.667746457
 06/26  20:00:00,433.911171426,37.3138264465,121.289663208,0.0,115.40909374,92.7192997104,171.740685555,7.53744730413,33.3212,130.88203825
 06/26  21:00:00,416.090502356,37.3541978236,118.815863288,0.0,102.647051061,94.1340635361,229.972221708,8.19917736535,24.9909,196.782144342
 06/26  22:00:00,347.398802178,37.0337663972,117.052653266,0.0,77.122965704,65.871452062,172.744654484,9.75462150123,16.6606,146.329432983
 06/26  23:00:00,277.008325953,36.5650277847,115.473611778,0.0,38.286128036,48.4199368926,104.059255363,8.87914289745,8.3303,86.8498124651
 06/26  24:00:00,271.09303396,34.9386530848,148.415906526,0.0,25.5240853573,30.610668775,67.8107679646,0.0,3.33212,64.4786479646
 06/27  01:00:00,267.741819685,34.2619874894,153.076928733,0.0,19.418418834,29.3649097162,53.9512909458,0.0,3.33212,50.6191709458
 06/27  02:00:00,259.230349713,35.1078194836,151.645399886,0.0,12.7620426787,28.1191506574,51.3506736092,0.0,3.33212,48.0185536092
 06/27  03:00:00,257.426615415,34.2619874894,150.723407566,0.0,12.7620426787,28.1191506574,51.3541358916,0.00331053440055,3.33212,48.0187053572
 06/27  04:00:00,265.339311653,35.1078194836,150.264644028,0.0,12.7620426787,28.1191506574,70.4925853992,0.0529687342706,3.33212,67.1074966649
 06/27  05:00:00,289.972940767,34.2619874894,148.211306992,0.0,25.5240853573,30.610668775,123.721506925,0.0562796499766,8.3303,115.334927275
 06/27  06:00:00,379.530904392,35.1078194836,147.509261798,0.0,51.0481707146,78.1489452969,213.288662912,0.180428405351,16.6606,196.447634507
 06/27  07:00:00,408.548360729,36.1801092838,126.555567396,0.0,64.3609230253,109.708623606,297.639781462,14.9281710902,24.9909,257.720710372
 06/27  08:00:00,363.386267503,36.2040251501,124.005574897,0.0,51.0481707146,80.7689615957,244.53977822,5.0084056706,33.3212,206.210172549
 06/27  09:00:00,331.392839855,36.5459838477,121.476506138,0.0,51.0481707146,71.0224615957,224.547346759,0.0,66.8089,157.738446759
 06/27  10:00:00,280.27952745,36.7249103619,118.606502564,0.0,32.1804615127,65.7244621605,210.438571353,0.0,83.4695,126.969071353
 06/27  11:00:00,284.384415674,36.9245081691,121.43038395,0.0,32.1804615127,65.7244621605,177.803593481,0.0,83.4695,94.3340934812
 06/27  12:00:00,286.139776615,37.0277433395,123.789316715,0.0,32.1804615127,65.7244621605,177.734931361,0.0,83.4695,94.2654313608
 06/27  13:00:00,278.527250846,36.8812838026,126.02097404,0.0,32.1804615127,55.9779621605,169.337073991,0.0,75.1392,94.1978739906
 06/27  14:00:00,280.505850887,36.9120703221,127.945933723,0.0,32.1804615127,55.9779621605,160.927748869,0.0,66.8089,94.1188488692
 06/27  15:00:00,281.266900887,37.203309294,128.419822693,0.0,32.1804615127,55.9779621605,169.251764091,0.0,75.1392,94.1125640911
 06/27  16:00:00,311.312169805,37.9911611058,128.419822693,0.0,32.1804615127,60.9114621605,158.98624306,0.0,91.7998,67.1864430596
 06/27  17:00:00,344.79636653,37.1171224773,127.756387416,0.0,32.1804615127,77.5397301883,154.010068004,2.94463820883,49.9818,101.083629795
 06/27  18:00:00,397.675272915,37.1106852729,126.730034524,0.0,77.122965704,86.2600435998,235.450611697,6.13850286894,49.9818,179.330308828
 06/27  19:00:00,403.181903881,37.0416725734,125.123222527,0.0,102.647051061,80.1663183927,177.043852881,6.11525294601,33.3212,137.607399935
 06/27  20:00:00,433.599988042,36.8080454756,122.403677594,0.0,115.40909374,92.7192997104,169.915790785,5.76951702602,33.3212,130.825073759
 06/27  21:00:00,415.479079613,36.7006333278,120.401314147,0.0,102.647051061,94.1340635361,227.082334175,5.46512332354,24.9909,196.626310851
 06/27  22:00:00,350.323979595,36.8087941542,121.546951633,0.0,77.122965704,65.871452062,170.287697044,7.35904309888,16.6606,146.268053945
 06/27  23:00:00,283.9679285,36.7791386234,122.303801979,0.0,38.286128036,48.4199368926,98.3994662218,9.43450732476,8.3303,80.634658897
 06/27  24:00:00,275.272037598,34.9386530848,152.508792167,0.0,25.5240853573,30.610668775,70.4385737462,0.0,3.33212,67.1064537462
 06/28  01:00:00,269.005224235,34.2619874894,154.332249968,0.0,19.418418834,29.3649097162,51.3453374185,0.0,3.33212,48.0132174185
 06/28  02:00:00,260.349566481,35.1078194836,152.755763177,0.0,12.7620426787,28.1191506574,57.3433710816,0.0,3.33212,54.0112510816
 06/28  03:00:00,258.404624259,34.2619874894,151.691738957,0.0,12.7620426787,28.1191506574,51.3426107031,0.0,3.33212,48.0104907031
 06/28  04:00:00,265.223030076,35.1078194836,150.960300458,0.0,12.7620426787,28.1191506574,70.4470159667,0.0215351667149,3.33212,67.0933607999
 06/28  05:00:00,290.028634315,34.2619874894,149.095232857,0.0,25.5240853573,30.610668775,117.256082587,0.0347876954181,8.3303,108.890994891
 06/28  06:00:00,380.020244622,35.1078194836,148.90721829,0.0,51.0481707146,78.1489452969,213.138844902,0.155718036514,16.6606,196.322526866
 06/28  07:00:00,402.637999709,36.2036713692,122.195739885,0.0,64.3609230253,109.708623606,296.892252263,14.4204341389,24.9909,257.480918124
 06/28  08:00:00,350.905778401,36.0304460153,114.515859087,0.0,51.0481707146,80.7689615957,243.206835813,3.81623536063,33.3212,206.069400453
 06/28  09:00:00,325.841969822,36.5522932935,115.615516315,0.0,51.0481707146,71.0224615957,228.18465324,0.0,66.8089,161.37575324
 06/28  10:00:00,281.710238498,36.8637764576,119.485948278,0.0,32.1804615127,65.7244621605,206.839439691,0.0,83.4695,123.369939691
 06/28  11:00:00,284.666353766,36.9039638871,121.734978768,0.0,32.1804615127,65.7244621605,177.786225191,0.0,83.4695,94.3167251909
 06/28  12:00:00,285.036512913,36.9799109776,122.743540362,0.0,32.1804615127,65.7244621605,180.888003499,0.0,83.4695,97.4185034989
 06/28  13:00:00,277.587879556,36.971857516,124.998229101,0.0,32.1804615127,55.9779621605,168.316595731,0.0,75.1392,93.177395731
 06/28  14:00:00,279.014402686,37.0398273947,126.335545569,0.0,32.1804615127,55.9779621605,158.742253194,0.0,66.8089,91.9333531941
 06/28  15:00:00,280.532888628,37.3423647646,127.551124312,0.0,32.1804615127,55.9779621605,169.238275503,0.0,75.1392,94.0990755028
 06/28  16:00:00,304.66487422,38.0577101013,121.754329564,0.0,32.1804615127,60.9114621605,158.968571601,0.0,91.7998,67.1687716008
 06/28  17:00:00,335.328292849,36.7090140805,118.772489255,0.0,32.1804615127,77.5397301883,155.019489566,3.98941588038,49.9818,101.048273686
 06/28  18:00:00,389.696501533,36.6659918597,119.450253141,0.0,77.122965704,86.2600435998,234.67451671,5.47231298356,49.9818,179.220403726
 06/28  19:00:00,398.269843657,36.5636707781,121.644143021,0.0,102.647051061,80.1663183927,175.326934215,4.46390004849,33.3212,137.541834166
 06/28  20:00:00,430.565941731,36.473432781,120.509432724,0.0,115.40909374,92.7192997104,168.998332123,4.90488990335,33.3212,130.77224222
 06/28  21:00:00,414.7970845,36.6173609593,119.726828572,0.0,102.647051061,94.1340635361,228.329699332,6.84984985722,24.9909,196.488949475
 06/28  22:00:00,352.592817094,36.8330612079,122.515004898,0.0,77.122965704,65.871452062,172.197339968,9.33189336224,16.6606,146.204846606
 06/28  23:00:00,286.510713954,36.6448428016,124.619481458,0.0,38.286128036,48.4199368926,98.8422971869,9.89660806386,8.3303,80.615389123
 06/28  24:00:00,270.57437218,34.7694866859,148.021354176,0.0,25.5240853573,30.610668775,70.425579827,0.0,3.33212,67.093459827
 06/29  01:00:00,262.301837531,34.2619874894,147.680842965,0.0,19.418418834,29.3649097162,51.3360945761,0.0,3.33212,48.0039745761
 06/29  02:00:00,254.918008207,35.1078194836,147.374996682,0.0,12.7620426787,28.1191506574,51.3375830621,0.0,3.33212,48.0054630621
 06/29  03:00:00,251.939369155,34.2610597255,145.277250487,0.0,12.7620426787,28.1191506574,51.3419117356,0.00497298671606,3.33212,48.0048187488
 06/29  04:00:00,260.03103141,35.0995826352,145.853581064,0.0,12.7620426787,28.1191506574,70.4692376632,0.0547030590131,3.33212,67.0824146042
 06/29  05:00:00,284.374071911,34.2474515953,143.521855519,0.0,25.5240853573,30.610668775,123.643670706,0.0596764796941,8.3303,115.253694226
 06/29  06:00:00,375.160575405,35.0968600624,144.127007036,0.0,51.0481707146,78.1489452969,210.692506875,0.193951419149,16.6606,193.837955456
 06/29  07:00:00,413.213800222,36.1327607401,132.553828316,0.0,64.3609230253,109.708623606,299.890129938,15.1400198761,24.9909,259.759210062
 06/29  08:00:00,365.060249069,36.1402200464,126.768089867,0.0,51.0481707146,80.7689615957,243.465692933,5.1723146004,33.3212,204.972178332
 06/29  09:00:00,332.703119218,36.5784498099,122.170620308,0.0,51.0481707146,71.0224615957,222.292098022,0.0,66.8089,155.483198022
 06/29  10:00:00,280.865307286,36.686669814,119.59756352,0.0,32.1804615127,65.7244621605,206.797801757,0.0,83.4695,123.328301757
 06/29  11:00:00,280.538159219,36.7242504902,118.367032606,0.0,32.1804615127,65.7244621605,183.016219865,0.0,83.4695,99.5467198646
 06/29  12:00:00,277.805502708,36.863237685,116.036479971,0.0,32.1804615127,65.7244621605,178.725301844,0.0,83.4695,95.2558018441
 06/29  13:00:00,269.045447794,36.8253402561,117.45261259,0.0,32.1804615127,55.9779621605,169.294857723,0.0,75.1392,94.1556577226
 06/29  14:00:00,269.627793706,36.8556869723,117.692620474,0.0,32.1804615127,55.9779621605,154.622796405,0.0,66.8089,87.8138964051
 06/29  15:00:00,274.717659217,36.9074103436,122.306850221,0.0,32.1804615127,55.9779621605,169.233001636,0.0,75.1392,94.0938016357
 06/29  16:00:00,307.239852551,36.9365433661,125.516326473,0.0,32.1804615127,60.9114621605,158.971656002,0.0,91.7998,67.1718560019
 06/29  17:00:00,346.52637309,36.3661298015,130.325006863,0.0,32.1804615127,77.5397301883,155.20031559,4.1922991466,49.9818,101.026216444
 06/29  18:00:00,402.676982179,36.512235434,132.409941418,0.0,77.122965704,86.2600435998,235.848610982,6.7632625306,49.9818,179.103548451
 06/29  19:00:00,407.283001587,36.6627294435,129.088628763,0.0,102.647051061,80.1663183927,171.855067866,7.58786317682,33.3212,130.946004689
 06/29  20:00:00,436.505453362,36.5914559079,124.726177347,0.0,115.40909374,92.7192997104,178.824864513,8.23967446975,33.3212,137.263990043
 06/29  21:00:00,421.200535395,36.6399670135,124.738816572,0.0,102.647051061,94.1340635361,224.837079436,8.84973390154,24.9909,190.996445535
 06/29  22:00:00,356.236719973,36.6409995805,126.343359101,0.0,77.122965704,65.871452062,177.35828365,9.48955485496,16.6606,151.208128795
 06/29  23:00:00,289.033997055,36.4818807095,127.314094596,0.0,38.286128036,48.4199368926,99.1043218755,10.1770389225,8.3303,80.596982953
 06/29  24:00:00,272.207911503,34.4171550035,149.999323942,0.0,25.5240853573,30.610668775,64.3163688429,0.0,3.33212,60.9842488429
 06/30  01:00:00,263.888361355,34.2366113144,149.2863424,0.0,19.418418834,29.3649097162,57.3310719474,0.0,3.33212,53.9989519474
 06/30  02:00:00,255.3835908,34.9062858908,148.02715332,0.0,12.7620426787,28.1191506574,51.3319836314,0.0,3.33212,47.9998636314
 06/30  03:00:00,254.03184219,34.0592254701,147.546432319,0.0,12.7620426787,28.1191506574,51.3315516354,0.0,3.33212,47.9994316354
 06/30  04:00:00,261.723137475,34.7313643036,147.033881671,0.0,12.7620426787,28.1191506574,70.4217548429,0.0215466516049,3.33212,67.0680881913
 06/30  05:00:00,289.936988811,34.0557117526,148.356347911,0.0,25.5240853573,30.610668775,117.180873802,0.036463691723,8.3303,108.81411011
 06/30  06:00:00,379.742997431,34.9002856346,147.896708722,0.0,51.0481707146,78.1489452969,212.892561661,0.167403442788,16.6606,196.064558218
 06/30  07:00:00,413.949089521,36.0322346922,132.087311857,0.0,64.3609230253,109.708623606,297.179087406,15.1996907853,24.9909,256.988496621
 06/30  08:00:00,365.906513212,36.0429074933,126.681688267,0.0,51.0481707146,80.7689615957,244.321432237,5.20395153227,33.3212,205.796280704
 06/30  09:00:00,328.835975001,36.4416695865,119.069442954,0.0,51.0481707146,71.0224615957,221.312704353,0.0,66.8089,154.503804353
 06/30  10:00:00,281.40059702,36.713106006,119.410638923,0.0,32.1804615127,65.7244621605,213.252299068,0.0,83.4695,129.782799068
 06/30  11:00:00,286.40017832,36.8741222712,123.479669142,0.0,32.1804615127,65.7244621605,177.735482889,0.0,83.4695,94.2659828885
 06/30  12:00:00,287.616647393,37.0793363545,125.201331458,0.0,32.1804615127,65.7244621605,177.664926225,0.0,83.4695,94.1954262249
 06/30  13:00:00,278.464191893,36.9736552911,125.862709036,0.0,32.1804615127,55.9779621605,169.257872408,0.0,75.1392,94.1186724078
 06/30  14:00:00,279.971861425,36.8051431688,127.551124312,0.0,32.1804615127,55.9779621605,154.565759559,0.0,66.8089,87.7568595594
 06/30  15:00:00,280.398361871,36.7708964159,128.419822693,0.0,32.1804615127,55.9779621605,169.206083782,0.0,75.1392,94.066883782
 06/30  16:00:00,309.600862192,37.1042785657,127.756387416,0.0,32.1804615127,60.9114621605,158.943189785,0.0,91.7998,67.1433897848
 06/30  17:00:00,342.542009255,36.5757410918,126.067843234,0.0,32.1804615127,77.5397301883,155.874844207,4.90677453864,49.9818,100.986269669
 06/30  18:00:00,393.121832379,36.5529250533,122.793852111,0.0,77.122965704,86.2600435998,235.27771102,6.30488425225,49.9818,178.991026768
 06/30  19:00:00,398.067086708,36.6473160779,120.441774727,0.0,102.647051061,80.1663183927,171.006472018,6.80395904066,33.3212,130.881312977
 06/30  20:00:00,429.645554742,36.6626578549,118.291320506,0.0,115.40909374,92.7192997104,171.885894857,7.8997451232,33.3212,130.664949734
 06/30  21:00:00,412.688670861,36.7549657109,116.47762118,0.0,102.647051061,94.1340635361,229.920362913,8.68865662731,24.9909,196.240806285
 06/30  22:00:00,345.420172732,36.7055316395,115.429414504,0.0,77.122965704,65.871452062,171.883614819,9.1707217943,16.6606,146.052293025
 06/30  23:00:00,276.214731118,36.4336359342,115.670870664,0.0,38.286128036,48.4199368926,98.4513645859,9.55156108263,8.3303,80.5695035033
 06/30  24:00:00,271.135663312,34.4200801579,149.007525682,0.0,25.5240853573,30.610668775,70.3992905753,0.0,3.33212,67.0671705753
 07/01  01:00:00,276.999746349,34.2409795888,152.787318036,0.0,27.7269238854,30.610668775,51.3250534663,0.0,3.33212,47.9929334663
 07/01  02:00:00,258.212668834,34.9088561633,150.827245274,0.0,12.7620426787,28.1191506574,51.322331713,0.0,3.33212,47.990211713
 07/01  03:00:00,256.009549807,34.0582934116,149.510970524,0.0,12.7620426787,28.1191506574,57.3215200498,0.0,3.33212,53.9894000498
 07/01  04:00:00,256.280114339,34.3961152946,142.74394885,0.0,12.7620426787,28.1191506574,64.4372555689,0.142640391215,3.33212,60.9624951777
 07/01  05:00:00,266.568385778,33.7154501696,141.527843247,0.0,12.7620426787,28.1191506574,88.982143343,0.0928831251723,8.3303,80.5589602178
 07/01  06:00:00,339.294625873,34.5580324396,141.045933066,0.0,42.6918050922,54.3732441037,132.330554385,0.21562455969,16.6606,115.454329826
 07/01  07:00:00,365.939780883,36.1739467445,130.671235667,0.0,42.6918050922,86.1019271793,236.116016231,15.1875157082,24.9909,195.937600523
 07/01  08:00:00,400.964041569,36.2267229031,125.022127929,0.0,57.6566862989,112.030105488,318.890841376,5.08899316106,33.3212,280.480648215
 07/01  09:00:00,348.040628732,36.5733168871,118.397738717,0.0,57.6566862989,83.6599452969,272.274234694,0.0,66.8089,205.465334694
 07/01  10:00:00,296.049092749,36.8785278908,119.982693022,0.0,42.6918050922,68.9656133826,237.922439392,0.0,83.4695,154.452939392
 07/01  11:00:00,289.041043181,36.9424584789,121.272782189,0.0,34.9340096728,67.7198543238,206.917010711,0.0,83.4695,123.447510711
 07/01  12:00:00,291.115865223,37.0923289761,123.947192702,0.0,34.9340096728,67.7198543238,184.07557319,0.0,83.4695,100.60607319
 07/01  13:00:00,282.998790408,36.8873631409,125.862709036,0.0,34.9340096728,57.9733543238,169.386040268,0.0,75.1392,94.2468402677
 07/01  14:00:00,282.221215555,36.8016089554,125.673673351,0.0,34.9340096728,57.9733543238,160.982540434,0.0,66.8089,94.1736404336
 07/01  15:00:00,283.686811279,37.2270752395,126.083435965,0.0,34.9340096728,57.9733543238,169.313196997,0.0,75.1392,94.173996997
 07/01  16:00:00,314.115740728,37.4372368,127.04570674,0.0,34.9340096728,62.9068543238,158.983116786,0.0,91.7998,67.1833167857
 07/01  17:00:00,340.315880384,36.9358866601,126.067843234,0.0,34.9340096728,72.2186844194,134.185614271,3.47461307738,49.9818,80.7292011938
 07/01  18:00:00,405.937409178,37.1299864123,125.201331458,0.0,87.0357390804,86.2600435998,156.734004762,5.55464376414,49.9818,101.197560998
 07/01  19:00:00,400.039474391,36.9105914763,124.651385738,0.0,102.000620287,77.6748002752,170.356680093,6.31897152021,33.3212,130.716508573
 07/01  20:00:00,416.934997555,36.6542479623,122.403677594,0.0,102.000620287,88.9820225341,173.541244127,6.64402712791,33.3212,133.576016999
 07/01  21:00:00,414.6226338,36.4834353896,122.840405888,0.0,102.000620287,91.6425454185,164.721384879,5.42639883532,24.9909,134.304086044
 07/01  22:00:00,362.972918011,36.5326138488,124.189184136,0.0,87.0357390804,65.871452062,213.205512849,7.93290581634,16.6606,188.612007033
 07/01  23:00:00,293.426165113,36.4493173005,127.240459471,0.0,42.6918050922,48.4199368926,133.082720645,9.48587021697,8.3303,115.266550428
 07/01  24:00:00,280.279892218,34.6003202871,155.635234437,0.0,27.7269238854,30.610668775,65.2312536644,0.0,3.33212,61.8991336644
 07/02  01:00:00,289.078228296,34.2619874894,155.592217934,0.0,34.4311606118,33.1021868926,56.4306501448,0.0,3.33212,53.0985301448
 07/02  02:00:00,271.181084271,35.1068546627,154.346570072,0.0,19.466279405,30.610668775,51.3532437392,0.0,3.33212,48.0211237392
 07/02  03:00:00,268.945238466,34.2536267677,153.001025481,0.0,19.466279405,30.610668775,51.3534335237,0.0,3.33212,48.0213135237
 07/02  04:00:00,275.612928229,35.0925470394,152.130195118,0.0,19.466279405,30.610668775,70.3920370719,0.0149374823436,3.33212,67.0449795896
 07/02  05:00:00,286.389055429,34.2416967568,151.566293275,0.0,19.466279405,30.610668775,88.9618983456,0.028215318021,8.3303,80.6033830276
 07/02  06:00:00,349.442082914,35.0883318365,150.642695144,0.0,42.6918050922,54.3732441037,132.373918468,0.116181695037,16.6606,115.597136773
 07/02  07:00:00,370.856040808,36.4711159035,126.037030595,0.0,49.3960418185,88.5934452969,235.218619446,14.4110081581,24.9909,195.816711288
 07/02  08:00:00,397.145808356,36.2720881126,121.734521359,0.0,57.6566862989,112.030105488,317.858537556,4.36145115474,33.3212,280.175886402
 07/02  09:00:00,342.253445041,36.8772994392,121.43038395,0.0,50.9524495726,81.1684271793,266.978050407,0.0,66.8089,200.169150407
 07/02  10:00:00,301.847421609,38.266372847,124.338073929,0.0,42.6918050922,68.9656133826,243.059177691,0.0,83.4695,159.589677691
 07/02  11:00:00,299.729226129,38.366844937,125.862709036,0.0,38.286128036,68.9656133826,206.867024823,0.0,83.4695,123.397524823
 07/02  12:00:00,300.738943883,38.4482054792,127.551124312,0.0,38.286128036,68.9656133826,177.632872984,0.0,83.4695,94.1633729835
 07/02  13:00:00,283.250506536,38.4707763549,128.972555589,0.0,31.5818913096,56.727595265,169.295301484,0.0,75.1392,94.1561014844
 07/02  14:00:00,283.391032161,38.7597611809,128.814649647,0.0,31.5818913096,56.727595265,160.809103039,0.0,66.8089,94.0002030389
 07/02  15:00:00,283.150043841,38.3771939738,128.972555589,0.0,31.5818913096,56.727595265,169.155590784,0.0,75.1392,94.0163907836
 07/02  16:00:00,313.469913534,38.3881704303,130.029691608,0.0,31.5818913096,61.661095265,158.913391152,0.0,91.7998,67.1135911516
 07/02  17:00:00,339.695350065,37.1268865007,129.840482777,0.0,31.5818913096,70.9729253606,132.834577199,2.14790800117,49.9818,80.7048691978
 07/02  18:00:00,400.36604642,37.1499304369,128.814649647,0.0,80.3315023541,83.7685254822,155.974806272,4.9102091697,49.9818,101.082797102
 07/02  19:00:00,403.057128334,37.3437355701,127.203744791,0.0,102.000620287,77.6748002752,169.284636305,5.40869349858,33.3212,130.554742807
 07/02  20:00:00,428.87996519,37.0636506423,124.464453988,0.0,108.704857014,91.4735406516,170.284175769,6.61249823302,33.3212,130.350477535
 07/02  21:00:00,405.817320092,37.0957551015,121.289663208,0.0,95.2963835608,89.1510273009,162.580636856,7.02869496924,24.9909,130.561041887
 07/02  22:00:00,349.937773564,36.8409051751,119.02674915,0.0,80.3315023541,63.3799339444,212.63606082,7.48661867567,16.6606,188.488842144
 07/02  23:00:00,283.39095917,36.4695617056,117.919448763,0.0,42.6918050922,48.4199368926,130.068459745,6.70837904431,8.3303,115.0297807
 07/02  24:00:00,286.094255564,34.9386530848,151.958580767,0.0,34.4311606118,33.1021868926,64.3306434466,0.0,3.33212,60.9985234466
 07/03  01:00:00,270.439307206,34.2619874894,155.750590265,0.0,19.418418834,29.3649097162,57.3080993175,0.0,3.33212,53.9759793175
 07/03  02:00:00,261.114338039,35.1078194836,153.507183633,0.0,12.7620426787,28.1191506574,51.3112593426,0.0,3.33212,47.9791393426
 07/03  03:00:00,259.061450761,34.2619874894,152.337305141,0.0,12.7620426787,28.1191506574,51.3110185974,0.0,3.33212,47.9788985974
 07/03  04:00:00,265.458689423,35.1078194836,151.187389254,0.0,12.7620426787,28.1191506574,64.2779356886,0.00498242341041,3.33212,60.9408332652
 07/03  05:00:00,290.259955159,34.2619874894,149.321997436,0.0,25.5240853573,30.610668775,123.44951651,0.0149472881082,8.3303,115.104269222
 07/03  06:00:00,379.853588837,35.1078194836,148.746850609,0.0,51.0481707146,78.1489452969,205.462491238,0.0847017874411,16.6606,188.717189451
 07/03  07:00:00,404.900730271,36.3077822321,124.039798188,0.0,64.3609230253,109.708623606,295.141716186,13.8293967634,24.9909,256.321419423
 07/03  08:00:00,359.235053984,36.2910487003,121.336908855,0.0,51.0481707146,80.7689615957,242.820988969,4.06541379192,33.3212,205.434375177
 07/03  09:00:00,331.262732347,36.7330472981,120.744352157,0.0,51.0481707146,71.0224615957,221.113257221,0.0,66.8089,154.304357221
 07/03  10:00:00,288.266778124,37.852548733,124.998229101,0.0,32.1804615127,65.7244621605,206.634488995,0.0,83.4695,123.164988995
 07/03  11:00:00,293.014964543,38.810412835,128.103880148,0.0,32.1804615127,65.7244621605,177.693761562,0.0,83.4695,94.2242615623
 07/03  12:00:00,292.440413677,38.9034974176,128.151269496,0.0,32.1804615127,65.7244621605,177.615653357,0.0,83.4695,94.1461533571
 07/03  13:00:00,281.797954623,38.1900562735,127.945933723,0.0,32.1804615127,55.9779621605,169.20132569,0.0,75.1392,94.0621256897
 07/03  14:00:00,283.055137915,38.4070846133,128.972555589,0.0,32.1804615127,55.9779621605,160.795624524,0.0,66.8089,93.9867245241
 07/03  15:00:00,284.924697104,39.8757398573,129.367258344,0.0,32.1804615127,55.9779621605,169.126301635,0.0,75.1392,93.9871016347
 07/03  16:00:00,315.820958272,41.5229762856,129.367258344,0.0,32.1804615127,60.9114621605,152.808078816,0.0,91.7998,61.0082788165
 07/03  17:00:00,342.653832964,38.2282434473,124.520245281,0.0,32.1804615127,77.5397301883,151.269125196,0.381726038818,49.9818,100.905599158
 07/03  18:00:00,384.663274642,37.0717308061,114.198176697,0.0,77.122965704,86.2600435998,233.135450775,4.44836671002,49.9818,178.705284065
 07/03  19:00:00,394.156389803,36.8954658179,116.499634197,0.0,102.647051061,80.1663183927,169.748851904,5.69112570569,33.3212,130.736526199
 07/03  20:00:00,433.327915679,36.8694514791,121.354288189,0.0,115.40909374,92.7192997104,170.376591143,6.51555925869,33.3212,130.539831885
 07/03  21:00:00,417.966248221,36.9012540652,121.291860068,0.0,102.647051061,94.1340635361,228.112771943,7.24707353291,24.9909,195.87479841
 07/03  22:00:00,351.727674771,36.8637512936,121.63685529,0.0,77.122965704,65.871452062,168.678663359,8.00669843111,16.6606,144.011364928
 07/03  23:00:00,284.391643773,36.6617791683,122.51474369,0.0,38.286128036,48.4199368926,99.4226852148,8.82917330587,8.3303,82.2632119089
 07/03  24:00:00,267.291012218,34.9386530848,144.586817376,0.0,25.5240853573,30.610668775,64.2739310928,0.0,3.33212,60.9418110928
 07/04  01:00:00,279.978858448,34.2619874894,146.557750568,0.0,34.4311606118,33.1021868926,51.3434044868,0.0,3.33212,48.0112844868
 07/04  02:00:00,264.187134182,35.1078194836,147.406443098,0.0,19.466279405,30.610668775,57.3394345568,0.0,3.33212,54.0073145568
 07/04  03:00:00,262.72354718,34.2619874894,146.815479189,0.0,19.466279405,30.610668775,51.3426268341,0.0,3.33212,48.0105068341
 07/04  04:00:00,271.661153209,35.1078194836,148.216341053,0.0,19.466279405,30.610668775,64.2730302098,0.00996522304464,3.33212,60.9309449867
 07/04  05:00:00,282.335915074,34.2619874894,147.537418172,0.0,19.466279405,30.610668775,95.119868222,0.0249131111124,8.3303,86.7646551109
 07/04  06:00:00,346.941109876,35.1078194836,148.148459932,0.0,42.6918050922,54.3732441037,129.714518159,0.119583935898,16.6606,112.934334223
 07/04  07:00:00,369.264187478,36.3808585138,124.540234497,0.0,49.3960418185,88.5934452969,230.874067975,14.4339166362,24.9909,191.449251339
 07/04  08:00:00,397.985249041,36.2170013138,121.630179395,0.0,57.6566862989,112.030105488,317.689074352,4.61359204573,33.3212,279.754282306
 07/04  09:00:00,339.729508684,36.6540412486,119.072367426,0.0,50.9524495726,81.1684271793,269.564916385,0.0,66.8089,202.756016385
 07/04  10:00:00,294.00775384,36.9948316013,118.463619725,0.0,42.6918050922,68.9656133826,240.233247548,0.0,83.4695,156.763747548
 07/04  11:00:00,290.796035195,36.8800202898,119.989401014,0.0,38.286128036,68.9656133826,206.808335098,0.0,83.4695,123.338835098
 07/04  12:00:00,290.225074179,36.8203501039,119.977698118,0.0,38.286128036,68.9656133826,177.570364373,0.0,83.4695,94.1008643726
 07/04  13:00:00,272.044654673,36.7879607796,119.958507969,0.0,31.5818913096,56.727595265,169.243085186,0.0,75.1392,94.1038851856
 07/04  14:00:00,274.909824077,36.8952681906,122.278050798,0.0,31.5818913096,56.727595265,160.795418305,0.0,66.8089,93.9865183048
 07/04  15:00:00,277.260273373,37.1776474926,124.338073929,0.0,31.5818913096,56.727595265,162.842837108,0.0,75.1392,87.7036371082
 07/04  16:00:00,307.541453507,37.8884038844,124.651385738,0.0,31.5818913096,61.661095265,158.900174869,0.0,91.7998,67.1003748694
 07/04  17:00:00,331.360217632,36.938639258,121.7550884,0.0,31.5818913096,70.9729253606,139.950964642,3.08718028215,49.9818,86.8819843596
 07/04  18:00:00,389.816441234,36.6836945581,118.815863288,0.0,80.3315023541,83.7685254822,151.425517091,6.72311291638,49.9818,94.7206041748
 07/04  19:00:00,393.096566117,36.7242151046,117.988033235,0.0,102.000620287,77.6748002752,170.732592567,6.94042464917,33.3212,130.470967918
 07/04  20:00:00,423.347197185,36.5223649523,120.5329192,0.0,108.704857014,91.4735406516,170.727155442,7.14308589855,33.3212,130.262869543
 07/04  21:00:00,408.317502776,36.8332049838,124.246545566,0.0,95.2963835608,89.1510273009,163.934124362,8.44435993551,24.9909,130.498864426
 07/04  22:00:00,350.66288673,36.6475720672,120.265087797,0.0,80.3315023541,63.3799339444,213.991046859,9.04821781998,16.6606,188.282229039
 07/04  23:00:00,287.199168671,36.4903255961,121.144691418,0.0,42.6918050922,48.4199368926,133.0212,9.71439483969,8.3303,114.97650516
 07/04  24:00:00,283.735034328,34.7694866859,149.731512366,0.0,34.4311606118,33.1021868926,64.3095677306,0.0,3.33212,60.9774477306
 07/05  01:00:00,265.771994839,34.2619874894,151.12359793,0.0,19.418418834,29.3649097162,51.301632951,0.0,3.33212,47.969512951
 07/05  02:00:00,257.801812248,35.1078194836,150.230740715,0.0,12.7620426787,28.1191506574,57.2942269253,0.0,3.33212,53.9621069253
 07/05  03:00:00,256.014586041,34.2619874894,149.323564409,0.0,12.7620426787,28.1191506574,51.2998180947,0.0,3.33212,47.9676980947
 07/05  04:00:00,263.40630944,35.1078194836,149.175995723,0.0,12.7620426787,28.1191506574,64.2839757391,0.0298877324295,3.33212,60.9219680067
 07/05  05:00:00,289.420192423,34.2619874894,148.50303965,0.0,25.5240853573,30.610668775,123.409520656,0.041510914437,8.3303,115.037709742
 07/05  06:00:00,379.118608774,35.1078194836,148.024749182,0.0,51.0481707146,78.1489452969,205.347936573,0.167706034505,16.6606,188.519630539
 07/05  07:00:00,405.16973556,36.184932058,124.41983254,0.0,64.3609230253,109.708623606,295.755800876,14.8342843994,24.9909,255.930616476
 07/05  08:00:00,359.612894051,36.2049909449,121.400241122,0.0,51.0481707146,80.7689615957,236.348996079,4.90049336466,33.3212,198.127302714
 07/05  09:00:00,328.049736028,36.5458049512,118.319649395,0.0,51.0481707146,71.0224615957,224.675738841,0.0,66.8089,157.866838841
 07/05  10:00:00,282.450744197,36.821091117,120.432070846,0.0,32.1804615127,65.7244621605,209.464150198,0.0,83.4695,125.994650198
 07/05  11:00:00,286.375784783,36.9366019184,123.399087582,0.0,32.1804615127,65.7244621605,177.629418295,0.0,83.4695,94.1599182948
 07/05  12:00:00,287.258175014,37.1200590109,124.808441915,0.0,32.1804615127,65.7244621605,174.621076709,0.0,83.4695,91.1515767095
 07/05  13:00:00,279.239479047,37.192834365,126.414712133,0.0,32.1804615127,55.9779621605,165.837102957,0.0,75.1392,90.6979029571
 07/05  14:00:00,281.831113231,37.6713877505,128.498721745,0.0,32.1804615127,55.9779621605,160.756460269,0.0,66.8089,93.9475602692
 07/05  15:00:00,282.123711555,38.3116328991,128.151269496,0.0,32.1804615127,55.9779621605,169.092395766,0.0,75.1392,93.9531957661
 07/05  16:00:00,311.3434279,38.4932856849,127.945933723,0.0,32.1804615127,60.9114621605,152.78472798,0.0,91.7998,60.9849279799
 07/05  17:00:00,345.749534332,37.4017022495,128.419822693,0.0,32.1804615127,77.5397301883,153.04383294,2.21491165229,49.9818,100.847121288
 07/05  18:00:00,399.137465048,37.5405155876,127.756387416,0.0,77.122965704,86.2600435998,233.30136416,4.77876777974,49.9818,178.54079638
 07/05  19:00:00,405.607599621,37.8655456818,126.067843234,0.0,102.647051061,80.1663183927,169.131369855,5.16921499728,33.3212,130.640954858
 07/05  20:00:00,435.522476021,38.0635410482,122.144288564,0.0,115.40909374,92.7192997104,168.427898153,4.66300143551,33.3212,130.443696717
 07/05  21:00:00,417.390168367,38.0167567896,119.450253141,0.0,102.647051061,94.1340635361,219.065611267,5.40125033976,24.9909,188.673460927
 07/05  22:00:00,349.169369695,37.6223462933,118.228534441,0.0,77.122965704,65.871452062,169.859689635,7.43397803936,16.6606,145.765111596
 07/05  23:00:00,278.902815724,36.9075140628,116.698744942,0.0,38.286128036,48.4199368926,97.748034967,8.94474344193,8.3303,80.4729915251
 07/05  24:00:00,270.158676268,34.9386530848,147.502721399,0.0,25.5240853573,30.610668775,70.3447335984,0.0,3.33212,67.0126135984
 07/06  01:00:00,268.954169243,34.2619874894,154.269417115,0.0,19.418418834,29.3649097162,51.2966680112,0.0,3.33212,47.9645480112
 07/06  02:00:00,260.06145712,35.1078194836,152.456371465,0.0,12.7620426787,28.1191506574,51.2956451485,0.0,3.33212,47.9635251485
 07/06  03:00:00,258.349747517,34.2619874894,151.62735671,0.0,12.7620426787,28.1191506574,51.2949211637,0.0,3.33212,47.9628011637
