Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  04:00:00,264.861936396,35.1078194836,150.592217217,0.0,12.7620426787,28.1191506574,64.2454478773,0.00165965332949,3.33212,60.911668224
 07/06  05:00:00,291.157139118,34.2619874894,150.204974335,0.0,25.5240853573,30.610668775,123.35101281,0.0132772384993,8.3303,115.007435571
 07/06  06:00:00,379.601561825,35.1078194836,148.485517923,0.0,51.0481707146,78.1489452969,205.167184734,0.0846428698709,16.6606,188.421941864
 07/06  07:00:00,401.728853437,36.315145496,121.181034978,0.0,64.3609230253,109.708623606,294.63009771,13.9070411817,24.9909,255.732156528
 07/06  08:00:00,352.717388806,36.2017906118,115.703008041,0.0,51.0481707146,80.7689615957,234.613718416,3.25718041245,33.3212,198.035338003
 07/06  09:00:00,327.956866518,36.6759456279,117.429434532,0.0,51.0481707146,71.0224615957,220.926408736,0.0,66.8089,154.117508736
 07/06  10:00:00,282.726789113,37.1136576118,120.243797023,0.0,32.1804615127,65.7244621605,208.793676855,0.0,83.4695,125.324176855
 07/06  11:00:00,285.457660216,37.1444876851,122.278050798,0.0,32.1804615127,65.7244621605,175.435134025,0.0,83.4695,91.9656340246
 07/06  12:00:00,287.278223562,37.6091772183,124.338073929,0.0,32.1804615127,65.7244621605,177.561251771,0.0,83.4695,94.0917517708
 07/06  13:00:00,278.747437492,37.9112733503,125.201331458,0.0,32.1804615127,55.9779621605,169.140895579,0.0,75.1392,94.0016955786
 07/06  14:00:00,281.124152815,38.3861810843,127.077697841,0.0,32.1804615127,55.9779621605,160.74615404,0.0,66.8089,93.9372540401
 07/06  15:00:00,283.386058815,39.2913766412,128.419822693,0.0,32.1804615127,55.9779621605,162.807548947,0.0,75.1392,87.6683489472
 07/06  16:00:00,312.590328194,38.7007322098,128.972555589,0.0,32.1804615127,60.9114621605,158.877299153,0.0,91.7998,67.0774991529
 07/06  17:00:00,346.928997792,37.6270477048,129.367258344,0.0,32.1804615127,77.5397301883,151.868836147,1.06139449066,49.9818,100.825641656
 07/06  18:00:00,400.148413611,38.1496636551,128.151269496,0.0,77.122965704,86.2600435998,223.686707212,2.13104693991,49.9818,171.573860272
 07/06  19:00:00,405.581401561,37.8378549675,126.067843234,0.0,102.647051061,80.1663183927,168.491473356,4.56920745818,33.3212,130.601065898
 07/06  20:00:00,434.928284416,37.4721377678,122.144288564,0.0,115.40909374,92.7192997104,169.974285946,6.26568838869,33.3212,130.387397558
 07/06  21:00:00,415.980523914,37.2530610105,118.815863288,0.0,102.647051061,94.1340635361,228.065927915,7.49814503367,24.9909,195.576882881
 07/06  22:00:00,347.708451429,37.0401191399,117.362937844,0.0,77.122965704,65.871452062,165.377799869,7.36689563033,16.6606,141.350304238
 07/06  23:00:00,277.534503078,36.6381727205,116.205482304,0.0,38.286128036,48.4199368926,93.5531267344,6.89605664997,8.3303,78.3267700845
 07/06  24:00:00,272.379564352,35.1078194836,149.537719672,0.0,25.5240853573,30.610668775,70.3328348089,0.0,3.33212,67.0007148089
 07/07  01:00:00,269.240739181,34.2619874894,154.55866208,0.0,19.418418834,29.3649097162,51.2904181911,0.0,3.33212,47.9582981911
 07/07  02:00:00,260.603782563,35.1078194836,152.998686678,0.0,12.7620426787,28.1191506574,51.2902656515,0.0,3.33212,47.9581456515
 07/07  03:00:00,259.106890719,34.2619874894,152.381873967,0.0,12.7620426787,28.1191506574,51.289691242,0.0,3.33212,47.957571242
 07/07  04:00:00,266.552781666,35.1078194836,151.430304546,0.0,12.7620426787,28.1191506574,70.3281838692,0.00498001391184,3.33212,66.9910838552
 07/07  05:00:00,292.932899725,34.2619874894,151.097610079,0.0,25.5240853573,30.610668775,116.937371124,0.0149400593847,8.3303,108.592131065
 07/07  06:00:00,382.181967522,35.1078194836,150.073339815,0.0,51.0481707146,78.1489452969,205.083760366,0.0996010359974,16.6606,188.32355933
 07/07  07:00:00,404.01654877,36.2803045109,122.215553482,0.0,64.3609230253,109.708623606,294.380257378,13.8287104755,24.9909,255.560646903
 07/07  08:00:00,353.201266027,36.1320958908,115.352024882,0.0,51.0481707146,80.7689615957,234.262138989,2.77408898922,33.3212,198.16685
 07/07  09:00:00,327.353712177,36.5973320978,117.05426842,0.0,51.0481707146,71.0224615957,224.861648608,0.0,66.8089,158.052748608
 07/07  10:00:00,281.898869843,37.0697450685,119.467630141,0.0,32.1804615127,65.7244621605,208.900630148,0.0,83.4695,125.431130148
 07/07  11:00:00,284.89552655,37.3605828219,121.503585151,0.0,32.1804615127,65.7244621605,175.613793903,0.0,83.4695,92.1442939031
 07/07  12:00:00,287.804790722,37.8587499548,124.606657727,0.0,32.1804615127,65.7244621605,173.24661461,0.0,83.4695,89.7771146101
 07/07  13:00:00,280.395411445,37.859302643,126.887867738,0.0,32.1804615127,55.9779621605,169.126125383,0.0,75.1392,93.9869253834
 07/07  14:00:00,280.013618124,37.6319499541,126.730034524,0.0,32.1804615127,55.9779621605,160.728197806,0.0,66.8089,93.9192978061
 07/07  15:00:00,280.20210902,37.6749151309,126.887867738,0.0,32.1804615127,55.9779621605,162.788863587,0.0,75.1392,87.6496635875
 07/07  16:00:00,311.184254813,38.3400416374,127.945933723,0.0,32.1804615127,60.9114621605,158.870484714,0.0,91.7998,67.0706847138
 07/07  17:00:00,344.646301866,37.5234962766,127.203744791,0.0,32.1804615127,77.5397301883,149.119276911,1.84959184485,49.9818,97.2878850657
 07/07  18:00:00,393.849560481,37.437054823,122.61272032,0.0,77.122965704,86.2600435998,230.149229153,4.84425374927,49.9818,175.323175404
 07/07  19:00:00,398.195980324,37.2292439622,119.982693022,0.0,102.647051061,80.1663183927,170.557693058,6.67856479583,33.3212,130.557928262
 07/07  20:00:00,430.039409337,37.0539626168,118.291320506,0.0,115.40909374,92.7192997104,170.518549444,6.84595770432,33.3212,130.35139174
 07/07  21:00:00,412.532966452,37.0133065362,116.069226906,0.0,102.647051061,94.1340635361,221.293411311,7.17937571603,24.9909,189.123135595
 07/07  22:00:00,344.612357061,36.8233242601,114.83971651,0.0,77.122965704,65.871452062,168.737983011,7.03176614077,16.6606,145.04561687
 07/07  23:00:00,277.332536026,36.4985890711,116.914350469,0.0,38.286128036,48.4199368926,95.0177406771,6.24541627044,8.3303,80.4420244067
 07/07  24:00:00,270.363015273,35.1078194836,147.532841119,0.0,25.5240853573,30.610668775,70.3227041748,0.0,3.33212,66.9905841748
 07/08  01:00:00,276.861344005,34.2619874894,152.625288027,0.0,27.7269238854,30.610668775,51.2869208158,0.0,3.33212,47.9548008158
 07/08  02:00:00,259.250286816,35.1078194836,151.661253019,0.0,12.7620426787,28.1191506574,51.2842180336,0.0,3.33212,47.9520980336
 07/08  03:00:00,257.879999914,34.2619874894,151.168919869,0.0,12.7620426787,28.1191506574,51.2857890836,0.0,3.33212,47.9536690836
 07/08  04:00:00,265.065059654,35.1078194836,150.803007062,0.0,12.7620426787,28.1191506574,64.2418764014,0.014952149622,3.33212,60.8948042517
 07/08  05:00:00,276.299539272,34.2619874894,150.689741824,0.0,12.7620426787,28.1191506574,88.8092076503,0.0299043780184,8.3303,80.4490032723
 07/08  06:00:00,349.435507603,35.1078194836,150.60741359,0.0,42.6918050922,54.3732441037,132.001465124,0.119618512784,16.6606,115.221246612
 07/08  07:00:00,359.391286512,36.3018874569,123.986473062,0.0,42.6918050922,86.1019271793,227.635239418,14.4043466355,24.9909,188.239992783
 07/08  08:00:00,395.159189897,36.2800668219,119.695957894,0.0,57.6566862989,112.030105488,316.500125615,4.33320816754,33.3212,278.845717448
 07/08  09:00:00,345.361828332,36.5862929582,115.675241567,0.0,57.6566862989,83.6599452969,264.463153373,0.0,66.8089,197.654253373
 07/08  10:00:00,293.321679139,36.9868115345,117.171636707,0.0,42.6918050922,68.9656133826,237.492378594,0.0,83.4695,154.022878594
 07/08  11:00:00,284.702260054,37.0724706071,116.846676243,0.0,34.9340096728,67.7198543238,206.659844662,0.0,83.4695,123.190344662
 07/08  12:00:00,285.437667084,37.0819263369,118.324634297,0.0,34.9340096728,67.7198543238,177.678004131,0.0,83.4695,94.2085041308
 07/08  13:00:00,279.09561983,36.9366982771,121.814696853,0.0,34.9340096728,57.9733543238,169.268540474,0.0,75.1392,94.1293404745
 07/08  14:00:00,280.554386735,37.0575650268,123.132894894,0.0,34.9340096728,57.9733543238,160.850211089,0.0,66.8089,94.0413110891
 07/08  15:00:00,280.931434713,37.4424707721,123.132894894,0.0,34.9340096728,57.9733543238,169.187215202,0.0,75.1392,94.0480152019
 07/08  16:00:00,311.020509975,37.6190634634,123.789316715,0.0,34.9340096728,62.9068543238,158.90469297,0.0,91.7998,67.1048929704
 07/08  17:00:00,337.756471548,36.8644118246,123.601633465,0.0,34.9340096728,72.2186844194,134.546253822,3.95287418825,49.9818,80.6115796338
 07/08  18:00:00,403.818674162,37.098433513,123.132894894,0.0,87.0357390804,86.2600435998,156.943058721,5.94476017834,49.9818,101.016498543
 07/08  19:00:00,397.582301133,36.8727092111,122.262038136,0.0,102.000620287,77.6748002752,170.92927894,7.18334514112,33.3212,130.424733799
 07/08  20:00:00,414.823775723,36.6267940267,120.137699396,0.0,102.000620287,88.9820225341,170.224784804,7.31766571651,33.3212,129.585919088
 07/08  21:00:00,410.411384233,36.5778928525,117.292843186,0.0,102.000620287,91.6425454185,158.889877032,7.15321320737,24.9909,126.745763824
 07/08  22:00:00,356.82304479,36.3122784673,118.400718397,0.0,87.0357390804,65.871452062,214.195849812,6.78135717637,16.6606,190.753892635
 07/08  23:00:00,285.309249469,36.2766002446,120.99114915,0.0,42.6918050922,48.4199368926,128.198579383,9.53808284242,8.3303,110.330196541
 07/08  24:00:00,273.115681119,35.1078194836,148.078601151,0.0,27.7269238854,30.610668775,64.2271051951,0.0,3.33212,60.8949851951
 07/09  01:00:00,286.998788143,34.2619874894,153.528898385,0.0,34.4311606118,33.1021868926,57.313076677,0.0,3.33212,53.980956677
 07/09  02:00:00,269.655834469,35.1078194836,152.832475751,0.0,19.466279405,30.610668775,51.3154131355,0.0,3.33212,47.9832931355
 07/09  03:00:00,267.897277816,34.2619874894,151.95421118,0.0,19.466279405,30.610668775,51.3181715411,0.00166242350141,3.33212,47.9843891176
 07/09  04:00:00,275.169533637,35.1078194836,151.679090496,0.0,19.466279405,30.610668775,64.2614450587,0.0432231260377,3.33212,60.8861019327
 07/09  05:00:00,286.198899627,34.2619874894,151.359995845,0.0,19.466279405,30.610668775,88.8755456831,0.0498731047629,8.3303,80.4953725783
 07/09  06:00:00,350.30583918,35.1078194836,151.469971446,0.0,42.6918050922,54.3732441037,132.214936351,0.176220465188,16.6606,115.378115886
 07/09  07:00:00,365.190274982,36.4006010081,120.767027754,0.0,49.3960418185,88.5934452969,227.932567374,14.7880991885,24.9909,188.153568186
 07/09  08:00:00,390.879976172,36.1447723442,115.501194112,0.0,57.6566862989,112.030105488,315.766104262,3.75726474174,33.3212,278.68763952
 07/09  09:00:00,337.73567736,36.7860696971,116.804741074,0.0,50.9524495726,81.1684271793,264.541750548,0.0,66.8089,197.732850548
 07/09  10:00:00,297.105788212,37.4706671277,120.432070846,0.0,42.6918050922,68.9656133826,237.569406075,0.0,83.4695,154.099906075
 07/09  11:00:00,296.0647982,37.4192348823,123.180285822,0.0,38.286128036,68.9656133826,213.112817305,0.0,83.4695,129.643317305
 07/09  12:00:00,296.667906658,37.3148191739,124.65150811,0.0,38.286128036,68.9656133826,171.22172422,0.0,83.4695,87.7522242202
 07/09  13:00:00,278.543957777,36.9218396019,125.862709036,0.0,31.5818913096,56.727595265,169.168853541,0.0,75.1392,94.0296535414
 07/09  14:00:00,279.238305124,36.8138521376,126.887867738,0.0,31.5818913096,56.727595265,160.700609437,0.0,66.8089,93.8917094368
 07/09  15:00:00,287.405290385,36.922591708,135.516361185,0.0,31.5818913096,56.727595265,162.771591987,0.0,75.1392,87.6323919875
 07/09  16:00:00,322.641851645,37.0696061149,140.582431952,0.0,31.5818913096,61.661095265,158.865833097,0.0,91.7998,67.0660330968
 07/09  17:00:00,341.977699987,36.5256070821,133.584283949,0.0,31.5818913096,70.9729253606,134.206552413,3.61687079989,49.9818,80.6078816132
 07/09  18:00:00,396.776214918,36.4545528741,128.064815179,0.0,80.3315023541,83.7685254822,156.17266913,5.2643975315,49.9818,100.926471599
 07/09  19:00:00,401.33708284,36.5523419471,128.596262035,0.0,102.000620287,77.6748002752,169.528791136,5.93176865321,33.3212,130.275822483
 07/09  20:00:00,430.510208042,36.5568164864,128.413688831,0.0,108.704857014,91.4735406516,164.063426912,7.1773625563,33.3212,123.564864356
 07/09  21:00:00,412.621176467,36.8808076511,128.365543275,0.0,95.2963835608,89.1510273009,163.693126317,8.42026745981,24.9909,130.281958857
 07/09  22:00:00,357.579061291,36.7168208416,126.818297939,0.0,80.3315023541,63.3799339444,213.4658371,8.97509207156,16.6606,187.830145028
 07/09  23:00:00,292.246052813,36.5530232413,125.956510593,0.0,42.6918050922,48.4199368926,126.400930564,9.62233640255,8.3303,108.448294161
 07/09  24:00:00,286.570461552,35.1078194836,152.204180266,0.0,34.4311606118,33.1021868926,70.3562898065,0.0,3.33212,67.0241698065
 07/10  01:00:00,268.882540952,34.2619874894,154.213497988,0.0,19.418418834,29.3649097162,51.2766455016,0.0,3.33212,47.9445255016
 07/10  02:00:00,260.010949805,35.1078194836,152.419890906,0.0,12.7620426787,28.1191506574,51.2752423331,0.0,3.33212,47.9431223331
 07/10  03:00:00,258.093980034,34.2619874894,151.383331161,0.0,12.7620426787,28.1191506574,51.2745044357,0.0,3.33212,47.9423844357
 07/10  04:00:00,264.440047452,35.1078194836,150.180336275,0.0,12.7620426787,28.1191506574,64.2384953483,0.026588264154,3.33212,60.8797870842
 07/10  05:00:00,290.836716138,34.2619874894,149.892055962,0.0,25.5240853573,30.610668775,120.44232743,0.0398825471085,8.3303,112.072144883
 07/10  06:00:00,379.553055701,35.1078194836,148.442884385,0.0,51.0481707146,78.1489452969,207.984720314,0.15787009051,16.6606,191.166250224
 07/10  07:00:00,401.161221643,36.2072778214,120.549838998,0.0,64.3609230253,109.708623606,287.275150692,14.7191914902,24.9909,247.565059202
 07/10  08:00:00,356.834225123,36.1753916674,118.811553227,0.0,51.0481707146,80.7689615957,242.857741484,4.81585139664,33.3212,204.720690088
 07/10  09:00:00,331.317631928,36.5424905785,121.704440765,0.0,51.0481707146,71.0224615957,219.980584504,0.0,66.8089,153.171684504
 07/10  10:00:00,281.909694136,36.6212497265,121.191581895,0.0,32.1804615127,65.7244621605,204.862634086,0.0,83.4695,121.393134086
 07/10  11:00:00,285.471533909,36.6850616395,124.136313722,0.0,32.1804615127,65.7244621605,173.484028869,0.0,83.4695,90.0145288685
 07/10  12:00:00,284.9235978,36.7344963043,124.08142006,0.0,32.1804615127,65.7244621605,177.486518556,0.0,83.4695,94.0170185563
 07/10  13:00:00,277.461337121,36.7700724241,125.46931439,0.0,32.1804615127,55.9779621605,169.088649601,0.0,75.1392,93.9494496014
 07/10  14:00:00,279.402496782,36.8770244894,126.887867738,0.0,32.1804615127,55.9779621605,154.413917932,0.0,66.8089,87.605017932
 07/10  15:00:00,279.876088228,36.9632276258,127.282544851,0.0,32.1804615127,55.9779621605,169.021728767,0.0,75.1392,93.8825287674
 07/10  16:00:00,311.178871149,37.7839605984,128.498721745,0.0,32.1804615127,60.9114621605,158.840445517,0.0,91.7998,67.0406455165
 07/10  17:00:00,345.724191555,36.9805542754,128.814649647,0.0,32.1804615127,77.5397301883,147.437694846,3.00507122604,49.9818,94.4508236195
 07/10  18:00:00,396.692942513,36.8835694499,125.990169424,0.0,77.122965704,86.2600435998,229.760550414,6.26858217429,49.9818,173.510168239
 07/10  19:00:00,402.271909861,37.0306016302,123.601633465,0.0,102.647051061,80.1663183927,168.683444645,7.00896130995,33.3212,128.353283335
 07/10  20:00:00,433.472171855,36.8842106782,121.289663208,0.0,115.40909374,92.7192997104,171.009695153,7.4504629305,33.3212,130.238032222
 07/10  21:00:00,415.340990467,36.7690176151,118.815863288,0.0,102.647051061,94.1340635361,221.05506779,7.12806640679,24.9909,188.936101383
 07/10  22:00:00,349.408812159,36.7356679453,120.568247355,0.0,77.122965704,65.871452062,169.327806625,7.79982537578,16.6606,144.867381249
 07/10  23:00:00,283.205775511,36.7071647264,121.776282658,0.0,38.286128036,48.4199368926,98.2739897033,9.5275570543,8.3303,80.4161326491
 07/10  24:00:00,275.378758484,34.9386530848,152.620376919,0.0,25.5240853573,30.610668775,64.2125736883,0.0,3.33212,60.8804536883
 07/11  01:00:00,269.335271283,34.2619874894,154.663181887,0.0,19.418418834,29.3649097162,51.2723130278,0.0,3.33212,47.9401930278
 07/11  02:00:00,260.679498988,35.1078194836,153.086104834,0.0,12.7620426787,28.1191506574,51.273344726,0.0,3.33212,47.941224726
 07/11  03:00:00,258.668825241,34.2619874894,151.956281423,0.0,12.7620426787,28.1191506574,51.2710526818,0.0,3.33212,47.9389326818
 07/11  04:00:00,266.056562034,35.1078194836,150.958464069,0.0,12.7620426787,28.1191506574,70.3126314959,0.0199409818297,3.33212,66.9605705141
 07/11  05:00:00,291.358645225,34.2619874894,149.56324671,0.0,25.5240853573,30.610668775,116.857145253,0.033235072552,8.3303,108.49361018
 07/11  06:00:00,380.185492578,35.1078194836,148.124797581,0.0,51.0481707146,78.1489452969,204.81950573,0.157868229293,16.6606,188.001037501
 07/11  07:00:00,402.517310662,36.1946371435,120.634682649,0.0,64.3609230253,109.708623606,292.421851542,14.6029349748,24.9909,252.828016567
 07/11  08:00:00,358.01258691,36.1898807242,119.009494987,0.0,51.0481707146,80.7689615957,237.628366891,4.73124715084,33.3212,199.57591974
 07/11  09:00:00,328.995375723,36.4997848441,119.473549835,0.0,51.0481707146,71.0224615957,220.705077191,0.0,66.8089,153.896177191
 07/11  10:00:00,281.124054756,36.7327543641,119.39700767,0.0,32.1804615127,65.7244621605,206.386587443,0.0,83.4695,122.917087443
 07/11  11:00:00,284.752563262,36.9089786056,121.814696853,0.0,32.1804615127,65.7244621605,177.546119146,0.0,83.4695,94.0766191463
 07/11  12:00:00,286.695698814,37.0322377325,124.338073929,0.0,32.1804615127,65.7244621605,171.200049044,0.0,83.4695,87.7305490439
 07/11  13:00:00,277.68937929,36.8783134593,125.201331458,0.0,32.1804615127,55.9779621605,169.066888708,0.0,75.1392,93.9276887077
 07/11  14:00:00,277.66215454,36.8583078142,125.201331458,0.0,32.1804615127,55.9779621605,160.418752988,0.0,66.8089,93.6098529879
 07/11  15:00:00,279.122291205,37.0819484954,126.414712133,0.0,32.1804615127,55.9779621605,162.988040831,0.0,75.1392,87.8488408315
 07/11  16:00:00,309.713879368,37.5475247095,127.282544851,0.0,32.1804615127,60.9114621605,158.831976674,0.0,91.7998,67.0321766738
 07/11  17:00:00,342.760865484,36.8198924048,126.067843234,0.0,32.1804615127,77.5397301883,148.033053947,3.61955167497,49.9818,94.4317022721
 07/11  18:00:00,395.937938549,36.9249926943,125.201331458,0.0,77.122965704,86.2600435998,233.173240572,5.97015867448,49.9818,177.221281898
 07/11  19:00:00,401.901499816,36.9272860559,123.993334502,0.0,102.647051061,80.1663183927,165.975511641,5.93848019716,33.3212,126.715831444
 07/11  20:00:00,432.686572075,36.796076321,121.289663208,0.0,115.40909374,92.7192997104,167.524351256,5.99835108829,33.3212,128.204800168
 07/11  21:00:00,415.849498953,36.9247073866,119.450253141,0.0,102.647051061,94.1340635361,220.325482522,7.16324796344,24.9909,188.171334558
 07/11  22:00:00,348.28421679,36.8803656735,118.123908096,0.0,77.122965704,65.871452062,170.148052692,8.00417727011,16.6606,145.483275422
 07/11  23:00:00,279.118977813,36.4999076535,118.438238549,0.0,38.286128036,48.4199368926,95.9674292627,7.24168958752,8.3303,80.3954396752
 07/11  24:00:00,273.186283838,34.9386530848,150.492809672,0.0,25.5240853573,30.610668775,64.2042734932,0.0,3.33212,60.8721534932
 07/12  01:00:00,268.833163101,34.2619874894,154.160799566,0.0,19.418418834,29.3649097162,51.2680361093,0.0,3.33212,47.9359161093
 07/12  02:00:00,259.804111284,35.1078194836,152.212659598,0.0,12.7620426787,28.1191506574,51.269538844,0.0,3.33212,47.937418844
 07/12  03:00:00,257.564614278,34.2619874894,150.856984011,0.0,12.7620426787,28.1191506574,51.2668949262,0.0,3.33212,47.9347749262
 07/12  04:00:00,264.123880409,35.1078194836,149.875233063,0.0,12.7620426787,28.1191506574,70.3061120429,0.023284713672,3.33212,66.9507073292
 07/12  05:00:00,289.563435928,34.2619874894,148.63887427,0.0,25.5240853573,30.610668775,116.834640217,0.0365903906855,8.3303,108.467749826
 07/12  06:00:00,378.929679984,35.1078194836,147.835693043,0.0,51.0481707146,78.1489452969,204.74800172,0.15634239468,16.6606,187.931059325
 07/12  07:00:00,405.614663162,36.2408939602,124.811107756,0.0,64.3609230253,109.708623606,286.895493325,14.6081499544,24.9909,247.296443371
 07/12  08:00:00,359.889713391,36.2346614745,121.694101145,0.0,51.0481707146,80.7689615957,242.598800576,4.70609781883,33.3212,204.571502757
 07/12  09:00:00,327.221920544,36.5752783492,117.035845351,0.0,51.0481707146,71.0224615957,220.655267626,0.0,66.8089,153.846367626
 07/12  10:00:00,280.579159976,36.984929435,118.244362327,0.0,32.1804615127,65.7244621605,203.435470455,0.0,83.4695,119.965970455
 07/12  11:00:00,283.760267426,37.0635569408,120.673845845,0.0,32.1804615127,65.7244621605,174.10264515,0.0,83.4695,90.6331451496
 07/12  12:00:00,285.79028833,37.2275459101,123.243329692,0.0,32.1804615127,65.7244621605,177.456652869,0.0,83.4695,93.987152869
 07/12  13:00:00,278.743559745,37.0945883351,126.02097404,0.0,32.1804615127,55.9779621605,169.055831049,0.0,75.1392,93.9166310485
 07/12  14:00:00,281.151258236,36.9995331319,128.498721745,0.0,32.1804615127,55.9779621605,154.394441541,0.0,66.8089,87.5855415414
 07/12  15:00:00,283.754963832,37.3597646456,130.738188776,0.0,32.1804615127,55.9779621605,168.988020595,0.0,75.1392,93.8488205955
 07/12  16:00:00,313.56403161,38.3125833771,130.33409975,0.0,32.1804615127,60.9114621605,152.730258854,0.0,91.7998,60.9304588539
 07/12  17:00:00,346.361014773,37.0613391543,129.367258344,0.0,32.1804615127,77.5397301883,153.788585593,3.09956105127,49.9818,100.707224541
 07/12  18:00:00,398.478863218,37.0463352262,127.598594686,0.0,77.122965704,86.2600435998,227.350486488,6.20015449656,49.9818,171.168531991
 07/12  19:00:00,404.482760372,37.145133004,125.673673351,0.0,102.647051061,80.1663183927,170.278304657,6.56726638991,33.3212,130.389838267
 07/12  20:00:00,435.222022279,37.1100720572,122.793852111,0.0,115.40909374,92.7192997104,171.157852688,7.65754581507,33.3212,130.179106873
 07/12  21:00:00,417.495676476,37.1249353377,120.441774727,0.0,102.647051061,94.1340635361,221.416084863,8.32352348533,24.9909,188.101661378
 07/12  22:00:00,349.102153377,36.9698704918,118.815863288,0.0,77.122965704,65.871452062,164.39297205,8.28295032056,16.6606,139.449421729
 07/12  23:00:00,279.812866895,36.5395296772,119.003679088,0.0,38.286128036,48.4199368926,95.34768952,7.22873775719,8.3303,79.7886517628
 07/12  24:00:00,273.541486863,34.9386530848,150.844376793,0.0,25.5240853573,30.610668775,70.2839175941,0.0,3.33212,66.9517975941
 07/13  01:00:00,268.630990196,34.2619874894,153.962516348,0.0,19.418418834,29.3649097162,51.2648178514,0.0,3.33212,47.9326978514
 07/13  02:00:00,259.609714596,35.1078194836,152.026145307,0.0,12.7620426787,28.1191506574,51.2644703916,0.0,3.33212,47.9323503916
 07/13  03:00:00,256.700546688,34.2619874894,150.004209277,0.0,12.7620426787,28.1191506574,51.2640604447,0.0,3.33212,47.9319404447
 07/13  04:00:00,263.171598964,35.1078194836,148.948043635,0.0,12.7620426787,28.1191506574,64.2078782816,0.0149763711954,3.33212,60.8607819104
 07/13  05:00:00,287.246678177,34.2619874894,146.350306972,0.0,25.5240853573,30.610668775,116.810426666,0.0282887739614,8.3303,108.451837893
 07/13  06:00:00,376.775504358,35.1078194836,145.715116266,0.0,51.0481707146,78.1489452969,204.662859139,0.138117058776,16.6606,187.86414208
 07/13  07:00:00,407.71827799,36.2330679737,126.945278964,0.0,64.3609230253,109.708623606,291.569625196,14.501853821,24.9909,252.076871375
 07/13  08:00:00,359.113978346,36.2168807877,120.828259873,0.0,51.0481707146,80.7689615957,237.829058212,4.62092274878,33.3212,199.886935464
 07/13  09:00:00,329.01747209,36.5556559232,119.483597498,0.0,51.0481707146,71.0224615957,220.617798396,0.0,66.8089,153.808898396
 07/13  10:00:00,280.471333046,36.6321723265,119.752795808,0.0,32.1804615127,65.7244621605,206.329397787,0.0,83.4695,122.859897787
 07/13  11:00:00,283.106380233,36.7058985406,121.511829138,0.0,32.1804615127,65.7244621605,171.243219755,0.0,83.4695,87.7737197551
 07/13  12:00:00,285.554104062,36.8394103661,123.947192702,0.0,32.1804615127,65.7244621605,177.446256913,0.0,83.4695,93.9767569126
 07/13  13:00:00,279.614001023,36.9062706545,127.077697841,0.0,32.1804615127,55.9779621605,169.046818401,0.0,75.1392,93.9076184011
 07/13  14:00:00,280.388556569,36.9857929347,127.756387416,0.0,32.1804615127,55.9779621605,154.379186855,0.0,66.8089,87.5702868552
 07/13  15:00:00,281.883917356,37.0754316831,129.161577018,0.0,32.1804615127,55.9779621605,168.974673676,0.0,75.1392,93.8354736757
 07/13  16:00:00,312.201325792,37.4598378627,129.840482777,0.0,32.1804615127,60.9114621605,152.729581889,0.0,91.7998,60.9297818891
 07/13  17:00:00,346.009866129,36.7740039198,129.367258344,0.0,32.1804615127,77.5397301883,153.572368765,2.89372368699,49.9818,100.696845078
 07/13  18:00:00,398.877230562,36.8969606756,128.151269496,0.0,77.122965704,86.2600435998,225.734942975,4.6409885411,49.9818,171.112154434
 07/13  19:00:00,404.253474059,36.9516046109,126.067843234,0.0,102.647051061,80.1663183927,168.740307656,5.06652894876,33.3212,130.352578707
 07/13  20:00:00,439.978813988,36.7904446292,129.686304052,0.0,115.40909374,92.7192997104,168.824246839,5.35120567538,33.3212,130.151841164
 07/13  21:00:00,423.777815744,36.9107536613,128.714322103,0.0,102.647051061,94.1340635361,220.250952683,7.22970147095,24.9909,188.030351212
 07/13  22:00:00,357.204743004,37.0600542472,127.013853915,0.0,77.122965704,65.871452062,164.067061542,8.61167242092,16.6606,138.794789121
 07/13  23:00:00,292.473598921,36.8151449261,130.370804636,0.0,38.286128036,48.4199368926,97.9290763451,9.21090620618,8.3303,80.3878701389
 07/13  24:00:00,276.540957041,34.9386530848,153.77747932,0.0,25.5240853573,30.610668775,69.5473895794,0.0,3.33212,66.2152695794
 07/14  01:00:00,268.301881655,34.2619874894,153.640011749,0.0,19.418418834,29.3649097162,45.9892098658,0.0,3.33212,42.6570898658
 07/14  02:00:00,259.937400131,35.1078194836,152.358051309,0.0,12.7620426787,28.1191506574,51.260621351,0.0,3.33212,47.928501351
 07/14  03:00:00,255.959588348,34.2619874894,149.266239946,0.0,12.7620426787,28.1191506574,51.2606693136,0.0,3.33212,47.9285493136
 07/14  04:00:00,263.795398168,35.1078194836,148.759632264,0.0,12.7620426787,28.1191506574,70.2842862841,0.0133200105808,3.33212,66.9388462735
 07/14  05:00:00,288.455289854,34.2619874894,146.712997981,0.0,25.5240853573,30.610668775,116.791007788,0.0283050934376,8.3303,108.432402694
 07/14  06:00:00,379.681427901,35.1078194836,147.664468262,0.0,51.0481707146,78.1489452969,204.599276953,0.136531717177,16.6606,187.802145235
 07/14  07:00:00,416.073329031,36.1999988356,134.0532296,0.0,64.3609230253,109.708623606,286.511648924,14.4679235327,24.9909,247.052825391
 07/14  08:00:00,365.961526821,36.2117464058,126.569423898,0.0,51.0481707146,80.7689615957,240.005342915,4.58099084446,33.3212,202.103152071
 07/14  09:00:00,331.556451881,36.5157656774,121.818460194,0.0,51.0481707146,71.0224615957,216.08479382,0.0,66.8089,149.27589382
 07/14  10:00:00,285.170959789,36.9115601984,122.932438447,0.0,32.1804615127,65.7244621605,206.303515073,0.0,83.4695,122.834015073
 07/14  11:00:00,288.510333482,36.9856782185,125.46931439,0.0,32.1804615127,65.7244621605,177.50406673,0.0,83.4695,94.0345667304
 07/14  12:00:00,288.7447408,37.0694049023,126.335545569,0.0,32.1804615127,65.7244621605,177.429453381,0.0,83.4695,93.9599533811
 07/14  13:00:00,281.435004431,37.0238152852,128.766790646,0.0,32.1804615127,55.9779621605,162.764188488,0.0,75.1392,87.624988488
 07/14  14:00:00,283.277608162,37.1080204826,130.502511329,0.0,32.1804615127,55.9779621605,160.637277879,0.0,66.8089,93.8283778793
 07/14  15:00:00,284.301736474,37.400884778,131.242195123,0.0,32.1804615127,55.9779621605,162.706563583,0.0,75.1392,87.5673635826
 07/14  16:00:00,314.453061451,37.7522941598,131.791792502,0.0,32.1804615127,60.9114621605,158.816011407,0.0,91.7998,67.0162114067
 07/14  17:00:00,347.538379196,36.8719890603,131.027314927,0.0,32.1804615127,77.5397301883,146.513511393,2.14689160853,49.9818,94.3848197849
 07/14  18:00:00,400.833869891,36.9558007507,131.205159542,0.0,77.122965704,86.2600435998,230.581342609,4.13436286674,49.9818,176.465179743
 07/14  19:00:00,405.618800205,37.0028649446,129.081443539,0.0,102.647051061,80.1663183927,163.300769971,4.78252212508,33.3212,125.197047846
 07/14  20:00:00,437.732887808,37.0460601722,127.968876428,0.0,115.40909374,92.7192997104,170.32500555,6.88957476473,33.3212,130.114230785
 07/14  21:00:00,422.453928738,37.0660383154,127.620724317,0.0,102.647051061,94.1340635361,220.228953167,7.29136086718,24.9909,187.946692299
 07/14  22:00:00,359.306173972,37.1690980167,129.032353733,0.0,77.122965704,65.871452062,170.207450448,8.17729892757,16.6606,145.369551521
 07/14  23:00:00,293.928686323,36.9030885422,131.722931433,0.0,38.286128036,48.4199368926,91.3550277293,8.82690919923,8.3303,74.1978185301
 07/14  24:00:00,278.417033775,35.1078194836,155.467069364,0.0,25.5240853573,30.610668775,70.2703798386,0.0,3.33212,66.9382598386
 07/15  01:00:00,280.446072009,34.2619874894,156.192596871,0.0,27.7269238854,30.610668775,51.258715247,0.0,3.33212,47.926595247
 07/15  02:00:00,262.302951157,35.1078194836,154.703853309,0.0,12.7620426787,28.1191506574,51.2584441355,0.0,3.33212,47.9263241355
 07/15  03:00:00,258.961703497,34.2619874894,152.248526128,0.0,12.7620426787,28.1191506574,51.2565386104,0.0,3.33212,47.9244186104
 07/15  04:00:00,265.638369052,35.1078194836,151.385697898,0.0,12.7620426787,28.1191506574,64.1894747373,0.00832724921443,3.33212,60.8490274881
 07/15  05:00:00,274.373082468,34.2619874894,148.784521768,0.0,12.7620426787,28.1191506574,88.718426447,0.0183199772755,8.3303,80.3698064697
 07/15  06:00:00,348.209801522,35.1078194836,149.406985047,0.0,42.6918050922,54.3732441037,125.41786342,0.08993500209,16.6606,108.667328418
 07/15  07:00:00,367.97420421,36.2859273328,132.55644817,0.0,42.6918050922,86.1019271793,226.941185789,14.2050199833,24.9909,187.745265806
 07/15  08:00:00,402.324784548,36.3304878255,126.215707926,0.0,57.6566862989,112.030105488,314.291895906,4.28448381763,33.3212,276.686212088
 07/15  09:00:00,352.357156663,36.59469282,122.860692725,0.0,57.6566862989,83.6599452969,264.891696521,0.0,66.8089,198.082796521
 07/15  10:00:00,301.123624808,37.0900454482,124.808441915,0.0,42.6918050922,68.9656133826,236.63248647,0.0,83.4695,153.16298647
 07/15  11:00:00,295.164717761,37.2156625912,127.077697841,0.0,34.9340096728,67.7198543238,207.034082871,0.0,83.4695,123.564582871
 07/15  12:00:00,296.602628934,37.511842629,128.972555589,0.0,34.9340096728,67.7198543238,172.019137042,0.0,83.4695,88.5496370416
 07/15  13:00:00,288.034248618,37.5901595742,130.029691608,0.0,34.9340096728,57.9733543238,168.446932363,0.0,75.1392,93.3077323625
 07/15  14:00:00,289.948822346,38.2716732336,131.242195123,0.0,34.9340096728,57.9733543238,160.764524324,0.0,66.8089,93.9556243242
 07/15  15:00:00,290.351712332,38.8919675322,131.027314927,0.0,34.9340096728,57.9733543238,169.095693534,0.0,75.1392,93.956493534
 07/15  16:00:00,318.56607214,38.3894311419,130.502511329,0.0,34.9340096728,62.9068543238,152.757917838,0.0,91.7998,60.9581178384
 07/15  17:00:00,345.848421087,37.2612779942,131.242195123,0.0,34.9340096728,72.2186844194,133.451875447,2.93792055889,49.9818,80.5321548882
 07/15  18:00:00,411.512706596,37.5353479506,130.33409975,0.0,87.0357390804,86.2600435998,156.151695211,5.26927202683,49.9818,100.900623184
 07/15  19:00:00,403.924659673,37.2558262445,128.151269496,0.0,102.000620287,77.6748002752,169.691411845,6.16955764174,33.3212,130.200654203
 07/15  20:00:00,419.896364868,36.9391887206,124.857775468,0.0,102.000620287,88.9820225341,163.578956105,6.67862529236,33.3212,123.579130813
 07/15  21:00:00,416.542925307,36.6698653471,124.302657526,0.0,102.000620287,91.6425454185,160.334062497,5.14774839964,24.9909,130.195414098
 07/15  22:00:00,368.218300163,36.7477501805,128.815947097,0.0,87.0357390804,65.871452062,211.811263186,7.72014017157,16.6606,187.430523014
 07/15  23:00:00,299.074556165,36.5779024385,132.735834967,0.0,42.6918050922,48.4199368926,125.563302594,8.73322437393,8.3303,108.49977822
 07/15  24:00:00,282.225087376,35.1078194836,157.060840521,0.0,27.7269238854,30.610668775,64.1814111614,0.0,3.33212,60.8492911614
 07/16  01:00:00,292.020389619,34.2619874894,158.517571588,0.0,34.4311606118,33.1021868926,51.8279579165,0.0,3.33212,48.4958379165
 07/16  02:00:00,274.194862471,35.1078194836,157.34431508,0.0,19.466279405,30.610668775,56.4357514385,0.0,3.33212,53.1036314385
 07/16  03:00:00,271.048236944,34.2619874894,155.082740375,0.0,19.466279405,30.610668775,51.5988172892,0.0,3.33212,48.2666972892
 07/16  04:00:00,277.922546671,35.1078194836,154.408093984,0.0,19.466279405,30.610668775,64.1790221636,0.00333260264202,3.33212,60.843569561
 07/16  05:00:00,287.034949402,34.2619874894,152.18431587,0.0,19.466279405,30.610668775,88.7631759578,0.0133304238123,8.3303,80.419545534
 07/16  06:00:00,353.819594055,35.1078194836,152.194333366,0.0,42.6918050922,54.3732441037,125.559757188,0.078316650313,16.6606,108.820840537
 07/16  07:00:00,375.810860978,36.4802860967,130.971921668,0.0,49.3960418185,88.5934452969,226.578709108,13.8942559164,24.9909,187.693553191
 07/16  08:00:00,403.673500448,36.3129052623,127.600040326,0.0,57.6566862989,112.030105488,315.022123975,4.08556694922,33.3212,277.615357026
 07/16  09:00:00,343.890553341,37.0241757772,122.932438447,0.0,50.9524495726,81.1684271793,264.063104727,0.0,66.8089,197.254204727
 07/16  10:00:00,304.303835466,38.3582276966,126.683640808,0.0,42.6918050922,68.9656133826,237.295647342,0.0,83.4695,153.826147342
 07/16  11:00:00,303.531817622,38.3757438479,129.635231956,0.0,38.286128036,68.9656133826,206.469645882,0.0,83.4695,123.000145882
 07/16  12:00:00,305.352303011,39.3436370783,131.242195123,0.0,38.286128036,68.9656133826,173.602044549,0.0,83.4695,90.132544549
 07/16  13:00:00,286.612619396,38.9981046956,131.791792502,0.0,31.5818913096,56.727595265,166.634819314,0.0,75.1392,91.4956193141
 07/16  14:00:00,288.053626294,39.021817804,133.202991335,0.0,31.5818913096,56.727595265,160.607842877,0.0,66.8089,93.7989428772
 07/16  15:00:00,289.067151796,39.041386192,134.210786032,0.0,31.5818913096,56.727595265,162.681128841,0.0,75.1392,87.5419288408
 07/16  16:00:00,310.892817113,38.8432623087,127.019159915,0.0,31.5818913096,61.661095265,158.793325663,0.0,91.7998,66.993525663
 07/16  17:00:00,331.141971839,36.932374978,121.549481909,0.0,31.5818913096,70.9729253606,133.437275335,2.93136016178,49.9818,80.5241151731
 07/16  18:00:00,390.563009275,36.6647092073,119.907897177,0.0,80.3315023541,83.7685254822,148.501577808,4.01481078377,49.9818,94.5049670246
 07/16  19:00:00,396.910877835,36.5476350937,123.51091593,0.0,102.000620287,77.6748002752,166.67239684,3.27443928157,33.3212,130.076757558
 07/16  20:00:00,422.982167049,36.4310931093,120.698912837,0.0,108.704857014,91.4735406516,160.443769195,3.75887916785,33.3212,123.363690027
 07/16  21:00:00,402.397695035,36.5593822057,120.009762956,0.0,95.2963835608,89.1510273009,159.662425914,4.59385390797,24.9909,130.077672006
 07/16  22:00:00,353.535565601,36.7394198834,123.03897994,0.0,80.3315023541,63.3799339444,212.509304776,8.77380201944,16.6606,187.074902757
 07/16  23:00:00,292.69302341,36.5647952834,126.417502909,0.0,42.6918050922,48.4199368926,123.577907072,9.15510701967,8.3303,106.092500052
 07/16  24:00:00,284.426539135,35.1078194836,150.078608024,0.0,34.4311606118,33.1021868926,66.5919365411,0.0,3.33212,63.2598165411
 07/17  01:00:00,266.465467888,34.2619874894,151.815035776,0.0,19.418418834,29.3649097162,51.2523219048,0.0,3.33212,47.9202019048
 07/17  02:00:00,258.667400038,35.1078194836,151.094104666,0.0,12.7620426787,28.1191506574,51.2508609768,0.0,3.33212,47.9187409768
 07/17  03:00:00,256.353743185,34.2619874894,149.660582469,0.0,12.7620426787,28.1191506574,51.2533587333,0.0,3.33212,47.9212387333
 07/17  04:00:00,264.007009965,35.1078194836,149.775209085,0.0,12.7620426787,28.1191506574,64.1854222499,0.0133401961634,3.33212,60.8399620537
 07/17  05:00:00,288.613533362,34.2619874894,147.704405528,0.0,25.5240853573,30.610668775,116.738482422,0.0283479852888,8.3303,108.379834436
 07/17  06:00:00,382.284346216,35.1078194836,148.405862482,0.0,51.0481707146,78.1489452969,204.440126511,0.135071005972,16.6606,187.644455505
 07/17  07:00:00,412.201349637,36.1449580742,131.494915242,0.0,64.3609230253,109.708623606,286.193814601,14.4489434062,24.9909,246.753971195
 07/17  08:00:00,368.779055408,36.177409202,130.406900496,0.0,51.0481707146,80.7689615957,239.925630973,4.56751716183,33.3212,202.036913811
 07/17  09:00:00,336.85433868,36.5679453502,126.751326273,0.0,51.0481707146,71.0224615957,215.900811426,0.0,66.8089,149.091911426
 07/17  10:00:00,283.975600207,36.7601513555,122.240563188,0.0,32.1804615127,65.7244621605,206.234357211,0.0,83.4695,122.764857211
 07/17  11:00:00,289.198326176,36.9220153075,126.211556258,0.0,32.1804615127,65.7244621605,177.49049541,0.0,83.4695,94.0209954102
 07/17  12:00:00,289.622830917,36.879717802,127.954057532,0.0,32.1804615127,65.7244621605,176.31753376,0.0,83.4695,92.8480337598
 07/17  13:00:00,285.159216377,36.9811556583,133.403050936,0.0,32.1804615127,55.9779621605,163.845696966,0.0,75.1392,88.7064969661
 07/17  14:00:00,282.520794664,36.7922419441,131.399508741,0.0,32.1804615127,55.9779621605,157.039252285,0.0,66.8089,90.2303522846
 07/17  15:00:00,280.934169186,36.960040951,128.972555589,0.0,32.1804615127,55.9779621605,166.225091935,0.0,75.1392,91.0858919345
 07/17  16:00:00,312.750821813,37.8161422017,130.029691608,0.0,32.1804615127,60.9114621605,155.115421207,0.0,91.7998,63.3156212068
 07/17  17:00:00,347.516058717,37.0764584774,130.502511329,0.0,32.1804615127,77.5397301883,151.064470897,2.94155889113,49.9818,98.141112006
 07/17  18:00:00,399.472078797,37.0098470594,128.624915938,0.0,77.122965704,86.2600435998,226.296596349,5.37575500292,49.9818,170.939041346
 07/17  19:00:00,404.800379447,37.0684963618,126.067843234,0.0,102.647051061,80.1663183927,168.977830629,5.40208794362,33.3212,130.254542686
 07/17  20:00:00,435.103575551,36.9969675131,122.793852111,0.0,115.40909374,92.7192997104,163.068493157,6.2038409928,33.3212,123.543452164
 07/17  21:00:00,416.60881299,36.9366009684,119.907897177,0.0,102.647051061,94.1340635361,219.320283199,6.49711167283,24.9909,187.832271526
 07/17  22:00:00,351.692095252,36.9532153683,122.391218008,0.0,77.122965704,65.871452062,169.698623334,7.74645083119,16.6606,145.291572503
 07/17  23:00:00,288.85074349,36.8499267587,126.745368511,0.0,38.286128036,48.4199368926,97.6397843642,8.95889565873,8.3303,80.3505887054
 07/17  24:00:00,276.929976659,35.1078194836,153.982573053,0.0,25.5240853573,30.610668775,64.1711190897,0.0,3.33212,60.8389990897
 07/18  01:00:00,270.424516167,34.2619874894,155.743350474,0.0,19.418418834,29.3649097162,51.2496296946,0.0,3.33212,47.9175096946
 07/18  02:00:00,261.979029794,35.1078194836,154.377627997,0.0,12.7620426787,28.1191506574,51.2488283561,0.0,3.33212,47.9167083561
 07/18  03:00:00,259.63120831,34.2619874894,152.912444978,0.0,12.7620426787,28.1191506574,51.2489819462,0.0,3.33212,47.9168619462
 07/18  04:00:00,267.272158646,35.1078194836,152.168859048,0.0,12.7620426787,28.1191506574,64.1759211219,0.0083412506196,3.33212,60.8354598713
 07/18  05:00:00,292.232481671,34.2619874894,150.434316663,0.0,25.5240853573,30.610668775,116.716691002,0.020019033916,8.3303,108.366371968
 07/18  06:00:00,384.274202277,35.1078194836,149.431711786,0.0,51.0481707146,78.1489452969,204.371564052,0.111773738023,16.6606,187.599190314
 07/18  07:00:00,411.476120421,36.2857635261,129.291852965,0.0,64.3609230253,109.708623606,285.857862253,14.197911004,24.9909,246.669051249
 07/18  08:00:00,365.188009819,36.2897181625,125.964371929,0.0,51.0481707146,80.7689615957,234.83289004,4.35060696409,33.3212,197.161083076
 07/18  09:00:00,332.897857642,36.5789343786,122.983752677,0.0,51.0481707146,71.0224615957,220.456843023,0.0,66.8089,153.647943023
 07/18  10:00:00,286.069365546,36.9016763237,123.789316715,0.0,32.1804615127,65.7244621605,206.24503716,0.0,83.4695,122.77553716
 07/18  11:00:00,287.792717135,36.936756743,124.808441915,0.0,32.1804615127,65.7244621605,177.474068315,0.0,83.4695,94.004568315
 07/18  12:00:00,289.568905321,36.9205637005,127.630321496,0.0,32.1804615127,65.7244621605,171.12571183,0.0,83.4695,87.6562118301
 07/18  13:00:00,282.140972815,36.8467353801,130.554398546,0.0,32.1804615127,55.9779621605,169.0016004,0.0,75.1392,93.8624003998
 07/18  14:00:00,282.850894714,36.8902762076,130.502511329,0.0,32.1804615127,55.9779621605,154.347045146,0.0,66.8089,87.5381451456
 07/18  15:00:00,284.698030083,37.160437048,131.883536529,0.0,32.1804615127,55.9779621605,168.921430969,0.0,75.1392,93.7822309695
 07/18  16:00:00,314.102988622,37.7105473411,131.485371777,0.0,32.1804615127,60.9114621605,152.711173958,0.0,91.7998,60.9113739583
 07/18  17:00:00,347.305771046,36.8871622851,130.502511329,0.0,32.1804615127,77.5397301883,147.159111605,2.8341275474,49.9818,94.3431840575
 07/18  18:00:00,400.106733072,36.9811568858,129.288117184,0.0,77.122965704,86.2600435998,232.173810861,4.43550801207,49.9818,177.756502849
 07/18  19:00:00,404.70770475,37.1371693542,126.541282635,0.0,102.647051061,80.1663183927,162.346183068,5.31223415507,33.3212,123.712748913
 07/18  20:00:00,438.252529613,36.9635167534,124.696014809,0.0,115.40909374,92.7192997104,169.70989619,6.35434965413,33.3212,130.034346535
 07/18  21:00:00,427.987003515,37.1345037761,131.793637785,0.0,102.647051061,94.1340635361,220.294433511,7.53955294765,24.9909,187.763980564
 07/18  22:00:00,364.977929281,37.1216838788,134.5368619,0.0,77.122965704,65.871452062,163.453165411,8.13563029691,16.6606,138.656935114
 07/18  23:00:00,296.054780517,36.8644978623,133.89173725,0.0,38.286128036,48.4199368926,97.510385626,8.83496398559,8.3303,80.3451216405
 07/18  24:00:00,277.895677907,35.1078194836,154.95259735,0.0,25.5240853573,30.610668775,70.1757853308,0.0,3.33212,66.8436653308
 07/19  01:00:00,269.571949623,34.2619874894,154.901078656,0.0,19.418418834,29.3649097162,45.3315436525,0.0,3.33212,41.9994236525
 07/19  02:00:00,260.549072687,35.1078194836,152.963133314,0.0,12.7620426787,28.1191506574,51.2487551149,0.0,3.33212,47.9166351149
 07/19  03:00:00,256.808663912,34.2619874894,150.110078445,0.0,12.7620426787,28.1191506574,51.2483331814,0.0,3.33212,47.9162131814
 07/19  04:00:00,263.116185087,35.1078194836,148.890271657,0.0,12.7620426787,28.1191506574,70.2504749361,0.00667419414106,3.33212,66.9116807419
 07/19  05:00:00,287.954326453,34.2619874894,147.048978816,0.0,25.5240853573,30.610668775,116.700937932,0.0166855078365,8.3303,108.353952424
 07/19  06:00:00,381.262184593,35.1078194836,147.390118206,0.0,51.0481707146,78.1489452969,201.563069457,0.108456538068,16.6606,184.794012919
 07/19  07:00:00,405.8993619,36.231054619,125.112156867,0.0,64.3609230253,109.708623606,288.80775409,14.2468400398,24.9909,249.570014051
 07/19  08:00:00,358.652865814,36.214440393,120.429132625,0.0,51.0481707146,80.7689615957,234.854348187,4.40958501851,33.3212,197.123563169
 07/19  09:00:00,326.825169638,36.5162434275,117.351532471,0.0,51.0481707146,71.0224615957,220.447096192,0.0,66.8089,153.638196192
 07/19  10:00:00,280.344209833,36.7464720258,118.637954839,0.0,32.1804615127,65.7244621605,199.754716103,0.0,83.4695,116.285216103
 07/19  11:00:00,285.340844288,36.8766308028,122.467805295,0.0,32.1804615127,65.7244621605,177.471166051,0.0,83.4695,94.001666051
 07/19  12:00:00,288.38210556,37.0251145328,126.02097404,0.0,32.1804615127,65.7244621605,177.386877761,0.0,83.4695,93.917377761
 07/19  13:00:00,281.921055048,37.111077552,129.161577018,0.0,32.1804615127,55.9779621605,162.727929954,0.0,75.1392,87.5887299544
 07/19  14:00:00,282.951871138,37.0010914901,130.502511329,0.0,32.1804615127,55.9779621605,160.589587216,0.0,66.8089,93.7806872159
 07/19  15:00:00,291.293025085,37.2423485327,139.219537711,0.0,32.1804615127,55.9779621605,162.68242172,0.0,75.1392,87.5432217204
 07/19  16:00:00,321.621489304,37.7559213509,139.61939078,0.0,32.1804615127,60.9114621605,158.799420293,0.0,91.7998,66.9996202928
 07/19  17:00:00,357.02988295,36.9430342857,140.381309479,0.0,32.1804615127,77.5397301883,147.30165165,2.98119188283,49.9818,94.3386597672
 07/19  18:00:00,408.506765964,37.0395687578,137.980002145,0.0,77.122965704,86.2600435998,226.250173688,5.3911358474,49.9818,170.877237841
 07/19  19:00:00,406.60168386,36.9456683859,129.082603754,0.0,102.647051061,80.1663183927,168.677370634,5.13521961111,33.3212,130.220951023
 07/19  20:00:00,438.845580688,36.8754794551,123.91730187,0.0,115.40909374,92.7192997104,162.399743307,5.57163277523,33.3212,123.506910532
 07/19  21:00:00,417.042715937,36.7963985936,120.903329288,0.0,102.647051061,94.1340635361,218.394429128,5.66490052968,24.9909,187.738628598
 07/19  22:00:00,349.851436397,36.6871212561,121.097344819,0.0,77.122965704,65.871452062,167.415863923,5.52487569051,16.6606,145.230388232
 07/19  23:00:00,281.483554441,36.5041414501,121.10055388,0.0,38.286128036,48.4199368926,88.4698101498,5.99453757914,8.3303,74.1449725706
 07/19  24:00:00,275.07927853,35.1078194836,152.226249378,0.0,25.5240853573,30.610668775,70.2450793893,0.0,3.33212,66.9129593893
 07/20  01:00:00,271.421110866,34.2619874894,156.728801626,0.0,19.418418834,29.3649097162,51.2464866247,0.0,3.33212,47.9143666247
 07/20  02:00:00,262.106756704,35.1078194836,154.492488389,0.0,12.7620426787,28.1191506574,51.2460713973,0.0,3.33212,47.9139513973
 07/20  03:00:00,260.341492998,34.2619874894,153.607384926,0.0,12.7620426787,28.1191506574,45.2597863416,0.0,3.33212,41.9276663416
 07/20  04:00:00,266.264982986,35.1078194836,151.971181594,0.0,12.7620426787,28.1191506574,70.2683835671,0.0267215272487,3.33212,66.9095420399
 07/20  05:00:00,292.900528559,34.2619874894,151.92350919,0.0,25.5240853573,30.610668775,116.709366991,0.0350721193409,8.3303,108.343994872
 07/20  06:00:00,384.044773022,35.1078194836,150.115525775,0.0,51.0481707146,78.1489452969,204.318933209,0.13694944715,16.6606,187.521383762
 07/20  07:00:00,400.528932064,36.2299934426,120.44785471,0.0,64.3609230253,109.708623606,285.59316005,14.0768046588,24.9909,246.525455391
 07/20  08:00:00,352.306627808,36.1191175163,115.336255649,0.0,51.0481707146,80.7689615957,233.863033776,3.45039620612,33.3212,197.09143757
 07/20  09:00:00,328.036365312,36.5354358216,119.056379077,0.0,51.0481707146,71.0224615957,220.4093314,0.0,66.8089,153.6004314
 07/20  10:00:00,281.271701465,36.6138689451,120.551967887,0.0,32.1804615127,65.7244621605,204.838327624,0.0,83.4695,121.368827624
 07/20  11:00:00,283.554624752,36.7196182655,121.734978768,0.0,32.1804615127,65.7244621605,172.541113809,0.0,83.4695,89.071613809
 07/20  12:00:00,285.33150972,36.8795915532,123.399087582,0.0,32.1804615127,65.7244621605,177.379781569,0.0,83.4695,93.9102815694
 07/20  13:00:00,278.577827572,36.9337026052,126.02097404,0.0,32.1804615127,55.9779621605,162.725037543,0.0,75.1392,87.5858375429
 07/20  14:00:00,281.170945697,37.0203745684,128.498721745,0.0,32.1804615127,55.9779621605,160.580509235,0.0,66.8089,93.7716092348
 07/20  15:00:00,280.919481572,37.1293663131,128.151269496,0.0,32.1804615127,55.9779621605,162.644612696,0.0,75.1392,87.5054126959
 07/20  16:00:00,311.767333421,37.7074809879,129.161577018,0.0,32.1804615127,60.9114621605,158.785093073,0.0,91.7998,66.9852930726
 07/20  17:00:00,346.715965458,36.9432008823,129.840482777,0.0,32.1804615127,77.5397301883,147.947974659,3.63939588535,49.9818,94.3267787735
 07/20  18:00:00,399.668373729,37.0145534769,128.814649647,0.0,77.122965704,86.2600435998,227.240336135,6.41709698355,49.9818,170.841439151
 07/20  19:00:00,405.482498985,37.2646522366,126.541282635,0.0,102.647051061,80.1663183927,170.729608207,7.20234258354,33.3212,130.206065623
