Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/20  20:00:00,438.642316248,37.0768013806,123.44687253,0.0,115.40909374,92.7192997104,164.887538577,8.07089694034,33.3212,123.495441637
 07/20  21:00:00,417.869087453,37.0339189782,120.903329288,0.0,102.647051061,94.1340635361,220.900392087,8.2050459011,24.9909,187.704446186
 07/20  22:00:00,349.199589193,36.8724520294,119.132412027,0.0,77.122965704,65.871452062,169.718673028,7.847243516,16.6606,145.210829512
 07/20  23:00:00,280.816742404,36.5003949297,120.327681628,0.0,38.286128036,48.4199368926,89.3492000467,6.88083091929,8.3303,74.1380691274
 07/20  24:00:00,274.87028383,35.1078194836,152.017313269,0.0,25.5240853573,30.610668775,70.2411514268,0.0,3.33212,66.9090314268
 07/21  01:00:00,271.255198976,34.2619874894,156.570076487,0.0,19.418418834,29.3649097162,51.2434640138,0.0,3.33212,47.9113440138
 07/21  02:00:00,262.472719215,35.1078194836,154.866822409,0.0,12.7620426787,28.1191506574,51.2442830041,0.0,3.33212,47.9121630041
 07/21  03:00:00,260.321298661,34.2619874894,153.597490547,0.0,12.7620426787,28.1191506574,45.2576448771,0.0,3.33212,41.9255248771
 07/21  04:00:00,267.769134338,35.1078194836,152.648388724,0.0,12.7620426787,28.1191506574,70.2630576857,0.0250563387045,3.33212,66.905881347
 07/21  05:00:00,293.733671855,34.2619874894,151.904263566,0.0,25.5240853573,30.610668775,116.703023328,0.0384198514937,8.3303,108.334303477
 07/21  06:00:00,386.109345018,35.1078194836,151.214597726,0.0,51.0481707146,78.1489452969,204.300118353,0.150339989131,16.6606,187.489178364
 07/21  07:00:00,408.893315518,36.2499372408,126.754305957,0.0,64.3609230253,109.708623606,286.001079121,14.542638095,24.9909,246.467541026
 07/21  08:00:00,364.405464065,36.2278910771,124.980431273,0.0,51.0481707146,80.7689615957,234.986015061,4.61269999806,33.3212,197.052115063
 07/21  09:00:00,334.719224286,36.5806971283,124.684014539,0.0,51.0481707146,71.0224615957,220.397518893,0.0,66.8089,153.588618893
 07/21  10:00:00,282.246656651,36.7321919084,120.574029961,0.0,32.1804615127,65.7244621605,199.739270368,0.0,83.4695,116.269770368
 07/21  11:00:00,286.44107354,36.9186201619,123.479669142,0.0,32.1804615127,65.7244621605,177.450282314,0.0,83.4695,93.9807823145
 07/21  12:00:00,288.219973445,37.0220509134,125.862709036,0.0,32.1804615127,65.7244621605,177.367233334,0.0,83.4695,93.8977333345
 07/21  13:00:00,280.382613322,36.97388188,127.772241163,0.0,32.1804615127,55.9779621605,162.713032603,0.0,75.1392,87.5738326033
 07/21  14:00:00,282.417470915,37.0733029418,129.682690106,0.0,32.1804615127,55.9779621605,160.580667618,0.0,66.8089,93.7717676177
 07/21  15:00:00,284.533624001,37.7164243695,131.154689505,0.0,32.1804615127,55.9779621605,162.649404761,0.0,75.1392,87.5102047609
 07/21  16:00:00,315.774917311,39.0592625741,131.791792502,0.0,32.1804615127,60.9114621605,156.043638256,0.0,91.7998,64.2438382565
 07/21  17:00:00,348.625692707,37.6529968196,131.027314927,0.0,32.1804615127,77.5397301883,148.534894046,1.42697100304,49.9818,97.1261230433
 07/21  18:00:00,398.212648313,37.5223532573,126.858222752,0.0,77.122965704,86.2600435998,225.130680851,4.33954135103,49.9818,170.8093395
 07/21  19:00:00,400.902320863,37.49216967,122.403677594,0.0,102.647051061,80.1663183927,169.306382769,5.7918543338,33.3212,130.193328435
 07/21  20:00:00,433.850361944,37.0820035991,119.271674161,0.0,115.40909374,92.7192997104,164.558809452,7.76191886985,33.3212,123.475690582
 07/21  21:00:00,413.723670242,36.9012953444,117.466708813,0.0,102.647051061,94.1340635361,220.070763351,7.44560923916,24.9909,187.634254112
 07/21  22:00:00,350.095977262,36.8685927036,120.818287367,0.0,77.122965704,65.871452062,165.248100201,7.97629568819,16.6606,140.611204512
 07/21  23:00:00,288.025350722,36.7808741089,125.983187558,0.0,38.286128036,48.4199368926,95.9581787805,9.19449948696,8.3303,78.4333792936
 07/21  24:00:00,275.014001991,35.1078194836,152.086183671,0.0,25.5240853573,30.610668775,69.5907756567,0.0,3.33212,66.2586556567
 07/22  01:00:00,277.892789183,34.2619874894,153.660056197,0.0,27.7269238854,30.610668775,45.8911443658,0.0,3.33212,42.5590243658
 07/22  02:00:00,260.30317259,35.1078194836,152.722321769,0.0,12.7620426787,28.1191506574,51.2418499545,0.0,3.33212,47.9097299545
 07/22  03:00:00,257.117622211,34.2619874894,150.419547766,0.0,12.7620426787,28.1191506574,51.2424704648,0.0,3.33212,47.9103504648
 07/22  04:00:00,264.314751473,35.1078194836,150.080484543,0.0,12.7620426787,28.1191506574,64.9038920356,0.0116865945466,3.33212,61.5600854411
 07/22  05:00:00,272.848482947,34.2619874894,147.277946485,0.0,12.7620426787,28.1191506574,87.9335578255,0.028381795964,8.3303,79.5748760295
 07/22  06:00:00,348.947879127,35.1078194836,147.375785628,0.0,42.6918050922,54.3732441037,125.595843381,0.120206253103,16.6606,108.815037128
 07/22  07:00:00,371.846743203,36.2637975727,136.482347789,0.0,42.6918050922,86.1019271793,226.843188068,14.6389668828,24.9909,187.213321185
 07/22  08:00:00,405.940738471,36.3163604682,129.448823302,0.0,57.6566862989,112.030105488,311.6467905,4.65514567118,33.3212,273.670444829
 07/22  09:00:00,353.008752644,36.5638674977,123.658486625,0.0,57.6566862989,83.6599452969,264.52798796,0.0,66.8089,197.71908796
 07/22  10:00:00,296.512873904,36.9059236701,120.625730768,0.0,42.6918050922,68.9656133826,232.496343001,0.0,83.4695,149.026843001
 07/22  11:00:00,291.477336703,37.1525614811,123.479669142,0.0,34.9340096728,67.7198543238,206.392639115,0.0,83.4695,122.923139115
 07/22  12:00:00,294.527914355,37.3466458737,127.077697841,0.0,34.9340096728,67.7198543238,177.50754414,0.0,83.4695,94.0380441404
 07/22  13:00:00,285.92015263,37.1030450512,128.419822693,0.0,34.9340096728,57.9733543238,169.113814372,0.0,75.1392,93.9746143723
 07/22  14:00:00,286.71502765,37.3330633724,128.972555589,0.0,34.9340096728,57.9733543238,154.453592909,0.0,66.8089,87.6446929087
 07/22  15:00:00,284.989561529,37.6657736307,126.936000348,0.0,34.9340096728,57.9733543238,169.047833021,0.0,75.1392,93.9086330212
 07/22  16:00:00,314.413513844,37.7006564409,127.077697841,0.0,34.9340096728,62.9068543238,158.824199645,0.0,91.7998,67.0243996448
 07/22  17:00:00,343.366790116,37.0627627281,128.972555589,0.0,34.9340096728,72.2186844194,133.593312267,3.12061550303,49.9818,80.4908967643
 07/22  18:00:00,401.984276112,37.0623461765,121.507449371,0.0,87.0357390804,86.2600435998,149.478467161,4.9739020828,49.9818,94.5227650786
 07/22  19:00:00,397.58923155,36.7684792904,123.026802562,0.0,102.000620287,77.6748002752,169.605942091,6.20202372401,33.3212,130.082718367
 07/22  20:00:00,423.356158843,36.7002805034,125.885461422,0.0,102.000620287,88.9820225341,163.865736291,7.06225829752,33.3212,123.482277994
 07/22  21:00:00,417.423674642,36.7367442662,124.133370562,0.0,102.000620287,91.6425454185,162.767996437,7.69359266612,24.9909,130.083503771
 07/22  22:00:00,364.088664884,36.5659096238,124.290038076,0.0,87.0357390804,65.871452062,208.137433458,8.39302333511,16.6606,183.083810123
 07/22  23:00:00,292.110803623,36.3762691764,126.042268482,0.0,42.6918050922,48.4199368926,129.612813535,9.14372299848,8.3303,112.138790537
 07/22  24:00:00,272.916030815,35.1078194836,147.818746343,0.0,27.7269238854,30.610668775,64.1546180617,0.0,3.33212,60.8224980617
 07/23  01:00:00,283.267438696,34.2619874894,149.825670787,0.0,34.4311606118,33.1021868926,51.2773443914,0.0,3.33212,47.9452243914
 07/23  02:00:00,266.964901614,35.1078194836,150.166208014,0.0,19.466279405,30.610668775,51.2769766085,0.0,3.33212,47.9448566085
 07/23  03:00:00,264.921278561,34.2619874894,148.998330371,0.0,19.466279405,30.610668775,51.2765376059,0.0,3.33212,47.9444176059
 07/23  04:00:00,273.350123688,35.1078194836,149.887622056,0.0,19.466279405,30.610668775,64.1612792867,0.00834698759587,3.33212,60.8208122991
 07/23  05:00:00,283.668095639,34.2619874894,148.854712151,0.0,19.466279405,30.610668775,88.7362185304,0.0233716083823,8.3303,80.382546922
 07/23  06:00:00,351.19259959,35.1078194836,149.595543228,0.0,42.6918050922,54.3732441037,126.345812603,0.106842407059,16.6606,109.578370196
 07/23  07:00:00,372.295466475,36.3780012902,127.572054374,0.0,49.3960418185,88.5934452969,226.00090351,14.4712139342,24.9909,186.538789575
 07/23  08:00:00,400.016533068,36.1641218149,123.696805582,0.0,57.6566862989,112.030105488,311.307204927,4.60547006503,33.3212,273.380534862
 07/23  09:00:00,343.304401809,36.6673143769,122.568975479,0.0,50.9524495726,81.1684271793,267.157254548,0.0,66.8089,200.348354548
 07/23  10:00:00,299.351042759,37.0665277853,123.540681245,0.0,42.6918050922,68.9656133826,230.481083509,0.0,83.4695,147.011583509
 07/23  11:00:00,293.183767243,36.7723127129,122.324844298,0.0,38.286128036,68.9656133826,206.377624648,0.0,83.4695,122.908124648
 07/23  12:00:00,292.949326118,36.877604469,122.834024721,0.0,38.286128036,68.9656133826,177.384930614,0.0,83.4695,93.9154306144
 07/23  13:00:00,275.963595136,36.7659247202,124.818274205,0.0,31.5818913096,56.727595265,167.058807369,0.0,75.1392,91.9196073687
 07/23  14:00:00,275.174958523,36.6689025018,124.097632483,0.0,31.5818913096,56.727595265,156.293165331,0.0,66.8089,89.4842653314
 07/23  15:00:00,276.570530583,36.7196722892,125.145107628,0.0,31.5818913096,56.727595265,162.647229535,0.0,75.1392,87.508029535
 07/23  16:00:00,307.142098353,36.6871629502,125.673673351,0.0,31.5818913096,61.661095265,158.771956543,0.0,91.7998,66.9721565428
 07/23  17:00:00,333.113731524,36.1828138026,125.240016742,0.0,31.5818913096,70.9729253606,133.87339182,3.40338136481,49.9818,80.4882104555
 07/23  18:00:00,392.993869897,36.2417883463,123.44687253,0.0,80.3315023541,83.7685254822,148.95723231,4.5306701268,49.9818,94.4447621828
 07/23  19:00:00,395.884468615,36.3063350897,122.199410427,0.0,102.000620287,77.6748002752,168.296649454,4.99943701849,33.3212,129.976012435
 07/23  20:00:00,428.146527211,36.2275126764,123.327807274,0.0,108.704857014,91.4735406516,162.010276704,5.43518621275,33.3212,123.253890491
 07/23  21:00:00,406.798980355,36.3818786672,124.787134025,0.0,95.2963835608,89.1510273009,157.370712148,5.98011685594,24.9909,126.399695292
 07/23  22:00:00,356.036719631,36.5807496992,125.708296778,0.0,80.3315023541,63.3799339444,210.930229978,10.2671062688,16.6606,184.002523709
 07/23  23:00:00,295.368451596,36.4505596918,129.18883859,0.0,42.6918050922,48.4199368926,127.111372871,10.5469428541,8.3303,108.234130017
 07/23  24:00:00,287.289946038,34.9386530848,153.102280972,0.0,34.4311606118,33.1021868926,64.1985345251,0.0,3.33212,60.8664145251
 07/24  01:00:00,268.02545321,34.2619874894,153.37191308,0.0,19.418418834,29.3649097162,51.2398853687,0.0,3.33212,47.9077653687
 07/24  02:00:00,259.413262832,35.1078194836,151.842845066,0.0,12.7620426787,28.1191506574,51.2399254459,0.0,3.33212,47.9078054459
 07/24  03:00:00,256.077099028,34.2619874894,149.390740582,0.0,12.7620426787,28.1191506574,51.2511524431,0.0116895600733,3.33212,47.907342883
 07/24  04:00:00,263.050469189,35.1078194836,148.834149003,0.0,12.7620426787,28.1191506574,64.2269568038,0.0768174914068,3.33212,60.8180193124
 07/24  05:00:00,287.290634382,34.2619874894,146.399355003,0.0,25.5240853573,30.610668775,116.709732786,0.0667983371198,8.3303,108.312634449
 07/24  06:00:00,380.441835567,35.1078194836,146.585693471,0.0,51.0481707146,78.1489452969,204.306133074,0.217097770835,16.6606,187.428435303
 07/24  07:00:00,410.775032344,36.1024402793,130.136928547,0.0,64.3609230253,109.708623606,286.71575603,15.3835894346,24.9909,246.341266596
 07/24  08:00:00,366.370616325,36.0687361577,128.144652459,0.0,51.0481707146,80.7689615957,235.626127438,5.32425799035,33.3212,196.980669448
 07/24  09:00:00,333.466431166,36.5687820329,123.019302008,0.0,51.0481707146,71.0224615957,220.367441697,0.0,66.8089,153.558541697
 07/24  10:00:00,280.822430778,36.6034122569,120.00131887,0.0,32.1804615127,65.7244621605,206.173462913,0.0,83.4695,122.703962913
 07/24  11:00:00,281.946400822,36.6300679102,120.26558825,0.0,32.1804615127,65.7244621605,173.689798822,0.0,83.4695,90.2202988218
 07/24  12:00:00,286.267543642,36.9057620986,124.138195465,0.0,32.1804615127,65.7244621605,174.843836435,0.0,83.4695,91.3743364353
 07/24  13:00:00,280.180551879,36.9926686479,127.551124312,0.0,32.1804615127,55.9779621605,168.969669937,0.0,75.1392,93.8304699369
 07/24  14:00:00,281.72867771,37.0973988202,128.972555589,0.0,32.1804615127,55.9779621605,154.306132249,0.0,66.8089,87.4972322489
 07/24  15:00:00,283.209050226,37.5191030295,130.029691608,0.0,32.1804615127,55.9779621605,162.639066345,0.0,75.1392,87.4998663448
 07/24  16:00:00,302.742210884,37.6072484781,120.299865854,0.0,32.1804615127,60.9114621605,158.769665244,0.0,91.7998,66.9698652435
 07/24  17:00:00,330.661356462,36.3698000756,115.832758398,0.0,32.1804615127,77.5397301883,148.692438151,4.40047520928,49.9818,94.3101629413
 07/24  18:00:00,390.81930838,36.5075356127,120.638473421,0.0,77.122965704,86.2600435998,227.667287497,6.92061459639,49.9818,170.764872901
 07/24  19:00:00,396.044938143,36.6199399032,118.236812902,0.0,102.647051061,80.1663183927,171.191731834,7.69976388466,33.3212,130.170767949
 07/24  20:00:00,429.336659164,36.4063544075,116.710243508,0.0,115.40909374,92.7192997104,164.369314759,7.59312101943,33.3212,123.45499374
 07/24  21:00:00,407.636446817,36.4413393865,113.157160672,0.0,102.647051061,94.1340635361,220.542902474,7.96942722333,24.9909,187.582575251
 07/24  22:00:00,343.34304993,36.4737822456,115.544540037,0.0,77.122965704,65.871452062,170.554205861,8.74227684005,16.6606,145.151329021
 07/24  23:00:00,276.256491072,36.3799985675,116.587551678,0.0,38.286128036,48.4199368926,91.9977055529,9.55282099184,8.3303,74.1145845611
 07/24  24:00:00,267.397740751,34.6003202871,145.11000763,0.0,25.5240853573,30.610668775,70.2305430746,0.0,3.33212,66.8984230746
 07/25  01:00:00,264.130418665,34.2619874894,149.495657081,0.0,19.418418834,29.3649097162,45.2533425632,0.0,3.33212,41.9212225632
 07/25  02:00:00,256.780151531,35.1078194836,149.216799214,0.0,12.7620426787,28.1191506574,51.2389727794,0.0,3.33212,47.9068527794
 07/25  03:00:00,255.81328993,34.2600234067,149.125915763,0.0,12.7620426787,28.1191506574,51.2505718885,0.0116855399049,3.33212,47.9067663486
 07/25  04:00:00,264.442362508,35.0985158351,149.389216571,0.0,12.7620426787,28.1191506574,64.2254834296,0.0767910620076,3.33212,60.8165723676
 07/25  05:00:00,291.201905495,34.247619234,149.435142334,0.0,25.5240853573,30.610668775,116.707091023,0.0667753389743,8.3303,108.310015684
 07/25  06:00:00,383.404755884,35.0942474992,148.594534934,0.0,51.0481707146,78.1489452969,204.295357756,0.218692391877,16.6606,187.416065364
 07/25  07:00:00,413.618535803,36.0835282261,131.761319703,0.0,64.3609230253,109.708623606,286.70864475,15.4019350242,24.9909,246.315809725
 07/25  08:00:00,368.883480628,36.0613743788,129.709200616,0.0,51.0481707146,80.7689615957,235.627016511,5.33944508877,33.3212,196.966371422
 07/25  09:00:00,336.857009344,36.5568749643,126.285817918,0.0,51.0481707146,71.0224615957,220.358484177,0.0,66.8089,153.549584177
 07/25  10:00:00,284.671374257,36.7023066226,123.085229211,0.0,32.1804615127,65.7244621605,206.182871205,0.0,83.4695,122.713371205
 07/25  11:00:00,281.440381198,36.6628204775,119.603950562,0.0,32.1804615127,65.7244621605,175.101951368,0.0,83.4695,91.6324513678
 07/25  12:00:00,284.45070836,36.8826080831,122.278050798,0.0,32.1804615127,65.7244621605,173.421891432,0.0,83.4695,89.9523914321
 07/25  13:00:00,277.366216868,36.8643848094,124.888098182,0.0,32.1804615127,55.9779621605,168.955798324,0.0,75.1392,93.8165983244
 07/25  14:00:00,280.038719552,36.9228162876,127.472187712,0.0,32.1804615127,55.9779621605,154.295160688,0.0,66.8089,87.4862606883
 07/25  15:00:00,281.216516735,37.154634059,128.419822693,0.0,32.1804615127,55.9779621605,162.647105817,0.0,75.1392,87.5079058165
 07/25  16:00:00,308.495784389,37.6296910462,125.990169424,0.0,32.1804615127,60.9114621605,158.769697161,0.0,91.7998,66.9698971608
 07/25  17:00:00,335.963951567,36.7011262446,119.415392151,0.0,32.1804615127,77.5397301883,148.904448782,4.61470825248,49.9818,94.30794053
 07/25  18:00:00,387.024974108,36.6669271317,116.653856192,0.0,77.122965704,86.2600435998,226.579248982,5.84890563679,49.9818,170.748543345
 07/25  19:00:00,392.104533107,36.9057332638,114.27163666,0.0,102.647051061,80.1663183927,171.294515577,7.81926018469,33.3212,130.154055392
 07/25  20:00:00,426.542563212,36.6228680536,113.19370243,0.0,115.40909374,92.7192997104,164.700616221,7.93283945738,33.3212,123.446576764
 07/25  21:00:00,412.234754249,36.769606568,116.732847338,0.0,102.647051061,94.1340635361,221.446796842,8.88412406985,24.9909,187.571772772
 07/25  22:00:00,348.760614186,36.794662727,118.795162341,0.0,77.122965704,65.871452062,170.285681253,9.56378021457,16.6606,144.061301038
 07/25  23:00:00,282.553437579,36.6092872578,120.711681988,0.0,38.286128036,48.4199368926,93.7441444936,10.2543747136,8.3303,75.15946978
 07/25  24:00:00,270.429647542,34.4223087761,148.222345654,0.0,25.5240853573,30.610668775,69.2200847193,0.0,3.33212,65.8879647193
 07/26  01:00:00,263.090017315,34.2411115704,148.486639318,0.0,19.418418834,29.3649097162,46.2444536431,0.0,3.33212,42.9123336431
 07/26  02:00:00,256.573714159,35.074965112,149.053146866,0.0,12.7620426787,28.1191506574,51.2401676024,0.0,3.33212,47.9080476024
 07/26  03:00:00,253.063373779,34.0607252008,146.581899875,0.0,12.7620426787,28.1191506574,51.2367227078,0.0,3.33212,47.9046027078
 07/26  04:00:00,257.235146795,34.5651978053,143.545211371,0.0,12.7620426787,28.1191506574,64.2275396951,0.0800901028728,3.33212,60.8153295922
 07/26  05:00:00,284.489764228,33.8885885517,143.947245898,0.0,25.5240853573,30.610668775,116.723206597,0.0867648881462,8.3303,108.306141709
 07/26  06:00:00,377.013086616,34.7325006827,143.511147865,0.0,51.0481707146,78.1489452969,204.271732656,0.20523483722,16.6606,187.405897819
 07/26  07:00:00,407.679833463,36.1025540371,127.030523395,0.0,64.3609230253,109.708623606,286.592578027,15.3032015204,24.9909,246.298476507
 07/26  08:00:00,359.441494381,36.148373311,121.289420782,0.0,51.0481707146,80.7689615957,235.544370675,5.26573162743,33.3212,196.957439048
 07/26  09:00:00,325.688042287,36.4943450576,115.833900242,0.0,51.0481707146,71.0224615957,220.335261453,0.0,66.8089,153.526361453
 07/26  10:00:00,279.883928872,36.808718967,117.798303143,0.0,32.1804615127,65.7244621605,206.17875018,0.0,83.4695,122.70925018
 07/26  11:00:00,282.526016331,36.915606408,119.602196946,0.0,32.1804615127,65.7244621605,171.164877835,0.0,83.4695,87.6953778351
 07/26  12:00:00,284.087540737,36.9694503,121.814696853,0.0,32.1804615127,65.7244621605,177.360754393,0.0,83.4695,93.8912543926
 07/26  13:00:00,275.645864487,36.9131669794,123.132894894,0.0,32.1804615127,55.9779621605,162.79758906,0.0,75.1392,87.6583890602
 07/26  14:00:00,278.059407415,36.8821346412,125.549383794,0.0,32.1804615127,55.9779621605,160.466090833,0.0,66.8089,93.6571908328
 07/26  15:00:00,280.625173575,37.0438902916,127.945933723,0.0,32.1804615127,55.9779621605,162.633613114,0.0,75.1392,87.4944131145
 07/26  16:00:00,311.887964004,38.0141813775,128.972555589,0.0,32.1804615127,60.9114621605,158.776485628,0.0,91.7998,66.9766856276
 07/26  17:00:00,346.726226301,37.4240191418,129.367258344,0.0,32.1804615127,77.5397301883,146.116719212,1.83365374599,49.9818,94.3012654662
 07/26  18:00:00,397.008643728,37.4594713593,125.724612709,0.0,77.122965704,86.2600435998,225.259863674,4.53430602864,49.9818,170.743757645
 07/26  19:00:00,396.142369137,36.9853039647,117.817302054,0.0,102.647051061,80.1663183927,170.419330797,6.94802018916,33.3212,130.150110608
 07/26  20:00:00,430.65603479,36.6378740029,118.029316893,0.0,115.40909374,92.7192997104,163.362425849,6.59489030236,33.3212,123.446335546
 07/26  21:00:00,412.20179531,36.6723809503,117.746902865,0.0,102.647051061,94.1340635361,219.764081297,7.204980356,24.9909,187.568200941
 07/26  22:00:00,345.590893508,36.7855523959,116.888067605,0.0,77.122965704,65.871452062,163.942004069,8.67782795406,16.6606,138.603576115
 07/26  23:00:00,280.646207919,36.6794878211,118.945477319,0.0,38.286128036,48.4199368926,98.1562461927,9.56123958899,8.3303,80.2647066037
 07/26  24:00:00,272.139867878,34.4273260134,149.910289456,0.0,25.5240853573,30.610668775,64.1471189216,0.0,3.33212,60.8149989216
 07/27  01:00:00,265.309337625,34.2471986624,150.675782727,0.0,19.418418834,29.3649097162,51.2372053507,0.0,3.33212,47.9050853507
 07/27  02:00:00,257.749257465,35.0826701327,150.197941277,0.0,12.7620426787,28.1191506574,51.2387796689,0.0,3.33212,47.9066596689
 07/27  03:00:00,256.839794686,34.2321347292,150.167746772,0.0,12.7620426787,28.1191506574,51.2377524363,0.0,3.33212,47.9056324363
 07/27  04:00:00,262.556519396,34.7389165351,148.66481727,0.0,12.7620426787,28.1191506574,64.1473538715,0.0,3.33212,60.8152338715
 07/27  05:00:00,289.325700011,34.0599762608,148.587946132,0.0,25.5240853573,30.610668775,116.644669763,0.0100054995867,8.3303,108.304364263
 07/27  06:00:00,381.093531727,34.9060549473,147.397048414,0.0,51.0481707146,78.1489452969,204.192908373,0.131740038784,16.6606,187.400568334
 07/27  07:00:00,399.915151174,36.1077175511,119.876978205,0.0,64.3609230253,109.708623606,285.899385879,14.61823032,24.9909,246.290255559
 07/27  08:00:00,350.009497176,36.0179013835,112.500353606,0.0,51.0481707146,80.7689615957,233.333519755,3.07324886141,33.3212,196.939070893
 07/27  09:00:00,325.312042144,36.4817486978,115.341231283,0.0,51.0481707146,71.0224615957,220.344374149,0.0,66.8089,153.535474149
 07/27  10:00:00,280.453744002,36.8553431175,118.324634297,0.0,32.1804615127,65.7244621605,206.184754572,0.0,83.4695,122.715254572
 07/27  11:00:00,283.048236781,37.0537932774,119.982693022,0.0,32.1804615127,65.7244621605,171.164983774,0.0,83.4695,87.6954837739
 07/27  12:00:00,286.136742167,37.1433128846,123.671529078,0.0,32.1804615127,65.7244621605,177.358018972,0.0,83.4695,93.8885189718
 07/27  13:00:00,279.009357406,37.0462362569,126.335545569,0.0,32.1804615127,55.9779621605,162.69912742,0.0,75.1392,87.5599274198
 07/27  14:00:00,280.817914329,37.064302029,128.103880148,0.0,32.1804615127,55.9779621605,160.556753408,0.0,66.8089,93.7478534079
 07/27  15:00:00,283.259947888,37.3488957173,130.255613744,0.0,32.1804615127,55.9779621605,162.630593828,0.0,75.1392,87.4913938275
 07/27  16:00:00,314.848489708,38.5050356579,131.425351333,0.0,32.1804615127,60.9114621605,158.765900294,0.0,91.7998,66.9661002936
 07/27  17:00:00,348.44020463,37.4692069694,131.027314927,0.0,32.1804615127,77.5397301883,146.220534833,1.94911947082,49.9818,94.2896153626
 07/27  18:00:00,400.048336191,37.578079174,128.624915938,0.0,77.122965704,86.2600435998,225.058700058,4.33997803154,49.9818,170.736922027
 07/27  19:00:00,404.832938715,37.6483455794,125.517048963,0.0,102.647051061,80.1663183927,168.944690408,5.47313471849,33.3212,130.15035569
 07/27  20:00:00,436.974507368,37.1224093286,121.7550884,0.0,115.40909374,92.7192997104,164.263851587,7.50640731564,33.3212,123.436244271
 07/27  21:00:00,416.917917496,37.0163031085,119.982693022,0.0,102.647051061,94.1340635361,219.879469546,7.34921900143,24.9909,187.539350545
 07/27  22:00:00,349.359478453,36.9123978232,119.238218503,0.0,77.122965704,65.871452062,162.715544059,7.52565558953,16.6606,138.52928847
 07/27  23:00:00,280.5408017,36.6416046541,120.13343965,0.0,38.286128036,48.4199368926,97.1176237542,8.4798329343,8.3303,80.3074908199
 07/27  24:00:00,275.260062241,34.6003202871,152.935272943,0.0,25.5240853573,30.610668775,64.1472835438,0.0,3.33212,60.8151635438
 07/28  01:00:00,271.870547032,34.2619874894,157.178096972,0.0,19.418418834,29.3649097162,51.239177083,0.0,3.33212,47.907057083
 07/28  02:00:00,263.225489776,35.1078194836,155.611788234,0.0,12.7620426787,28.1191506574,51.2372291465,0.0,3.33212,47.9051091465
 07/28  03:00:00,261.354032283,34.2619874894,154.620950948,0.0,12.7620426787,28.1191506574,51.2385333287,0.0,3.33212,47.9064133287
 07/28  04:00:00,268.916754568,35.1062932132,153.773727129,0.0,12.7620426787,28.1191506574,64.1580896967,0.0100025870083,3.33212,60.8159671097
 07/28  05:00:00,293.876232264,34.2566907014,152.051064235,0.0,25.5240853573,30.610668775,116.657872562,0.0233394140204,8.3303,108.304233148
 07/28  06:00:00,386.391833236,35.1052884426,151.517309498,0.0,51.0481707146,78.1489452969,204.175953416,0.1166979571,16.6606,187.398655459
 07/28  07:00:00,416.70877769,36.2239774357,134.63872735,0.0,64.3609230253,109.708623606,285.539390616,14.2593223752,24.9909,246.289168241
 07/28  08:00:00,368.596715703,36.1901925764,129.233802472,0.0,51.0481707146,80.7689615957,234.685663111,4.41191409643,33.3212,196.952549015
 07/28  09:00:00,333.151659445,36.5640311252,123.070437997,0.0,51.0481707146,71.0224615957,220.349826342,0.0,66.8089,153.540926342
 07/28  10:00:00,283.058113497,36.7678949644,121.286405052,0.0,32.1804615127,65.7244621605,206.184540813,0.0,83.4695,122.715040813
 07/28  11:00:00,286.787232005,36.9574901991,123.789316715,0.0,32.1804615127,65.7244621605,171.158656963,0.0,83.4695,87.6891569634
 07/28  12:00:00,287.219152037,37.0822620076,124.808441915,0.0,32.1804615127,65.7244621605,177.365883503,0.0,83.4695,93.896383503
 07/28  13:00:00,278.521389122,37.0358416635,125.862709036,0.0,32.1804615127,55.9779621605,162.699883114,0.0,75.1392,87.5606831144
 07/28  14:00:00,278.532270504,37.2256834309,125.673673351,0.0,32.1804615127,55.9779621605,160.565280744,0.0,66.8089,93.7563807441
 07/28  15:00:00,276.924057045,37.3188797757,123.993334502,0.0,32.1804615127,55.9779621605,162.631364437,0.0,75.1392,87.4921644367
 07/28  16:00:00,303.528094628,37.4042079517,121.289663208,0.0,32.1804615127,60.9114621605,158.763533132,0.0,91.7998,66.9637331319
 07/28  17:00:00,338.270524986,36.7277259386,121.814696853,0.0,32.1804615127,77.5397301883,147.804843504,3.53951100688,49.9818,94.2835324967
 07/28  18:00:00,393.282197462,36.9068103575,122.587959618,0.0,77.122965704,86.2600435998,226.857713804,6.14196240529,49.9818,170.733951398
 07/28  19:00:00,398.879609475,36.9914637577,120.903329288,0.0,102.647051061,80.1663183927,170.184208885,6.70999528846,33.3212,130.153013597
 07/28  20:00:00,433.26096577,36.9560970317,118.815863288,0.0,115.40909374,92.7192997104,164.375890581,7.62809402751,33.3212,123.426596553
 07/28  21:00:00,412.805358117,37.0192564631,116.334941802,0.0,102.647051061,94.1340635361,220.93553616,8.3874950349,24.9909,187.557141125
 07/28  22:00:00,344.717986082,36.8625735756,114.668250685,0.0,77.122965704,65.871452062,163.484940324,8.29664255398,16.6606,138.52769777
 07/28  23:00:00,278.212807995,36.4822056042,117.83925138,0.0,38.286128036,48.4199368926,95.8046658353,7.1814112534,8.3303,80.2929545819
 07/28  24:00:00,271.569292709,34.7694866859,149.055022656,0.0,25.5240853573,30.610668775,64.1476733749,0.0,3.33212,60.8155533749
 07/29  01:00:00,277.313095611,34.2619874894,153.077914218,0.0,27.7269238854,30.610668775,51.238090867,0.0,3.33212,47.905970867
 07/29  02:00:00,260.080860099,35.1078194836,152.494073621,0.0,12.7620426787,28.1191506574,51.2385920289,0.0,3.33212,47.9064720289
 07/29  03:00:00,258.67741001,34.2619874894,151.968838948,0.0,12.7620426787,28.1191506574,51.2375795766,0.0,3.33212,47.9054595766
 07/29  04:00:00,266.532985124,35.106879779,152.274716487,0.0,12.7620426787,28.1191506574,64.179134435,0.0300329255995,3.33212,60.8169815094
 07/29  05:00:00,276.173012628,34.2526451929,150.584550922,0.0,12.7620426787,28.1191506574,88.6846080332,0.0400440588835,8.3303,80.3142639744
 07/29  06:00:00,352.290444318,35.0999338678,150.694989142,0.0,42.6918050922,54.3732441037,125.365947405,0.146829688446,16.6606,108.558517716
 07/29  07:00:00,365.867992547,36.2507466258,130.494787049,0.0,42.6918050922,86.1019271793,227.189034972,14.7967914503,24.9909,187.401343522
 07/29  08:00:00,401.637228604,36.3170614356,125.323773568,0.0,57.6566862989,112.030105488,307.380323105,4.76951667127,33.3212,269.289606433
 07/29  09:00:00,350.73734207,36.6544772335,121.243684369,0.0,57.6566862989,83.6599452969,263.569382231,0.0,66.8089,196.760482231
 07/29  10:00:00,301.419089419,37.5831643719,124.606657727,0.0,42.6918050922,68.9656133826,237.006840556,0.0,83.4695,153.537340556
 07/29  11:00:00,298.218365527,38.5503811434,128.766790646,0.0,34.9340096728,67.7198543238,206.368337616,0.0,83.4695,122.898837616
 07/29  12:00:00,299.821170017,39.16258657,130.502511329,0.0,34.9340096728,67.7198543238,177.50533459,0.0,83.4695,94.0358345897
 07/29  13:00:00,290.867614098,38.5472531312,131.883536529,0.0,34.9340096728,57.9733543238,162.835372862,0.0,75.1392,87.6961728621
 07/29  14:00:00,292.433243193,39.0947461277,132.891499844,0.0,34.9340096728,57.9733543238,160.700486674,0.0,66.8089,93.8915866739
 07/29  15:00:00,292.157446162,39.4640054599,132.249985851,0.0,34.9340096728,57.9733543238,162.763951802,0.0,75.1392,87.6247518024
 07/29  16:00:00,318.703947433,39.2575493951,129.77238202,0.0,34.9340096728,62.9068543238,158.819485555,0.0,91.7998,67.0196855551
 07/29  17:00:00,341.287949806,37.4602926899,126.541282635,0.0,34.9340096728,72.2186844194,132.555962855,2.10073193775,49.9818,80.4734309171
 07/29  18:00:00,406.087178037,37.2847232309,125.201331458,0.0,87.0357390804,86.2600435998,154.839034247,4.56899902296,49.9818,100.288235224
 07/29  19:00:00,399.346025059,37.4347436068,123.44687253,0.0,102.000620287,77.6748002752,162.475348399,5.08619504503,33.3212,124.067953354
 07/29  20:00:00,418.188532153,36.9587485003,120.368112743,0.0,102.000620287,88.9820225341,170.126873427,6.85419224267,33.3212,129.951481185
 07/29  21:00:00,409.715067614,36.6231736863,116.779135767,0.0,102.000620287,91.6425454185,155.081101209,6.5550890006,24.9909,123.535112208
 07/29  22:00:00,359.997302468,36.5738934209,120.922297794,0.0,87.0357390804,65.871452062,211.759141353,8.00590403622,16.6606,187.092637317
 07/29  23:00:00,290.763808393,36.441500714,124.619161277,0.0,42.6918050922,48.4199368926,125.677239915,8.95760204089,8.3303,108.389337874
 07/29  24:00:00,276.505221899,34.9386530848,151.54658033,0.0,27.7269238854,30.610668775,64.149111397,0.0,3.33212,60.816991397
 07/30  01:00:00,287.30567126,34.2619874894,153.832253932,0.0,34.4311606118,33.1021868926,51.2721662487,0.0,3.33212,47.9400462487
 07/30  02:00:00,270.494682474,35.1078194836,153.665988234,0.0,19.466279405,30.610668775,51.2739911102,0.0,3.33212,47.9418711102
 07/30  03:00:00,269.048950195,34.2619874894,153.097794519,0.0,19.466279405,30.610668775,51.2748202857,0.0,3.33212,47.9427002857
 07/30  04:00:00,276.787669612,35.1078194836,153.28273875,0.0,19.466279405,30.610668775,64.1535931536,0.00500392350657,3.33212,60.8164692301
 07/30  05:00:00,287.11155611,34.2619874894,152.264997576,0.0,19.466279405,30.610668775,88.7224731037,0.0166797658938,8.3303,80.3754933378
 07/30  06:00:00,353.108700342,35.1078194836,151.494147994,0.0,42.6918050922,54.3732441037,131.879693604,0.0934072657307,16.6606,115.125686338
 07/30  07:00:00,378.844313557,36.4489314185,134.036950088,0.0,49.3960418185,88.5934452969,223.922508558,14.2416739578,24.9909,184.6899346
 07/30  08:00:00,410.468518426,36.2956766881,133.982617604,0.0,57.6566862989,112.030105488,310.038524164,4.40254985835,33.3212,272.314774305
 07/30  09:00:00,356.726974812,36.7987136595,135.749888028,0.0,50.9524495726,81.1684271793,263.751414594,0.0,66.8089,196.942514594
 07/30  10:00:00,314.99611805,37.2328822586,138.542236727,0.0,42.6918050922,68.9656133826,237.141535175,0.0,83.4695,153.672035175
 07/30  11:00:00,316.264706599,37.1372141714,143.644775275,0.0,38.286128036,68.9656133826,205.387355203,0.0,83.4695,121.917855203
 07/30  12:00:00,321.67304427,37.2979361946,149.654579626,0.0,38.286128036,68.9656133826,172.086714875,0.0,83.4695,88.6172148753
 07/30  13:00:00,304.597164645,37.0907198551,151.718882145,0.0,31.5818913096,56.727595265,169.046859305,0.0,75.1392,93.9076593049
 07/30  14:00:00,301.452745831,37.1424267669,148.506006549,0.0,31.5818913096,56.727595265,154.320303565,0.0,66.8089,87.5114035652
 07/30  15:00:00,301.278408868,37.2031363522,148.282335115,0.0,31.5818913096,56.727595265,162.650914293,0.0,75.1392,87.5117142927
 07/30  16:00:00,334.539784853,37.3309704726,152.170201495,0.0,31.5818913096,61.661095265,158.782898182,0.0,91.7998,66.9830981821
 07/30  17:00:00,365.046638801,36.7456231827,155.580911223,0.0,31.5818913096,70.9729253606,133.434429365,2.96245756998,49.9818,80.4901717945
 07/30  18:00:00,422.423315339,36.8685888646,151.153348846,0.0,80.3315023541,83.7685254822,149.863452443,5.43168358637,49.9818,94.449968857
 07/30  19:00:00,426.235382094,36.9571096068,150.78205782,0.0,102.000620287,77.6748002752,169.523677522,6.24816410604,33.3212,129.954313416
 07/30  20:00:00,455.37336727,36.8201655366,148.45958059,0.0,108.704857014,91.4735406516,163.521270182,6.93321242537,33.3212,123.266857756
 07/30  21:00:00,428.320958512,36.9464021045,144.006613248,0.0,95.2963835608,89.1510273009,162.509339817,7.56191949189,24.9909,129.956520325
 07/30  22:00:00,374.957244546,36.7580157278,144.172550168,0.0,80.3315023541,63.3799339444,205.07973065,8.25420375704,16.6606,180.164926893
 07/30  23:00:00,310.488563321,36.5759722243,144.203328683,0.0,42.6918050922,48.4199368926,125.517356739,8.96320090829,8.3303,108.223855831
 07/30  24:00:00,287.36389306,34.9386530848,153.187741667,0.0,34.4311606118,33.1021868926,70.2772357241,0.0,3.33212,66.9451157241
 07/31  01:00:00,265.300338241,34.2619874894,150.655116671,0.0,19.418418834,29.3649097162,45.2536143316,0.0,3.33212,41.9214943316
 07/31  02:00:00,258.290071607,35.1078194836,150.723328198,0.0,12.7620426787,28.1191506574,51.239136168,0.0,3.33212,47.907016168
 07/31  03:00:00,254.860771013,34.2619874894,148.173950096,0.0,12.7620426787,28.1191506574,51.2394208597,0.0,3.33212,47.9073008597
 07/31  04:00:00,263.173736165,35.1078194836,148.952395977,0.0,12.7620426787,28.1191506574,64.1559251725,0.00667573286997,3.33212,60.8171294396
 07/31  05:00:00,287.503968534,34.2619874894,146.600645133,0.0,25.5240853573,30.610668775,116.660074785,0.0166893554189,8.3303,108.31308543
 07/31  06:00:00,381.484093584,35.1078194836,147.615069963,0.0,51.0481707146,78.1489452969,204.19799622,0.110150529347,16.6606,187.427245691
 07/31  07:00:00,418.284258903,36.1747725124,137.55767241,0.0,64.3609230253,109.708623606,285.775318319,14.4472175368,24.9909,246.337200782
 07/31  08:00:00,372.52732571,36.1892081325,134.157676794,0.0,51.0481707146,80.7689615957,234.867962437,4.56883992562,33.3212,196.977922512
 07/31  09:00:00,336.0103125,36.6019413225,125.766573427,0.0,51.0481707146,71.0224615957,220.362102227,0.0,66.8089,153.553202227
 07/31  10:00:00,282.492328646,36.8361953633,120.602896753,0.0,32.1804615127,65.7244621605,206.187181123,0.0,83.4695,122.717681123
 07/31  11:00:00,287.094842392,37.1005347398,123.947192702,0.0,32.1804615127,65.7244621605,177.43767983,0.0,83.4695,93.9681798302
 07/31  12:00:00,289.810325038,37.3824590245,127.077697841,0.0,32.1804615127,65.7244621605,171.102401727,0.0,83.4695,87.632901727
 07/31  13:00:00,281.870108759,37.2461396388,128.972555589,0.0,32.1804615127,55.9779621605,168.9602934,0.0,75.1392,93.8210933998
 07/31  14:00:00,282.867477934,37.1734059653,130.029691608,0.0,32.1804615127,55.9779621605,154.302162292,0.0,66.8089,87.4932622919
 07/31  15:00:00,284.590030798,37.6879249982,131.242195123,0.0,32.1804615127,55.9779621605,162.637170858,0.0,75.1392,87.4979708579
 07/31  16:00:00,316.705345958,39.3490251554,132.433270408,0.0,32.1804615127,60.9114621605,158.771047613,0.0,91.7998,66.9712476127
 07/31  17:00:00,350.197986838,38.0025085596,132.249985851,0.0,32.1804615127,77.5397301883,144.884651381,0.600566930508,49.9818,94.3022844502
 07/31  18:00:00,401.780391183,37.5895488457,130.33409975,0.0,77.122965704,86.2600435998,224.738205037,3.99566648182,49.9818,170.760738555
 07/31  19:00:00,407.168885998,37.3236812624,128.151269496,0.0,102.647051061,80.1663183927,169.71132065,6.23214184722,33.3212,130.157978803
 07/31  20:00:00,439.522934695,37.0886493044,124.31012541,0.0,115.40909374,92.7192997104,163.178892685,6.40851380116,33.3212,123.449178884
 07/31  21:00:00,419.331576418,36.9965868674,123.432999721,0.0,102.647051061,94.1340635361,219.357286497,6.76366628311,24.9909,187.602720214
 07/31  22:00:00,357.864053843,37.1138449981,127.953415918,0.0,77.122965704,65.871452062,169.872762255,8.05427862033,16.6606,145.157883634
 07/31  23:00:00,293.857623996,36.8777818312,131.686478566,0.0,38.286128036,48.4199368926,91.2236904122,8.75203418402,8.3303,74.1413562282
 07/31  24:00:00,277.04845044,35.1078194836,154.110154814,0.0,25.5240853573,30.610668775,70.2297324058,0.0,3.33212,66.8976124058
 08/01  01:00:00,268.277104496,34.2619874894,153.613359161,0.0,19.418418834,29.3649097162,45.2542627828,0.0,3.33212,41.9221427828
 08/01  02:00:00,259.002604412,35.1078194836,151.428280277,0.0,12.7620426787,28.1191506574,51.2396485801,0.0,3.33212,47.9075285801
 08/01  03:00:00,253.35547245,34.2619874894,146.674021974,0.0,12.7620426787,28.1191506574,51.2410074542,0.0,3.33212,47.9088874542
 08/01  04:00:00,260.219509871,35.1078194836,145.238511981,0.0,12.7620426787,28.1191506574,68.2664368962,0.00333853537145,3.33212,64.9309783609
 08/01  05:00:00,279.594146601,34.2619874894,137.957343889,0.0,25.5240853573,30.610668775,115.006602778,0.0133557329167,8.3303,106.662947045
 08/01  06:00:00,377.890718718,35.1078194836,140.409627022,0.0,51.0481707146,78.1489452969,201.31826735,0.0984875402551,16.6606,184.55917981
 08/01  07:00:00,426.566255765,36.1528464772,144.708307689,0.0,64.3609230253,109.708623606,286.272562015,14.2984901046,24.9909,246.983171911
 08/01  08:00:00,379.361226172,36.1575041955,140.100220641,0.0,51.0481707146,80.7689615957,239.000925215,4.46931413696,33.3212,201.210411078
 08/01  09:00:00,346.436875807,36.609832871,135.7995339,0.0,51.0481707146,71.0224615957,215.82967142,0.0,66.8089,149.02077142
 08/01  10:00:00,299.522081708,36.8577580478,137.322219338,0.0,32.1804615127,65.7244621605,206.200486608,0.0,83.4695,122.730986608
 08/01  11:00:00,304.907412386,36.9781992351,141.89762664,0.0,32.1804615127,65.7244621605,177.46490696,0.0,83.4695,93.9954069602
 08/01  12:00:00,307.26903925,37.0674971978,144.868457565,0.0,32.1804615127,65.7244621605,171.122498798,0.0,83.4695,87.6529987981
 08/01  13:00:00,298.498236677,37.0130225885,145.860083014,0.0,32.1804615127,55.9779621605,168.978897165,0.0,75.1392,93.8396971645
 08/01  14:00:00,300.43732275,37.0528386797,147.73938895,0.0,32.1804615127,55.9779621605,154.326042917,0.0,66.8089,87.5171429173
 08/01  15:00:00,301.044498558,37.2406589496,148.163363249,0.0,32.1804615127,55.9779621605,164.137658012,0.0,75.1392,88.9984580122
 08/01  16:00:00,331.050792889,37.6673360902,148.494584836,0.0,32.1804615127,60.9114621605,157.338512092,0.0,91.7998,65.5387120917
 08/01  17:00:00,368.770133308,36.8965295347,151.963642291,0.0,32.1804615127,77.5397301883,147.353031388,3.07306721159,49.9818,94.2981641769
 08/01  18:00:00,424.263165517,37.0361661144,153.403041343,0.0,77.122965704,86.2600435998,226.309830303,5.55225732424,49.9818,170.775772979
 08/01  19:00:00,431.821016014,37.1308982604,153.676484427,0.0,102.647051061,80.1663183927,169.869493828,6.37175788597,33.3212,130.176535942
 08/01  20:00:00,468.736961639,37.0127313962,154.231034979,0.0,115.40909374,92.7192997104,170.343560852,7.05297558665,33.3212,129.969385265
 08/01  21:00:00,451.52776868,37.0388957151,155.041001272,0.0,102.647051061,94.1340635361,216.825768084,7.6627731501,24.9909,184.172094933
 08/01  22:00:00,380.930849493,36.9990475412,150.653625255,0.0,77.122965704,65.871452062,166.825765765,8.3416583269,16.6606,141.823507438
 08/01  23:00:00,305.360294475,36.7742037831,143.316697705,0.0,38.286128036,48.4199368926,96.5622764492,9.05950841747,8.3303,79.1724680318
 08/01  24:00:00,276.491056286,35.1078194836,153.569151764,0.0,25.5240853573,30.610668775,65.2797399493,0.0,3.33212,61.9476199493
 08/02  01:00:00,265.863559084,34.2619874894,151.214763134,0.0,19.418418834,29.3649097162,51.2418160842,0.0,3.33212,47.9096960842
 08/02  02:00:00,257.504499628,35.1078194836,149.94124068,0.0,12.7620426787,28.1191506574,51.2399267013,0.0,3.33212,47.9078067013
 08/02  03:00:00,252.698417643,34.2619874894,146.022152327,0.0,12.7620426787,28.1191506574,45.2565688564,0.0,3.33212,41.9244488564
 08/02  04:00:00,260.128439328,35.1078194836,145.93550491,0.0,12.7620426787,28.1191506574,70.24255062,0.00835021364462,3.33212,66.9020804064
 08/02  05:00:00,284.114747336,34.2619874894,143.238330035,0.0,25.5240853573,30.610668775,116.676215254,0.0217105946163,8.3303,108.324204659
 08/02  06:00:00,381.014257929,35.1078194836,144.383938868,0.0,51.0481707146,78.1489452969,204.249295161,0.130264674188,16.6606,187.458430487
 08/02  07:00:00,423.462270733,36.1443071915,142.79262558,0.0,64.3609230253,109.708623606,285.928062032,14.5263988432,24.9909,246.410763188
 08/02  08:00:00,375.697127508,36.1380349746,137.402579031,0.0,51.0481707146,80.7689615957,234.990635569,4.64940965107,33.3212,197.020025918
 08/02  09:00:00,344.048483749,36.5982090469,133.419236722,0.0,51.0481707146,71.0224615957,220.386130761,0.0,66.8089,153.577230761
 08/02  10:00:00,295.729824074,36.8306891631,133.561590431,0.0,32.1804615127,65.7244621605,199.750234544,0.0,83.4695,116.280734544
 08/02  11:00:00,297.653467826,36.9535194137,134.68256967,0.0,32.1804615127,65.7244621605,177.461157377,0.0,83.4695,93.9916573767
 08/02  12:00:00,298.495360792,37.0354342679,136.14728119,0.0,32.1804615127,65.7244621605,177.387734206,0.0,83.4695,93.9182342056
 08/02  13:00:00,294.39939831,36.9649878326,141.818939731,0.0,32.1804615127,55.9779621605,162.727849198,0.0,75.1392,87.5886491984
 08/02  14:00:00,302.203134345,37.0157381698,149.546589893,0.0,32.1804615127,55.9779621605,157.719555839,0.0,66.8089,90.9106558386
 08/02  15:00:00,302.306428882,37.1876424448,149.486500192,0.0,32.1804615127,55.9779621605,165.520555754,0.0,75.1392,90.381355754
 08/02  16:00:00,332.105716801,37.603938087,149.621909312,0.0,32.1804615127,60.9114621605,152.700023221,0.0,91.7998,60.9002232211
 08/02  17:00:00,370.740643368,36.8501142246,153.989128813,0.0,32.1804615127,77.5397301883,154.055002856,3.47134539143,49.9818,100.601857465
 08/02  18:00:00,423.682785586,37.0148919485,152.851489626,0.0,77.122965704,86.2600435998,226.75765453,5.97818386709,49.9818,170.797670663
 08/02  19:00:00,430.525438284,37.1176366775,151.794085661,0.0,102.647051061,80.1663183927,166.590354128,6.79912075966,33.3212,126.470033368
 08/02  20:00:00,468.425683062,36.9875426143,153.400941966,0.0,115.40909374,92.7192997104,167.983563087,7.46726295868,33.3212,127.195100128
 08/02  21:00:00,449.036638616,37.0115681007,152.162106555,0.0,102.647051061,94.1340635361,220.681272088,8.07054118755,24.9909,187.619830901
 08/02  22:00:00,379.742013251,36.9752991082,149.485813609,0.0,77.122965704,65.871452062,163.936859357,8.69230992758,16.6606,138.58394943
 08/02  23:00:00,309.952569138,36.7556148642,147.919135029,0.0,38.286128036,48.4199368926,98.0683699151,9.41577926817,8.3303,80.3222906469
 08/02  24:00:00,278.298535834,34.9386530848,155.542539787,0.0,25.5240853573,30.610668775,64.1536908924,0.0,3.33212,60.8215708924
 08/03  01:00:00,267.609651026,34.2619874894,152.952978331,0.0,19.418418834,29.3649097162,51.2428280963,0.0,3.33212,47.9107080963
 08/03  02:00:00,260.208283278,35.1078194836,152.630271987,0.0,12.7620426787,28.1191506574,51.2414621697,0.0,3.33212,47.9093421697
 08/03  03:00:00,257.690260739,34.2619874894,150.989658737,0.0,12.7620426787,28.1191506574,51.2433308423,0.0,3.33212,47.9112108423
 08/03  04:00:00,264.740797167,35.1078194836,150.503588237,0.0,12.7620426787,28.1191506574,64.1750362686,0.0183879757313,3.33212,60.8245282928
 08/03  05:00:00,288.086164283,34.2619874894,147.17936783,0.0,25.5240853573,30.610668775,116.696235436,0.0334327816316,8.3303,108.332502655
 08/03  06:00:00,382.202074893,35.1078194836,145.562239161,0.0,51.0481707146,78.1489452969,204.299992626,0.148777338902,16.6606,187.490615287
 08/03  07:00:00,421.172641032,36.1543419865,140.480509466,0.0,64.3609230253,109.708623606,286.227803126,14.7767291659,24.9909,246.460173961
 08/03  08:00:00,374.12194036,36.1574417014,135.789934627,0.0,51.0481707146,80.7689615957,235.183704759,4.81688867105,33.3212,197.045616088
 08/03  09:00:00,342.924050253,36.5951775035,132.284460059,0.0,51.0481707146,71.0224615957,220.403772074,0.0,66.8089,153.594872074
 08/03  10:00:00,294.072124589,36.8339891436,131.886620923,0.0,32.1804615127,65.7244621605,206.217428358,0.0,83.4695,122.747928358
 08/03  11:00:00,295.822818365,36.9555927083,132.846592622,0.0,32.1804615127,65.7244621605,177.468355834,0.0,83.4695,93.998855834
 08/03  12:00:00,298.307167032,37.0320498831,135.958021901,0.0,32.1804615127,65.7244621605,171.132192171,0.0,83.4695,87.6626921706
 08/03  13:00:00,290.207809676,36.9705986213,137.618515694,0.0,32.1804615127,55.9779621605,168.987488911,0.0,75.1392,93.8482889107
 08/03  14:00:00,290.074311801,37.0142152009,137.418835118,0.0,32.1804615127,55.9779621605,154.333626597,0.0,66.8089,87.5247265974
 08/03  15:00:00,290.54298003,37.1823588136,137.722771457,0.0,32.1804615127,55.9779621605,162.662647785,0.0,75.1392,87.5234477854
 08/03  16:00:00,320.493751809,37.620200282,137.98020494,0.0,32.1804615127,60.9114621605,158.79014544,0.0,91.7998,66.9903454404
 08/03  17:00:00,360.401967865,36.8912539271,143.59265521,0.0,32.1804615127,77.5397301883,147.720102789,3.42908308974,49.9818,94.3092196996
 08/03  18:00:00,414.469645039,37.045766097,143.595671256,0.0,77.122965704,86.2600435998,226.716819768,5.91986599568,49.9818,170.815153773
 08/03  19:00:00,420.915791182,37.1529551034,142.111520771,0.0,102.647051061,80.1663183927,170.235306393,6.7180101483,33.3212,130.196096244
 08/03  20:00:00,457.539224142,37.0519179617,142.395268312,0.0,115.40909374,92.7192997104,170.686524885,7.37255969612,33.3212,129.992765189
 08/03  21:00:00,439.299344165,37.0789914662,142.317680953,0.0,102.647051061,94.1340635361,220.605064522,7.96871307332,24.9909,187.645451448
 08/03  22:00:00,372.655702455,37.0398897032,142.315827723,0.0,77.122965704,65.871452062,163.83743359,8.57831665053,16.6606,138.598516939
 08/03  23:00:00,301.978443899,36.8063630874,139.884597321,0.0,38.286128036,48.4199368926,97.9390518988,9.28126093845,8.3303,80.3274909604
 08/03  24:00:00,278.109523546,34.9386530848,155.343837366,0.0,25.5240853573,30.610668775,64.1561288139,0.0,3.33212,60.8240088139
 08/04  01:00:00,270.016681507,34.2619874894,155.345135288,0.0,19.418418834,29.3649097162,51.2438933261,0.0,3.33212,47.9117733261
 08/04  02:00:00,262.194532006,35.1078194836,154.60201653,0.0,12.7620426787,28.1191506574,51.2463437752,0.0,3.33212,47.9142237752
 08/04  03:00:00,258.385834493,34.2619874894,151.67892622,0.0,12.7620426787,28.1191506574,51.2440352945,0.0,3.33212,47.9119152945
 08/04  04:00:00,266.368548852,35.1078194836,151.29126615,0.0,12.7620426787,28.1191506574,64.1707200871,0.0117061897521,3.33212,60.8268938973
 08/04  05:00:00,290.623524798,34.2619874894,148.851287964,0.0,25.5240853573,30.610668775,116.69882186,0.0267570627629,8.3303,108.341764798
 08/04  06:00:00,385.789112252,35.1078194836,148.17957002,0.0,51.0481707146,78.1489452969,204.318360506,0.140475806701,16.6606,187.517284699
 08/04  07:00:00,414.409761411,36.2062724776,132.374383454,0.0,64.3609230253,109.708623606,286.082648564,14.5738688913,24.9909,246.517879672
 08/04  08:00:00,369.476096138,36.2223796287,130.036626984,0.0,51.0481707146,80.7689615957,235.04130751,4.64058460218,33.3212,197.079522908
 08/04  09:00:00,339.404733854,36.6176132802,128.721898921,0.0,51.0481707146,71.0224615957,220.419963997,0.0,66.8089,153.611063997
 08/04  10:00:00,292.06850992,36.874283713,129.857535448,0.0,32.1804615127,65.7244621605,206.228695402,0.0,83.4695,122.759195402
 08/04  11:00:00,294.922512719,36.994189838,131.960558843,0.0,32.1804615127,65.7244621605,171.202912825,0.0,83.4695,87.7334128246
