Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/04  12:00:00,294.677890585,37.0767495701,132.816635854,0.0,32.1804615127,65.7244621605,177.394364625,0.0,83.4695,93.9248646247
 08/04  13:00:00,286.871556556,37.0427795232,134.81234239,0.0,32.1804615127,55.9779621605,165.487313769,0.0,75.1392,90.3481137693
 08/04  14:00:00,289.388285024,37.0734994186,136.968127109,0.0,32.1804615127,55.9779621605,157.845149191,0.0,66.8089,91.036249191
 08/04  15:00:00,291.207559032,37.2808937513,138.431361561,0.0,32.1804615127,55.9779621605,162.671343122,0.0,75.1392,87.5321431217
 08/04  16:00:00,309.895678596,37.1757195202,129.153186437,0.0,32.1804615127,60.9114621605,158.779537317,0.0,91.7998,66.9797373175
 08/04  17:00:00,341.287233919,36.7240533796,126.450415626,0.0,32.1804615127,77.5397301883,147.310760159,3.00832089849,49.9818,94.3206392602
 08/04  18:00:00,399.650867693,36.946869919,129.816543984,0.0,77.122965704,86.2600435998,226.47517232,5.64453943664,49.9818,170.848832883
 08/04  19:00:00,415.025549507,37.1033489941,136.931875643,0.0,102.647051061,80.1663183927,170.027721388,6.49444589266,33.3212,130.212075496
 08/04  20:00:00,456.544958888,36.9817691221,139.284178688,0.0,115.40909374,92.7192997104,168.338814506,7.17241499423,33.3212,127.845199512
 08/04  21:00:00,437.448818686,37.0035432289,140.996290954,0.0,102.647051061,94.1340635361,218.558612751,7.8372894058,24.9909,185.730423345
 08/04  22:00:00,371.25628312,36.9520339323,141.034493719,0.0,77.122965704,65.871452062,167.841038531,8.52570925019,16.6606,142.654729281
 08/04  23:00:00,303.309014476,36.7275721753,141.328080811,0.0,38.286128036,48.4199368926,97.9342801197,9.27269505899,8.3303,80.3312850608
 08/04  24:00:00,273.693206435,34.9386530848,150.962819983,0.0,25.5240853573,30.610668775,64.1591005041,0.0,3.33212,60.8269805041
 08/05  01:00:00,271.992648879,34.2619874894,147.79410827,0.0,27.7269238854,30.610668775,51.2473888778,0.0,3.33212,47.9152688778
 08/05  02:00:00,255.648691597,35.1078194836,148.099093958,0.0,12.7620426787,28.1191506574,51.2473668888,0.0,3.33212,47.9152468888
 08/05  03:00:00,253.397046437,34.2619874894,146.721685065,0.0,12.7620426787,28.1191506574,51.2471497479,0.0,3.33212,47.9150297479
 08/05  04:00:00,262.360405037,35.1078194836,148.148949676,0.0,12.7620426787,28.1191506574,64.1757708369,0.0133810774525,3.33212,60.8302697594
 08/05  05:00:00,271.373802597,34.2619874894,145.820457236,0.0,12.7620426787,28.1191506574,88.7008370993,0.0317801409389,8.3303,80.3387569583
 08/05  06:00:00,351.833718522,35.1078194836,147.470590209,0.0,42.6918050922,54.3732441037,125.395765357,0.127121660969,16.6606,108.608043696
 08/05  07:00:00,371.063612935,36.2103780159,135.742170164,0.0,42.6918050922,86.1019271793,227.421040986,14.8777367166,24.9909,187.552404269
 08/05  08:00:00,407.334212572,36.261765051,130.879960961,0.0,57.6566862989,112.030105488,307.774980773,4.8370407257,33.3212,269.616740047
 08/05  09:00:00,357.788655524,36.6206637205,127.84306177,0.0,57.6566862989,83.6599452969,263.732913976,0.0,66.8089,196.924013976
 08/05  10:00:00,302.628343599,36.8607473618,127.324919559,0.0,42.6918050922,68.9656133826,237.102062743,0.0,83.4695,153.632562743
 08/05  11:00:00,294.322033012,36.7878635398,128.135120001,0.0,34.9340096728,67.7198543238,206.416411738,0.0,83.4695,122.946911738
 08/05  12:00:00,294.958179888,36.7859792059,129.598501377,0.0,34.9340096728,67.7198543238,177.532631276,0.0,83.4695,94.0631312757
 08/05  13:00:00,288.938492072,37.0035731287,132.646345074,0.0,34.9340096728,57.9733543238,169.146874719,0.0,75.1392,94.0076747187
 08/05  14:00:00,294.139138432,37.1685673707,136.812677279,0.0,34.9340096728,57.9733543238,154.482491574,0.0,66.8089,87.6735915738
 08/05  15:00:00,290.35809309,36.9457748161,134.389737933,0.0,34.9340096728,57.9733543238,169.05678752,0.0,75.1392,93.9175875197
 08/05  16:00:00,316.168581267,36.8124225647,130.936367696,0.0,34.9340096728,62.9068543238,157.341298342,0.0,91.7998,65.5414983421
 08/05  17:00:00,346.078880007,36.8237279237,133.928930936,0.0,34.9340096728,72.2186844194,135.136857088,3.13540750679,49.9818,82.0196495815
 08/05  18:00:00,402.695539261,36.9252564395,123.702555711,0.0,87.0357390804,86.2600435998,149.025913909,4.48892560496,49.9818,94.5551883043
 08/05  19:00:00,395.467859832,36.6618145475,121.812793977,0.0,102.000620287,77.6748002752,168.597248654,5.16087111338,33.3212,130.115177541
 08/05  20:00:00,427.566973694,36.747464738,127.270533953,0.0,102.000620287,88.9820225341,164.443707481,7.60133970868,33.3212,123.521167773
 08/05  21:00:00,423.265527285,36.788738659,129.891882367,0.0,102.000620287,91.6425454185,163.21158956,8.09656216233,24.9909,130.124127397
 08/05  22:00:00,370.486641773,36.6031359118,130.636931323,0.0,87.0357390804,65.871452062,212.668122999,8.7755599119,16.6606,187.231963087
 08/05  23:00:00,297.237788161,36.3971290228,131.130269994,0.0,42.6918050922,48.4199368926,126.26516181,9.49761611827,8.3303,108.437245691
 08/05  24:00:00,276.250022827,34.9386530848,151.303996274,0.0,27.7269238854,30.610668775,64.1623655737,0.0,3.33212,60.8302455737
 08/06  01:00:00,286.410347847,34.2619874894,152.95015787,0.0,34.4311606118,33.1021868926,51.2830841823,0.0,3.33212,47.9509641823
 08/06  02:00:00,269.789736803,35.1078194836,152.974802403,0.0,19.466279405,30.610668775,51.2821912546,0.0,3.33212,47.9500712546
 08/06  03:00:00,265.538022515,34.2619874894,149.611105186,0.0,19.466279405,30.610668775,51.2839159385,0.0,3.33212,47.9517959385
 08/06  04:00:00,272.476880885,35.1078194836,149.025659129,0.0,19.466279405,30.610668775,65.5543411586,0.0150508585231,3.33212,62.2071703001
 08/06  05:00:00,280.934160182,34.2619874894,146.145777782,0.0,19.466279405,30.610668775,87.375247142,0.0334464456925,8.3303,79.0115006963
 08/06  06:00:00,350.546465187,35.1078194836,146.191662056,0.0,42.6918050922,54.3732441037,131.974349958,0.127097609591,16.6606,115.186652348
 08/06  07:00:00,380.081240086,36.3585743437,135.401424781,0.0,49.3960418185,88.5934452969,227.365592059,14.7835476392,24.9909,187.59114442
 08/06  08:00:00,410.595950977,36.1916008642,134.25175517,0.0,57.6566862989,112.030105488,307.881171108,4.85684618947,33.3212,269.703124918
 08/06  09:00:00,350.79374495,36.6770059977,129.976237636,0.0,50.9524495726,81.1684271793,263.94102124,0.0,66.8089,197.13212124
 08/06  10:00:00,302.716100002,37.0865537858,126.832898858,0.0,42.6918050922,68.9656133826,237.251520982,0.0,83.4695,153.782020982
 08/06  11:00:00,296.65276831,36.7838682234,125.777717613,0.0,38.286128036,68.9656133826,206.413862217,0.0,83.4695,122.944362217
 08/06  12:00:00,296.065028845,36.7659902877,125.94867703,0.0,38.286128036,68.9656133826,177.404484349,0.0,83.4695,93.9349843486
 08/06  13:00:00,280.982153168,36.696802061,129.929010174,0.0,31.5818913096,56.727595265,164.175289997,0.0,75.1392,89.0360899972
 08/06  14:00:00,282.375099363,36.7060729164,131.241916079,0.0,31.5818913096,56.727595265,159.217082294,0.0,66.8089,92.4081822935
 08/06  15:00:00,284.178872612,36.9352275365,133.267168296,0.0,31.5818913096,56.727595265,162.68253409,0.0,75.1392,87.5433340896
 08/06  16:00:00,313.962906277,36.8891211354,132.693454935,0.0,31.5818913096,61.661095265,158.792169965,0.0,91.7998,66.9923699647
 08/06  17:00:00,341.256428092,36.5633124985,132.121698385,0.0,31.5818913096,70.9729253606,133.545786454,3.05578589588,49.9818,80.5082005583
 08/06  18:00:00,400.887703989,36.5779698357,130.247638166,0.0,80.3315023541,83.7685254822,149.190968487,4.73179841485,49.9818,94.4773700719
 08/06  19:00:00,406.444750569,36.6150920266,132.723923877,0.0,102.000620287,77.6748002752,168.6959735,5.34363415557,33.3212,130.031139344
 08/06  20:00:00,450.177274422,36.7831029242,140.475694298,0.0,108.704857014,91.4735406516,164.40351482,7.74276112419,33.3212,123.339553696
 08/06  21:00:00,423.097603837,36.9636594065,138.698247653,0.0,95.2963835608,89.1510273009,163.22030783,8.19315548817,24.9909,130.036252341
 08/06  22:00:00,363.802036386,36.8015950841,132.920759349,0.0,80.3315023541,63.3799339444,212.731702568,8.80184013185,16.6606,187.269262436
 08/06  23:00:00,295.664476806,36.6213687263,129.279461327,0.0,42.6918050922,48.4199368926,122.601006296,9.48309154834,8.3303,104.787614748
 08/06  24:00:00,291.375647054,34.9386530848,157.154225383,0.0,34.4311606118,33.1021868926,67.5450775615,0.0,3.33212,64.2129575615
 08/07  01:00:00,273.103226155,34.2619874894,158.409899971,0.0,19.418418834,29.3649097162,51.2486226623,0.0,3.33212,47.9165026623
 08/07  02:00:00,263.632141148,35.1078194836,156.022012238,0.0,12.7620426787,28.1191506574,51.250686766,0.0,3.33212,47.918566766
 08/07  03:00:00,261.002648331,34.2619874894,154.27720674,0.0,12.7620426787,28.1191506574,51.2521742005,0.0,3.33212,47.9200542005
 08/07  04:00:00,267.518540381,35.1078194836,153.240887553,0.0,12.7620426787,28.1191506574,64.1840827881,0.0133787668368,3.33212,60.8385840213
 08/07  05:00:00,292.257052006,34.2619874894,151.306655058,0.0,25.5240853573,30.610668775,116.738053659,0.0284299443955,8.3303,108.379323715
 08/07  06:00:00,387.030055673,35.1078194836,150.329886107,0.0,51.0481707146,78.1489452969,204.425768726,0.128771956421,16.6606,187.636396769
 08/07  07:00:00,408.170053568,36.2159173636,127.376194844,0.0,64.3609230253,109.708623606,286.307424416,14.5761293375,24.9909,246.740395078
 08/07  08:00:00,364.045923164,36.2033367433,125.64929038,0.0,51.0481707146,80.7689615957,237.898858351,4.65480391661,33.3212,199.922854434
 08/07  09:00:00,336.133398073,36.6069990835,125.651094464,0.0,51.0481707146,71.0224615957,217.903048883,0.0,66.8089,151.094148883
 08/07  10:00:00,288.065764536,36.7851045406,126.929322846,0.0,32.1804615127,65.7244621605,206.263758988,0.0,83.4695,122.794258988
 08/07  11:00:00,287.057416751,36.7018724419,125.603243816,0.0,32.1804615127,65.7244621605,177.46523177,0.0,83.4695,93.9957317699
 08/07  12:00:00,288.37254898,36.7723799922,127.50979695,0.0,32.1804615127,65.7244621605,172.210924222,0.0,83.4695,88.7414242223
 08/07  13:00:00,282.213495363,36.7156519435,131.087018608,0.0,32.1804615127,55.9779621605,167.93066706,0.0,75.1392,92.7914670601
 08/07  14:00:00,285.281161168,36.9207360918,132.891499844,0.0,32.1804615127,55.9779621605,154.341877455,0.0,66.8089,87.5329774549
 08/07  15:00:00,286.438043338,37.2500319986,133.532922937,0.0,32.1804615127,55.9779621605,168.946055609,0.0,75.1392,93.8068556087
 08/07  16:00:00,314.424982743,37.5752845309,131.943529624,0.0,32.1804615127,60.9114621605,152.705476432,0.0,91.7998,60.9056764322
 08/07  17:00:00,345.959476711,36.6445818579,131.100258242,0.0,32.1804615127,77.5397301883,153.158865961,2.53323287869,49.9818,100.643833082
 08/07  18:00:00,402.594912773,36.8603661826,134.013284878,0.0,77.122965704,86.2600435998,226.617105757,5.69266151908,49.9818,170.942644238
 08/07  19:00:00,409.580627631,36.9849622647,132.883978307,0.0,102.647051061,80.1663183927,169.860557231,6.28426729653,33.3212,130.255089934
 08/07  20:00:00,447.041892685,36.9816346452,129.963518478,0.0,115.40909374,92.7192997104,163.995118171,7.12600847711,33.3212,123.547909694
 08/07  21:00:00,429.792484648,37.0614608397,132.842575675,0.0,102.647051061,94.1340635361,220.534872634,7.74606916596,24.9909,187.797903468
 08/07  22:00:00,361.316956089,37.0473009588,130.968911376,0.0,77.122965704,65.871452062,170.303127931,8.36473295123,16.6606,145.27779498
 08/07  23:00:00,292.158511317,36.819451261,130.04882143,0.0,38.286128036,48.4199368926,94.1714504238,9.06813230683,8.3303,76.773018117
 08/07  24:00:00,278.785463274,34.9386530848,156.00419321,0.0,25.5240853573,30.610668775,67.6897099295,0.0,3.33212,64.3575899295
 08/08  01:00:00,273.516541711,34.2619874894,158.818040788,0.0,19.418418834,29.3649097162,51.2522222092,0.0,3.33212,47.9201022092
 08/08  02:00:00,264.856920636,35.1078194836,157.236816151,0.0,12.7620426787,28.1191506574,51.2544811412,0.0,3.33212,47.9223611412
 08/08  03:00:00,262.220956184,34.2619874894,155.485893249,0.0,12.7620426787,28.1191506574,51.2527477737,0.0,3.33212,47.9206277737
 08/08  04:00:00,269.321501444,35.1078194836,154.175087926,0.0,12.7620426787,28.1191506574,64.1833699217,0.0083574352465,3.33212,60.8428924865
 08/08  05:00:00,294.400792952,34.2619874894,152.558087066,0.0,25.5240853573,30.610668775,116.740909395,0.0200578759618,8.3303,108.390551519
 08/08  06:00:00,388.468948885,35.1078194836,150.792299986,0.0,51.0481707146,78.1489452969,204.455785625,0.110319065027,16.6606,187.68486656
 08/08  07:00:00,410.229334899,36.2325633683,128.126443171,0.0,64.3609230253,109.708623606,286.097058086,14.2751376372,24.9909,246.831020449
 08/08  08:00:00,365.0154701,36.1809822873,125.626076932,0.0,51.0481707146,80.7689615957,239.02356126,4.41070493776,33.3212,201.291656322
 08/08  09:00:00,333.866826014,36.6037790982,123.368201328,0.0,51.0481707146,71.0224615957,216.680729208,0.0,66.8089,149.871829208
 08/08  10:00:00,287.218442748,36.7988944824,125.194880122,0.0,32.1804615127,65.7244621605,206.285336151,0.0,83.4695,122.815836151
 08/08  11:00:00,288.593746778,36.8983798404,126.169334895,0.0,32.1804615127,65.7244621605,177.487679964,0.0,83.4695,94.0181799639
 08/08  12:00:00,283.278976954,36.7300199703,122.565238996,0.0,32.1804615127,65.7244621605,177.408898856,0.0,83.4695,93.9393988555
 08/08  13:00:00,274.430452726,36.6709609997,123.35189162,0.0,32.1804615127,55.9779621605,162.752639106,0.0,75.1392,87.6134391063
 08/08  14:00:00,278.209485378,36.8668085967,125.942301806,0.0,32.1804615127,55.9779621605,160.601328683,0.0,66.8089,93.7924286832
 08/08  15:00:00,280.762724337,37.2893440868,127.835360248,0.0,32.1804615127,55.9779621605,162.689726746,0.0,75.1392,87.5505267456
 08/08  16:00:00,310.674154745,37.5527596053,128.230268184,0.0,32.1804615127,60.9114621605,158.793740367,0.0,91.7998,66.9939403674
 08/08  17:00:00,341.50816897,36.7341466776,125.251592174,0.0,32.1804615127,77.5397301883,147.86481186,3.52358947329,49.9818,94.3594223863
 08/08  18:00:00,392.419024543,36.8126660513,121.936973194,0.0,77.122965704,86.2600435998,226.559560948,5.60521294057,49.9818,170.972548008
 08/08  19:00:00,397.571039078,36.7607389751,120.743847969,0.0,102.647051061,80.1663183927,169.021543679,5.42289694145,33.3212,130.277446738
 08/08  20:00:00,437.964786592,36.6587427169,122.589972939,0.0,115.40909374,92.7192997104,169.228385755,5.842756006,33.3212,130.064429749
 08/08  21:00:00,419.825021038,37.0061505442,123.46588708,0.0,102.647051061,94.1340635361,221.87436512,9.03778723205,24.9909,187.845677888
 08/08  22:00:00,354.56502268,36.9796693743,124.340909146,0.0,77.122965704,65.871452062,164.839672294,9.47777485738,16.6606,138.701297437
 08/08  23:00:00,290.13226346,36.7525749533,128.121175385,0.0,38.286128036,48.4199368926,98.8023270667,10.1132681477,8.3303,80.358758919
 08/08  24:00:00,272.715966378,34.9386530848,149.981310168,0.0,25.5240853573,30.610668775,64.1745622432,0.0,3.33212,60.8424422432
 08/09  01:00:00,265.054532543,34.2619874894,150.415785136,0.0,19.418418834,29.3649097162,51.2544068843,0.0,3.33212,47.9222868843
 08/09  02:00:00,257.458304333,35.1078194836,149.89739143,0.0,12.7620426787,28.1191506574,51.2565462658,0.0,3.33212,47.9244262658
 08/09  03:00:00,255.184487243,34.2619874894,148.50058954,0.0,12.7620426787,28.1191506574,51.2639729365,0.00668485994685,3.33212,47.9251680766
 08/09  04:00:00,263.535262941,35.1078194836,149.309716506,0.0,12.7620426787,28.1191506574,64.2405265594,0.0601639629344,3.33212,60.8482425965
 08/09  05:00:00,288.545854258,34.2619874894,147.638691453,0.0,25.5240853573,30.610668775,117.506920545,0.0618355869182,8.3303,109.114784958
 08/09  06:00:00,384.317886799,35.1078194836,147.655315296,0.0,51.0481707146,78.1489452969,203.869558714,0.197207983787,16.6606,187.01175073
 08/09  07:00:00,411.970555429,36.1428538263,131.299727075,0.0,64.3609230253,109.708623606,294.562493128,15.2020090932,24.9909,254.369584035
 08/09  08:00:00,370.100553288,36.0628883964,131.913869505,0.0,51.0481707146,80.7689615957,235.833247664,5.19870048302,33.3212,197.313347181
 08/09  09:00:00,338.189432917,36.5723847164,127.653515531,0.0,51.0481707146,71.0224615957,220.549266627,0.0,66.8089,153.740366627
 08/09  10:00:00,286.483544151,36.6833205735,124.533211735,0.0,32.1804615127,65.7244621605,206.305153165,0.0,83.4695,122.835653165
 08/09  11:00:00,285.017854982,36.8029139881,122.287697021,0.0,32.1804615127,65.7244621605,171.246672528,0.0,83.4695,87.7771725281
 08/09  12:00:00,285.208180392,36.8569448701,123.128236252,0.0,32.1804615127,65.7244621605,177.433875155,0.0,83.4695,93.9643751548
 08/09  13:00:00,278.27108972,36.7941703921,125.953159732,0.0,32.1804615127,55.9779621605,169.035263982,0.0,75.1392,93.8960639824
 08/09  14:00:00,278.323860527,36.8274394812,125.967822873,0.0,32.1804615127,55.9779621605,154.376780277,0.0,66.8089,87.5678802774
 08/09  15:00:00,279.209658941,36.8615353188,126.827239227,0.0,32.1804615127,55.9779621605,163.567329131,0.0,75.1392,88.4281291311
 08/09  16:00:00,308.024646408,36.8853045597,126.35977156,0.0,32.1804615127,60.9114621605,157.978384831,0.0,91.7998,66.1785848308
 08/09  17:00:00,343.567970032,36.3285542687,127.427072082,0.0,32.1804615127,77.5397301883,149.865372736,5.50688331626,49.9818,94.3766894196
 08/09  18:00:00,398.482168846,36.445722825,128.308512642,0.0,77.122965704,86.2600435998,235.900564396,8.05407690227,49.9818,177.864687494
 08/09  19:00:00,407.070569634,36.550243853,129.005186775,0.0,102.647051061,80.1663183927,166.610031077,8.76857883349,33.3212,124.520252244
 08/09  20:00:00,446.546900274,36.4954252345,129.292314898,0.0,115.40909374,92.7192997104,172.060731432,9.3691392881,33.3212,129.370392144
 08/09  21:00:00,426.901305461,36.5721145966,130.511840103,0.0,102.647051061,94.1340635361,222.789032886,9.90099933882,24.9909,187.897133548
 08/09  22:00:00,362.477135462,36.5897869284,132.63868784,0.0,77.122965704,65.871452062,172.463658547,10.469388781,16.6606,145.333669766
 08/09  23:00:00,295.509560429,36.4575208826,133.818453524,0.0,38.286128036,48.4199368926,93.6497014308,11.1326613007,8.3303,74.1867401301
 08/09  24:00:00,271.005979416,34.4184430436,148.813768698,0.0,25.5240853573,30.610668775,70.263876999,0.0,3.33212,66.931756999
 08/10  01:00:00,259.208900841,34.2345418836,144.63851695,0.0,19.418418834,29.3649097162,51.2597499081,0.0,3.33212,47.9276299081
 08/10  02:00:00,248.607422873,34.737704707,141.44389978,0.0,12.7620426787,28.1191506574,51.2585510085,0.0,3.33212,47.9264310085
 08/10  03:00:00,245.632535782,33.8892749208,139.343125938,0.0,12.7620426787,28.1191506574,51.3360058596,0.076793628805,3.33212,47.9270922308
 08/10  04:00:00,246.054047401,34.2270684249,132.731885595,0.0,12.7620426787,28.1191506574,64.3805646225,0.195325211677,3.33212,60.8531194108
 08/10  05:00:00,278.165741715,33.8824821649,137.675941737,0.0,25.5240853573,30.610668775,116.871267167,0.116862754467,8.3303,108.424104412
 08/10  06:00:00,370.833124767,34.557128299,134.753215147,0.0,51.0481707146,78.1489452969,204.701288782,0.247084916018,16.6606,187.793603866
 08/10  07:00:00,416.090335735,35.9897501273,135.569552606,0.0,64.3609230253,109.708623606,288.663878627,15.9702037701,24.9909,247.702774857
 08/10  08:00:00,370.207713648,36.0098179799,132.026148823,0.0,51.0481707146,80.7689615957,242.930791084,5.80987793058,33.3212,203.799713154
 08/10  09:00:00,339.087719567,36.4981067033,128.564160347,0.0,51.0481707146,71.0224615957,219.550316813,0.0,66.8089,152.741416813
 08/10  10:00:00,290.468059245,36.7027410223,128.440436162,0.0,32.1804615127,65.7244621605,200.854586543,0.0,83.4695,117.385086543
 08/10  11:00:00,292.84116272,36.8467151809,129.985951936,0.0,32.1804615127,65.7244621605,177.533244391,0.0,83.4695,94.063744391
 08/10  12:00:00,291.637686162,36.9405595597,129.494079145,0.0,32.1804615127,65.7244621605,177.443945901,0.0,83.4695,93.9744459009
 08/10  13:00:00,283.341861016,36.870990295,130.985145754,0.0,32.1804615127,55.9779621605,164.434715125,0.0,75.1392,89.2955151252
 08/10  14:00:00,288.204324112,36.903462727,135.671175751,0.0,32.1804615127,55.9779621605,158.991370778,0.0,66.8089,92.1824707782
 08/10  15:00:00,289.904150705,37.0763067719,137.198444913,0.0,32.1804615127,55.9779621605,162.717832751,0.0,75.1392,87.5786327513
 08/10  16:00:00,317.298084618,37.4501800033,135.084478772,0.0,32.1804615127,60.9114621605,158.823017197,0.0,91.7998,67.0232171971
 08/10  17:00:00,347.646039545,36.7300136511,131.212969847,0.0,32.1804615127,77.5397301883,148.439430421,4.07070328798,49.9818,94.3869271329
 08/10  18:00:00,398.496282083,36.8083027227,127.947094765,0.0,77.122965704,86.2600435998,234.48200178,6.58712790078,49.9818,177.913073879
 08/10  19:00:00,405.635610248,36.8903168971,127.241890796,0.0,102.647051061,80.1663183927,166.962606095,7.35687023788,33.3212,126.284535857
 08/10  20:00:00,444.977441113,36.806659124,127.399353407,0.0,115.40909374,92.7192997104,168.935660146,7.95963135659,33.3212,127.654828789
 08/10  21:00:00,423.057842602,36.8553470961,126.365875719,0.0,102.647051061,94.1340635361,221.506509936,8.5620764199,24.9909,187.953533516
 08/10  22:00:00,355.529712075,36.8266602191,125.44557646,0.0,77.122965704,65.871452062,171.275091689,9.24746464871,16.6606,145.367027041
 08/10  23:00:00,288.8240965,36.6003307,126.985070872,0.0,38.286128036,48.4199368926,96.0275991812,9.95237819509,8.3303,77.7449209861
 08/10  24:00:00,271.066807347,34.4105359411,148.870432644,0.0,25.5240853573,30.610668775,66.7713203465,0.0,3.33212,63.4392003465
 08/11  01:00:00,258.18832723,34.0640213144,143.770038936,0.0,19.418418834,29.3649097162,51.2619531765,0.0,3.33212,47.9298331765
 08/11  02:00:00,244.705849656,34.5648741828,137.709705491,0.0,12.7620426787,28.1191506574,51.2996148075,0.0367040319744,3.33212,47.9307907756
 08/11  03:00:00,243.413980536,33.8829950853,137.134173897,0.0,12.7620426787,28.1191506574,51.311263912,0.0483827991816,3.33212,47.9307611128
 08/11  04:00:00,240.832779181,34.055529948,126.905094114,0.0,12.7620426787,28.1191506574,64.3417701799,0.150154913822,3.33212,60.8594952661
 08/11  05:00:00,274.238945372,33.7124723063,133.108315165,0.0,25.5240853573,30.610668775,116.866196105,0.0867570817129,8.3303,108.449139023
 08/11  06:00:00,370.422125431,34.5522530392,133.460721581,0.0,51.0481707146,78.1489452969,204.699275342,0.183526764141,16.6606,187.855148578
 08/11  07:00:00,420.011337805,36.0428777089,138.247744014,0.0,64.3609230253,109.708623606,294.725709091,15.0883391709,24.9909,254.64646992
 08/11  08:00:00,371.485542819,36.0465077475,132.321489938,0.0,51.0481707146,80.7689615957,235.880314494,5.11935736598,33.3212,197.439757128
 08/11  09:00:00,340.099719266,36.5263229199,129.529141514,0.0,51.0481707146,71.0224615957,220.616034684,0.0,66.8089,153.807134684
 08/11  10:00:00,293.670010867,36.7744857491,131.530798222,0.0,32.1804615127,65.7244621605,206.347863269,0.0,83.4695,122.878363269
 08/11  11:00:00,295.951209634,36.9140451628,133.001725318,0.0,32.1804615127,65.7244621605,175.137302366,0.0,83.4695,91.6678023657
 08/11  12:00:00,296.869509307,36.9940632005,134.555329292,0.0,32.1804615127,65.7244621605,173.587153909,0.0,83.4695,90.1176539089
 08/11  13:00:00,289.65587784,36.9432977399,137.092141972,0.0,32.1804615127,55.9779621605,169.054960178,0.0,75.1392,93.9157601784
 08/11  14:00:00,289.326866091,36.9991350248,136.688096068,0.0,32.1804615127,55.9779621605,154.397894198,0.0,66.8089,87.588994198
 08/11  15:00:00,288.560286075,37.1547393792,135.837157184,0.0,32.1804615127,55.9779621605,168.983104341,0.0,75.1392,93.8439043409
 08/11  16:00:00,319.020161338,37.5611811737,136.738922553,0.0,32.1804615127,60.9114621605,152.73822701,0.0,91.7998,60.9384270103
 08/11  17:00:00,358.690164816,36.8583427172,141.912897181,0.0,32.1804615127,77.5397301883,154.457648874,3.77935525941,49.9818,100.696493615
 08/11  18:00:00,411.943613883,36.9748176106,141.139281291,0.0,77.122965704,86.2600435998,227.384723302,6.28030594838,49.9818,171.122617354
 08/11  19:00:00,417.950697212,37.101390817,139.823282134,0.0,102.647051061,80.1663183927,170.739245945,7.05012315317,33.3212,130.367922792
 08/11  20:00:00,455.775808553,36.990959744,138.484062239,0.0,115.40909374,92.7192997104,171.130614693,7.65815505774,33.3212,130.151259636
 08/11  21:00:00,433.859910505,37.0052748744,137.40007332,0.0,102.647051061,94.1340635361,221.267540109,8.25963524086,24.9909,188.017004868
 08/11  22:00:00,367.093161177,36.9662379301,136.8462081,0.0,77.122965704,65.871452062,164.327989977,8.87609024605,16.6606,138.791299731
 08/11  23:00:00,299.783498578,36.7408823283,137.778027866,0.0,38.286128036,48.4199368926,98.2898747025,9.57084582561,8.3303,80.3887288769
 08/11  24:00:00,278.416841459,34.4292551811,156.159866606,0.0,25.5240853573,30.610668775,70.2732981128,0.0,3.33212,66.9411781128
 08/12  01:00:00,278.010525663,34.2519434807,153.786559897,0.0,27.7269238854,30.610668775,50.2690124023,0.0,3.33212,46.9368924023
 08/12  02:00:00,260.250483858,35.0856952615,152.692776017,0.0,12.7620426787,28.1191506574,46.2741013062,0.0,3.33212,42.9419813062
 08/12  03:00:00,256.924633764,34.2333403733,150.255380593,0.0,12.7620426787,28.1191506574,51.266949353,0.0,3.33212,47.934829353
 08/12  04:00:00,259.49022398,34.7385827092,145.620271805,0.0,12.7620426787,28.1191506574,70.2821304944,0.0,3.33212,66.9500104944
 08/12  05:00:00,270.36085498,34.0549671423,144.992881797,0.0,12.7620426787,28.1191506574,88.7380995971,0.0100132657079,8.3303,80.3977863314
 08/12  06:00:00,346.261641843,34.729415199,142.267399796,0.0,42.6918050922,54.3732441037,125.546966497,0.163551346169,16.6606,108.722815151
 08/12  07:00:00,373.420784877,36.1484442654,138.182392507,0.0,42.6918050922,86.1019271793,227.786342484,14.8753798127,24.9909,187.920062672
 08/12  08:00:00,410.685215572,36.2089534158,134.313026216,0.0,57.6566862989,112.030105488,316.339548916,4.85378946773,33.3212,278.164559448
 08/12  09:00:00,360.615015128,36.5895659051,130.645655151,0.0,57.6566862989,83.6599452969,264.120940486,0.0,66.8089,197.312040486
 08/12  10:00:00,304.266671846,36.8690682481,128.401089553,0.0,42.6918050922,68.9656133826,237.313524851,0.0,83.4695,153.844024851
 08/12  11:00:00,295.645214153,36.8553246089,129.042813813,0.0,34.9340096728,67.7198543238,206.547827636,0.0,83.4695,123.078327636
 08/12  12:00:00,291.558159861,36.8036683325,125.816091221,0.0,34.9340096728,67.7198543238,177.618626708,0.0,83.4695,94.1491267085
 08/12  13:00:00,284.842476204,36.8911982312,128.024928601,0.0,34.9340096728,57.9733543238,169.198370616,0.0,75.1392,94.0591706157
 08/12  14:00:00,286.288479151,36.947686168,129.367258344,0.0,34.9340096728,57.9733543238,154.513558385,0.0,66.8089,87.7046583848
 08/12  15:00:00,287.371933987,36.9347906644,131.628151986,0.0,34.9340096728,57.9733543238,169.139981177,0.0,75.1392,94.000781177
 08/12  16:00:00,319.110028969,36.7267978785,134.471053234,0.0,34.9340096728,62.9068543238,158.876035942,0.0,91.7998,67.0762359416
 08/12  17:00:00,353.581179857,36.9011329359,139.849904455,0.0,34.9340096728,72.2186844194,133.948682956,3.38992967151,49.9818,80.5769532841
 08/12  18:00:00,421.043509092,37.2321133934,140.184390443,0.0,87.0357390804,86.2600435998,156.760685584,5.82308812968,49.9818,100.955797454
 08/12  19:00:00,412.835872334,36.941995164,137.426405389,0.0,102.000620287,77.6748002752,169.780771594,6.71651859711,33.3212,129.743052996
 08/12  20:00:00,438.265139584,36.7824135576,137.834119547,0.0,102.000620287,88.9820225341,164.94779353,7.40985190973,33.3212,124.21674162
 08/12  21:00:00,430.426466991,36.8119923758,137.003426149,0.0,102.000620287,91.6425454185,163.302505174,8.02646138071,24.9909,130.285143793
 08/12  22:00:00,377.02236047,36.6279852854,137.129203655,0.0,87.0357390804,65.871452062,212.921860878,8.66310909306,16.6606,187.598151785
 08/12  23:00:00,303.253737653,36.4240502323,137.107727976,0.0,42.6918050922,48.4199368926,126.255987608,9.37614887504,8.3303,108.549538733
 08/12  24:00:00,278.746098391,34.6003202871,154.129106772,0.0,27.7269238854,30.610668775,70.2812946565,0.0,3.33212,66.9491746565
 08/13  01:00:00,286.09092666,34.2619874894,152.629298118,0.0,34.4311606118,33.1021868926,51.3051169084,0.0,3.33212,47.9729969083
 08/13  02:00:00,268.236858568,35.1072122408,151.430887095,0.0,19.466279405,30.610668775,51.3052321997,0.0,3.33212,47.9731121997
 08/13  03:00:00,264.095543799,34.2550089857,148.180710918,0.0,19.466279405,30.610668775,51.3057839135,0.0,3.33212,47.9736639135
 08/13  04:00:00,271.641398339,35.0935717926,148.210120507,0.0,19.466279405,30.610668775,64.2137497892,0.0100154781954,3.33212,60.8716143111
 08/13  05:00:00,280.242998019,34.2404797799,145.47900803,0.0,19.466279405,30.610668775,88.8252600266,0.0250387480779,8.3303,80.4699212785
 08/13  06:00:00,351.940634258,35.0849834406,147.591683812,0.0,42.6918050922,54.3732441037,132.096464344,0.113509879132,16.6606,115.322354465
 08/13  07:00:00,378.804448779,36.3299131993,134.153084365,0.0,49.3960418185,88.5934452969,227.607484647,14.6263491614,24.9909,187.990235486
 08/13  08:00:00,406.271879574,36.1345439039,129.979662421,0.0,57.6566862989,112.030105488,316.38569071,4.73957827772,33.3212,278.324912432
 08/13  09:00:00,350.038796472,36.6638715647,129.211603372,0.0,50.9524495726,81.1684271793,264.369386944,0.0,66.8089,197.560486944
 08/13  10:00:00,309.232370352,37.0720519188,132.972096452,0.0,42.6918050922,68.9656133826,237.481831452,0.0,83.4695,154.012331452
 08/13  11:00:00,306.701538043,37.0052159393,134.278822529,0.0,38.286128036,68.9656133826,206.589214918,0.0,83.4695,123.119714918
 08/13  12:00:00,308.824601224,37.1485681801,136.967531147,0.0,38.286128036,68.9656133826,177.48137425,0.0,83.4695,94.0118742504
 08/13  13:00:00,291.623813066,36.9551792663,138.898208271,0.0,31.5818913096,56.727595265,169.160916927,0.0,75.1392,94.0217169267
 08/13  14:00:00,296.351330749,37.0351503588,143.52576784,0.0,31.5818913096,56.727595265,154.421698689,0.0,66.8089,87.6127986894
 08/13  15:00:00,296.728623779,37.1263339382,143.811824533,0.0,31.5818913096,56.727595265,169.007722263,0.0,75.1392,93.8685222631
 08/13  16:00:00,324.461311909,37.158414348,142.273782186,0.0,31.5818913096,61.661095265,152.751110668,0.0,91.7998,60.9513106684
 08/13  17:00:00,353.336930443,36.653843239,143.972623018,0.0,31.5818913096,70.9729253606,139.6743694,4.29986029756,49.9818,85.3927091023
 08/13  18:00:00,412.552439147,36.7887997713,141.36710748,0.0,80.3315023541,83.7685254822,152.767789197,6.78337412948,49.9818,96.0026150674
 08/13  19:00:00,418.649502504,36.8737126488,143.292971805,0.0,102.000620287,77.6748002752,171.069609357,7.53838624578,33.3212,130.210023111
 08/13  20:00:00,452.181918373,36.7817624335,142.498955229,0.0,108.704857014,91.4735406516,164.952491377,8.12670623903,33.3212,123.504585138
 08/13  21:00:00,420.395438744,36.9573654122,136.02528492,0.0,95.2963835608,89.1510273009,163.864010189,8.66285702959,24.9909,130.210253159
 08/13  22:00:00,364.297951644,36.7761870619,133.463509132,0.0,80.3315023541,63.3799339444,213.591476216,9.2635541161,16.6606,187.6673221
 08/13  23:00:00,300.105084813,36.5913765962,133.781366307,0.0,42.6918050922,48.4199368926,126.683011724,9.9505273863,8.3303,108.402184338
 08/13  24:00:00,290.113650633,34.7694866859,156.079088968,0.0,34.4311606118,33.1021868926,70.3385460555,0.0,3.33212,67.0064260555
 08/14  01:00:00,269.273021438,34.2619874894,154.606920301,0.0,19.418418834,29.3649097162,51.274365184,0.0,3.33212,47.942245184
 08/14  02:00:00,261.100928134,35.1078194836,153.516038229,0.0,12.7620426787,28.1191506574,51.2735025103,0.0,3.33212,47.9413825103
 08/14  03:00:00,259.525346846,34.2619874894,152.81412253,0.0,12.7620426787,28.1191506574,51.2731038468,0.0,3.33212,47.9409838468
 08/14  04:00:00,266.222779907,35.1053909412,151.971168429,0.0,12.7620426787,28.1191506574,64.2471073545,0.0350472234448,3.33212,60.879940131
 08/14  05:00:00,288.903483653,34.2535967074,147.996369641,0.0,25.5240853573,30.610668775,116.88587782,0.0450609195567,8.3303,108.5105169
 08/14  06:00:00,384.995588305,35.1022086388,148.330089818,0.0,51.0481707146,78.1489452969,205.723393154,0.166894177822,16.6606,188.895898976
 08/14  07:00:00,413.530231902,36.1431740256,132.840167965,0.0,64.3609230253,109.708623606,294.086138271,14.9446573421,24.9909,254.150580929
 08/14  08:00:00,367.106452117,36.1686947385,128.758022833,0.0,51.0481707146,80.7689615957,235.925702675,4.95316974418,33.3212,197.651332931
 08/14  09:00:00,336.657585916,36.5767507337,126.528255736,0.0,51.0481707146,71.0224615957,220.745284676,0.0,66.8089,153.936384676
 08/14  10:00:00,285.291264337,36.6112496035,124.741085946,0.0,32.1804615127,65.7244621605,206.40141354,0.0,83.4695,122.93191354
 08/14  11:00:00,289.187748097,36.686031345,127.954345167,0.0,32.1804615127,65.7244621605,177.551281431,0.0,83.4695,94.0817814312
 08/14  12:00:00,291.063427764,36.7632597869,130.524089143,0.0,32.1804615127,65.7244621605,177.487772035,0.0,83.4695,94.0182720351
 08/14  13:00:00,283.097861161,36.7005395948,132.380022096,0.0,32.1804615127,55.9779621605,168.405192763,0.0,75.1392,93.2659927631
 08/14  14:00:00,282.202632936,36.7608024369,131.274527661,0.0,32.1804615127,55.9779621605,155.088596226,0.0,66.8089,88.2796962261
 08/14  15:00:00,284.337782818,37.0223064133,133.255907327,0.0,32.1804615127,55.9779621605,169.008891244,0.0,75.1392,93.8696912436
 08/14  16:00:00,312.628966302,37.3834897938,130.774377768,0.0,32.1804615127,60.9114621605,152.747053718,0.0,91.7998,60.947253718
 08/14  17:00:00,346.96010296,36.8067047126,132.230609313,0.0,32.1804615127,77.5397301883,153.896686381,3.16967956623,49.9818,100.745206814
 08/14  18:00:00,398.994354646,36.8193500129,130.633874548,0.0,77.122965704,86.2600435998,226.219674705,4.94762334558,49.9818,171.29025136
 08/14  19:00:00,406.142237933,36.9107728449,129.881557019,0.0,102.647051061,80.1663183927,169.384452655,5.62320228655,33.3212,130.440050368
 08/14  20:00:00,443.655003489,36.8286807024,128.206783042,0.0,115.40909374,92.7192997104,169.927790446,6.3671965566,33.3212,130.239393889
 08/14  21:00:00,421.620182603,36.8996761008,126.769681706,0.0,102.647051061,94.1340635361,220.409911375,7.1907352582,24.9909,188.228276117
 08/14  22:00:00,359.709043957,37.0714703481,129.471040868,0.0,77.122965704,65.871452062,170.945076151,8.76831823506,16.6606,145.516157916
 08/14  23:00:00,296.253788588,36.832522964,134.130978489,0.0,38.286128036,48.4199368926,98.1125381817,9.36598787609,8.3303,80.4162503056
 08/14  24:00:00,278.298430927,34.9386530848,155.525339235,0.0,25.5240853573,30.610668775,64.2122930754,0.0,3.33212,60.8801730754
 08/15  01:00:00,268.185633085,34.2619874894,153.522563059,0.0,19.418418834,29.3649097162,51.2761955026,0.0,3.33212,47.9440755026
 08/15  02:00:00,258.930850937,35.1078194836,151.3568036,0.0,12.7620426787,28.1191506574,51.2769743767,0.0,3.33212,47.9448543767
 08/15  03:00:00,255.251546348,34.2619874894,148.560202082,0.0,12.7620426787,28.1191506574,51.2773668062,0.0,3.33212,47.9452468062
 08/15  04:00:00,265.940445506,35.1078194836,150.869288896,0.0,12.7620426787,28.1191506574,70.3186969162,0.0150254102489,3.33212,66.9715515059
 08/15  05:00:00,293.630581518,34.2619874894,151.810780104,0.0,25.5240853573,30.610668775,116.890656189,0.0283814013851,8.3303,108.531974787
 08/15  06:00:00,390.158419689,35.1078194836,152.469658617,0.0,51.0481707146,78.1489452969,204.937549337,0.133560679589,16.6606,188.143388657
 08/15  07:00:00,413.029904608,36.1924239527,130.945676883,0.0,64.3609230253,109.708623606,292.867883254,14.5452890251,24.9909,253.331694229
 08/15  08:00:00,367.453885575,36.1953118303,128.02342724,0.0,51.0481707146,80.7689615957,237.469446245,4.63575284795,33.3212,199.512493397
 08/15  09:00:00,336.133721843,36.6034780363,125.554629371,0.0,51.0481707146,71.0224615957,220.784769397,0.0,66.8089,153.975869397
 08/15  10:00:00,286.986865213,36.8037674372,125.372323328,0.0,32.1804615127,65.7244621605,206.433612139,0.0,83.4695,122.964112139
 08/15  11:00:00,284.167451472,36.6951906258,122.684027314,0.0,32.1804615127,65.7244621605,177.577239711,0.0,83.4695,94.1077397109
 08/15  12:00:00,286.56226782,36.8819195081,124.888098182,0.0,32.1804615127,65.7244621605,177.495613124,0.0,83.4695,94.0261131245
 08/15  13:00:00,279.525793964,37.0869552851,126.808967796,0.0,32.1804615127,55.9779621605,162.833663498,0.0,75.1392,87.6944634985
 08/15  14:00:00,281.320070595,37.1683025635,128.498721745,0.0,32.1804615127,55.9779621605,160.694529036,0.0,66.8089,93.8856290358
 08/15  15:00:00,283.083161051,37.3987020563,130.029691608,0.0,32.1804615127,55.9779621605,163.636150418,0.0,75.1392,88.496950418
 08/15  16:00:00,313.074618642,37.8837081204,130.281962113,0.0,32.1804615127,60.9114621605,158.005437588,0.0,91.7998,66.2056375882
 08/15  17:00:00,346.611584034,36.9998137271,129.682806743,0.0,32.1804615127,77.5397301883,154.204647842,3.46024821154,49.9818,100.762599631
 08/15  18:00:00,397.67683517,36.9474968591,126.936000348,0.0,77.122965704,86.2600435998,226.648669472,5.32322456883,49.9818,171.343644903
 08/15  19:00:00,403.893259889,36.8122195929,127.224553857,0.0,102.647051061,80.1663183927,168.397333461,4.59858166515,33.3212,130.477551796
 08/15  20:00:00,454.915317473,37.0658160422,135.059633393,0.0,115.40909374,92.7192997104,171.211863845,7.60635060305,33.3212,130.284313242
 08/15  21:00:00,429.302005128,37.0952217258,132.740998028,0.0,102.647051061,94.1340635361,221.259423282,7.96422352983,24.9909,188.304299752
 08/15  22:00:00,357.23248778,37.0367281768,126.909114019,0.0,77.122965704,65.871452062,170.809645813,8.58856875871,16.6606,145.560477054
 08/15  23:00:00,289.824166253,36.7976949155,127.764318217,0.0,38.286128036,48.4199368926,98.0713016652,9.30768063013,8.3303,80.4333210351
 08/15  24:00:00,274.759905345,34.9386530848,152.006555911,0.0,25.5240853573,30.610668775,64.2176571586,0.0,3.33212,60.8855371586
 08/16  01:00:00,268.944172006,34.2619874894,154.274754932,0.0,19.418418834,29.3649097162,51.283087525,0.0,3.33212,47.950967525
 08/16  02:00:00,260.596438342,35.1078194836,153.010352918,0.0,12.7620426787,28.1191506574,51.2835580538,0.0,3.33212,47.9514380538
 08/16  03:00:00,257.024759853,34.2619874894,150.32447636,0.0,12.7620426787,28.1191506574,51.2819544334,0.0,3.33212,47.9498344334
 08/16  04:00:00,264.138772665,35.1078194836,149.902603644,0.0,12.7620426787,28.1191506574,70.3266478204,0.0116864086326,3.33212,66.9828414118
 08/16  05:00:00,289.084824359,34.2619874894,148.166406085,0.0,25.5240853573,30.610668775,116.918303257,0.0283813433337,8.3303,108.559621914
 08/16  06:00:00,385.518981684,35.1078194836,148.841471404,0.0,51.0481707146,78.1489452969,205.02732171,0.143577530889,16.6606,188.223144179
 08/16  07:00:00,414.121806809,36.1745668918,133.382837057,0.0,64.3609230253,109.708623606,294.893713532,14.5395897483,24.9909,255.363223784
 08/16  08:00:00,368.109625562,36.1372228566,129.795468346,0.0,51.0481707146,80.7689615957,235.788076252,4.64802726143,33.3212,197.818848991
 08/16  09:00:00,337.881611191,36.5949384359,127.264487504,0.0,51.0481707146,71.0224615957,220.832648227,0.0,66.8089,154.023748227
 08/16  10:00:00,286.307815378,36.760852148,124.520833659,0.0,32.1804615127,65.7244621605,206.559838327,0.0,83.4695,123.090338327
 08/16  11:00:00,283.685203115,36.7140179347,121.726583551,0.0,32.1804615127,65.7244621605,177.513731388,0.0,83.4695,94.0442313877
 08/16  12:00:00,284.268825913,36.9507041926,122.013333923,0.0,32.1804615127,65.7244621605,177.512627427,0.0,83.4695,94.0431274274
 08/16  13:00:00,276.456248008,36.9796218361,123.869149942,0.0,32.1804615127,55.9779621605,169.117686784,0.0,75.1392,93.9784867837
 08/16  14:00:00,272.990484599,36.87158758,120.913841713,0.0,32.1804615127,55.9779621605,154.44168254,0.0,66.8089,87.6327825404
 08/16  15:00:00,277.012535946,36.9917793434,124.520587368,0.0,32.1804615127,55.9779621605,169.056451723,0.0,75.1392,93.9172517226
 08/16  16:00:00,299.774543417,36.9978999485,118.670670798,0.0,32.1804615127,60.9114621605,158.862555406,0.0,91.7998,67.0627554064
 08/16  17:00:00,335.84133932,36.7631044825,119.335420663,0.0,32.1804615127,77.5397301883,149.155994729,4.69037269498,49.9818,94.4838220341
 08/16  18:00:00,392.270891186,36.8576648948,121.626637919,0.0,77.122965704,86.2600435998,235.87822782,7.60110037203,49.9818,178.295327448
 08/16  19:00:00,397.780155408,36.7350933756,120.160725817,0.0,102.647051061,80.1663183927,171.042934855,7.20590652204,33.3212,130.515828333
 08/16  20:00:00,444.146426948,36.7957141378,124.15814954,0.0,115.40909374,92.7192997104,172.160415102,8.52104600638,33.3212,130.318169096
 08/16  21:00:00,422.879727536,36.8607991001,126.182692861,0.0,102.647051061,94.1340635361,222.391560186,9.00805248357,24.9909,188.392607702
 08/16  22:00:00,356.678755888,36.8276240056,126.599990591,0.0,77.122965704,65.871452062,171.903765985,9.63826941033,16.6606,145.604896574
 08/16  23:00:00,290.946648449,36.6340532098,129.080980209,0.0,38.286128036,48.4199368926,96.6926008657,10.3199962945,8.3303,78.0423045713
 08/16  24:00:00,270.498895332,34.7694866859,147.954028604,0.0,25.5240853573,30.610668775,66.5880095189,0.0,3.33212,63.2558895189
 08/17  01:00:00,262.160502685,34.2619874894,147.541061219,0.0,19.418418834,29.3649097162,51.2854171343,0.0,3.33212,47.9532971343
 08/17  02:00:00,254.885242871,35.1078194836,147.344336365,0.0,12.7620426787,28.1191506574,51.2884932324,0.0,3.33212,47.9563732324
 08/17  03:00:00,252.203142829,34.2619874894,145.540093694,0.0,12.7620426787,28.1191506574,51.2989941906,0.0116811228759,3.33212,47.9551930677
 08/17  04:00:00,261.756464535,35.1074659616,147.554615042,0.0,12.7620426787,28.1191506574,70.4036465657,0.0817682966134,3.33212,66.9897582691
 08/17  05:00:00,287.023393298,34.2568569055,146.139324376,0.0,25.5240853573,30.610668775,116.990796913,0.0734252113353,8.3303,108.587071702
 08/17  06:00:00,385.798413974,35.1039357895,146.362604267,0.0,51.0481707146,78.1489452969,205.207714391,0.235298198149,16.6606,188.311816193
 08/17  07:00:00,414.190394103,36.0747333566,133.581908513,0.0,64.3609230253,109.708623606,296.0181659,15.4933073717,24.9909,255.533958528
 08/17  08:00:00,367.892332031,36.0806659798,129.646928535,0.0,51.0481707146,80.7689615957,236.653749732,5.42263702216,33.3212,197.90991271
 08/17  09:00:00,335.661704035,36.5675471557,125.122023119,0.0,51.0481707146,71.0224615957,222.357217448,0.0,66.8089,155.548317448
 08/17  10:00:00,286.792035378,36.6824966287,125.662078365,0.0,32.1804615127,65.7244621605,209.144126263,0.0,83.4695,125.674626263
 08/17  11:00:00,289.765440847,36.832301612,126.967175971,0.0,32.1804615127,65.7244621605,173.658961904,0.0,83.4695,90.1894619038
 08/17  12:00:00,291.371943909,37.1174187244,128.893591618,0.0,32.1804615127,65.7244621605,177.54734781,0.0,83.4695,94.07784781
 08/17  13:00:00,284.346054688,37.3228865332,131.361751352,0.0,32.1804615127,55.9779621605,169.120547871,0.0,75.1392,93.9813478709
 08/17  14:00:00,286.928138796,37.7206539543,133.532922937,0.0,32.1804615127,55.9779621605,160.728866696,0.0,66.8089,93.9199666955
 08/17  15:00:00,289.337145027,38.9001825049,134.759933905,0.0,32.1804615127,55.9779621605,162.790459306,0.0,75.1392,87.6512593056
 08/17  16:00:00,318.79281595,39.3213877649,134.54029039,0.0,32.1804615127,60.9114621605,158.864875207,0.0,91.7998,67.0650752072
 08/17  17:00:00,351.047183605,37.1149830805,133.990991207,0.0,32.1804615127,77.5397301883,147.835378527,3.36051216035,49.9818,94.4930663666
 08/17  18:00:00,403.571679868,37.1363543608,132.579906331,0.0,77.122965704,86.2600435998,234.58775673,6.24677476164,49.9818,178.359181968
 08/17  19:00:00,407.269982138,37.2161859923,128.356296459,0.0,102.647051061,80.1663183927,170.792251138,6.91522493871,33.3212,130.555826199
 08/17  20:00:00,445.610026573,36.9723255448,124.934596144,0.0,115.40909374,92.7192997104,170.521799761,6.85808502062,33.3212,130.342514741
 08/17  21:00:00,418.834652343,36.8945639006,122.325773538,0.0,102.647051061,94.1340635361,219.872237305,6.41742834313,24.9909,188.463908962
 08/17  22:00:00,350.803334739,36.7464942056,121.841967992,0.0,77.122965704,65.871452062,168.52258523,6.21060646041,16.6606,145.65137877
 08/17  23:00:00,283.507432258,36.6776239592,123.171324061,0.0,38.286128036,48.4199368926,97.3269765223,8.54613437187,8.3303,80.4505421504
 08/17  24:00:00,276.503791567,34.9386530848,153.834501522,0.0,25.5240853573,30.610668775,69.0680248111,0.0,3.33212,65.7359048111
 08/18  01:00:00,276.504191934,34.2619874894,161.78901579,0.0,19.418418834,29.3649097162,52.5269904955,0.0,3.33212,49.1948704955
 08/18  02:00:00,268.115593819,35.1078194836,160.479045451,0.0,12.7620426787,28.1191506574,51.2925298978,0.0,3.33212,47.9604098978
 08/18  03:00:00,265.083925321,34.2619874894,158.326771404,0.0,12.7620426787,28.1191506574,51.2926695083,0.0,3.33212,47.9605495083
 08/18  04:00:00,271.691031198,35.1078194836,156.492328962,0.0,12.7620426787,28.1191506574,64.2703784523,0.0267167174219,3.33212,60.9115417349
 08/18  05:00:00,295.74446999,34.2619874894,153.869771626,0.0,25.5240853573,30.610668775,122.199888441,0.0367356125094,8.3303,113.832852829
 08/18  06:00:00,391.307496952,35.1078194836,150.826847483,0.0,51.0481707146,78.1489452969,206.499873371,0.150283480212,16.6606,189.688989891
 08/18  07:00:00,406.771985025,36.2397053943,124.741101833,0.0,64.3609230253,109.708623606,292.95708602,14.4102462852,24.9909,253.555939735
 08/18  08:00:00,356.920981418,36.1589174489,118.887460042,0.0,51.0481707146,80.7689615957,237.595885675,4.22256316161,33.3212,200.052122513
 08/18  09:00:00,329.060283399,36.6071523391,118.69760419,0.0,51.0481707146,71.0224615957,220.925465525,0.0,66.8089,154.116565525
 08/18  10:00:00,285.538442096,37.1323906386,123.014061637,0.0,32.1804615127,65.7244621605,206.530203444,0.0,83.4695,123.060703444
 08/18  11:00:00,289.737947986,37.2548833855,126.414712133,0.0,32.1804615127,65.7244621605,177.632888333,0.0,83.4695,94.1633883326
 08/18  12:00:00,291.9944248,37.46649228,129.161577018,0.0,32.1804615127,65.7244621605,177.548263785,0.0,83.4695,94.0787637854
 08/18  13:00:00,286.949567586,37.9874107676,133.294294867,0.0,32.1804615127,55.9779621605,169.140166073,0.0,75.1392,94.0009660735
 08/18  14:00:00,288.957141249,38.7280348758,134.54029039,0.0,32.1804615127,55.9779621605,160.739071643,0.0,66.8089,93.9301716431
 08/18  15:00:00,289.392831995,38.9507881032,134.759933905,0.0,32.1804615127,55.9779621605,162.806540657,0.0,75.1392,87.6673406567
 08/18  16:00:00,319.606901281,39.3713629228,135.308852295,0.0,32.1804615127,60.9114621605,158.873091091,0.0,91.7998,67.0732910905
 08/18  17:00:00,352.305515545,37.8202594359,134.54029039,0.0,32.1804615127,77.5397301883,145.749379659,1.25116913095,49.9818,94.5164105283
 08/18  18:00:00,404.677706787,37.4670204991,133.349674376,0.0,77.122965704,86.2600435998,233.272340426,4.85496904664,49.9818,178.435571379
 08/18  19:00:00,407.789522208,37.2092770012,129.523445023,0.0,102.647051061,80.1663183927,170.003308811,6.08229574101,33.3212,130.59981307
 08/18  20:00:00,446.243603579,36.9658233576,127.013479837,0.0,115.40909374,92.7192997104,169.723375315,6.01761046388,33.3212,130.384564851
 08/18  21:00:00,423.447344862,37.075580246,128.762955205,0.0,102.647051061,94.1340635361,223.376459425,7.35009629515,24.9909,191.03546313
 08/18  22:00:00,353.88751959,36.9559965682,125.686894401,0.0,77.122965704,65.871452062,167.592759474,7.57125427124,16.6606,143.360905203
 08/18  23:00:00,288.475531068,36.9151549207,126.614917592,0.0,38.286128036,48.4199368926,97.7998342704,8.99622725494,8.3303,80.4733070155
 08/18  24:00:00,279.475607967,35.1078194836,156.512432744,0.0,25.5240853573,30.610668775,70.3335656698,0.0,3.33212,67.0014456698
 08/19  01:00:00,282.386108627,34.2619874894,158.11398024,0.0,27.7269238854,30.610668775,51.2968946263,0.0,3.33212,47.9647746263
 08/19  02:00:00,263.406335526,35.1078194836,155.786303138,0.0,12.7620426787,28.1191506574,51.2978857182,0.0,3.33212,47.9657657182
 08/19  03:00:00,261.500721685,34.2619874894,154.762455186,0.0,12.7620426787,28.1191506574,51.2989107376,0.0,3.33212,47.9667907376
