Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/19  04:00:00,267.796848265,35.1078194836,153.500202442,0.0,12.7620426787,28.1191506574,70.351486992,0.0100158134387,3.33212,67.0093511786
 08/19  05:00:00,277.88935997,34.2619874894,152.25714874,0.0,12.7620426787,28.1191506574,88.8419443132,0.0233702746863,8.3303,80.4882740385
 08/19  06:00:00,359.329968128,35.1078194836,152.103665084,0.0,42.6918050922,54.3732441037,125.660371032,0.098489652155,16.6606,108.90128138
 08/19  07:00:00,358.783681619,36.3405162378,123.462971464,0.0,42.6918050922,86.1019271793,234.599415223,14.1306110624,24.9909,195.477904161
 08/19  08:00:00,396.617278447,36.3014740494,121.383529828,0.0,57.6566862989,112.030105488,312.651838688,4.06169503115,33.3212,275.268943657
 08/19  09:00:00,348.801878595,36.6131883773,119.148306586,0.0,57.6566862989,83.6599452969,268.526424163,0.0,66.8089,201.717524163
 08/19  10:00:00,299.950416314,37.1703560512,123.561822336,0.0,42.6918050922,68.9656133826,237.645464346,0.0,83.4695,154.175964346
 08/19  11:00:00,295.059443404,37.3808844776,126.808967796,0.0,34.9340096728,67.7198543238,211.453169896,0.0,83.4695,127.983669896
 08/19  12:00:00,296.20594566,37.5906435114,128.498721745,0.0,34.9340096728,67.7198543238,179.447047323,0.0,83.4695,95.9775473227
 08/19  13:00:00,289.279947625,37.5024898071,131.361751352,0.0,34.9340096728,57.9733543238,169.29680782,0.0,75.1392,94.1576078199
 08/19  14:00:00,292.547305031,37.8175643326,134.30208785,0.0,34.9340096728,57.9733543238,156.826653131,0.0,66.8089,90.0177531315
 08/19  15:00:00,293.547763062,37.8207693871,135.308852295,0.0,34.9340096728,57.9733543238,167.032833955,0.0,75.1392,91.893633955
 08/19  16:00:00,322.541589268,37.5769949361,135.308852295,0.0,34.9340096728,62.9068543238,158.93852484,0.0,91.7998,67.1387248402
 08/19  17:00:00,349.027521567,37.1453125149,134.54029039,0.0,34.9340096728,72.2186844194,139.829746192,2.98553279102,49.9818,86.8624134011
 08/19  18:00:00,412.907861188,37.318344604,131.943529624,0.0,87.0357390804,86.2600435998,149.974899376,5.22983033869,49.9818,94.7632690371
 08/19  19:00:00,403.042802088,36.8367046252,127.961806278,0.0,102.000620287,77.6748002752,170.0333897,5.3144929422,33.3212,131.397696758
 08/19  20:00:00,434.831814087,36.8401723721,132.307808076,0.0,102.000620287,88.9820225341,170.061557402,7.15849926211,33.3212,129.581858139
 08/19  21:00:00,426.741452225,36.9324301044,133.154224394,0.0,102.000620287,91.6425454185,163.204275187,7.66074269883,24.9909,130.552632488
 08/19  22:00:00,366.356375575,36.741489242,126.940527474,0.0,87.0357390804,65.871452062,220.07325418,8.26569409885,16.6606,195.146960081
 08/19  23:00:00,284.849821579,36.3554646512,120.704682834,0.0,42.6918050922,48.4199368926,125.103491615,8.05915893557,8.3303,108.71403268
 08/19  24:00:00,276.694068407,35.1078194836,151.716972123,0.0,27.7269238854,30.610668775,70.3413517499,0.0,3.33212,67.0092317499
 08/20  01:00:00,290.592796172,34.2619874894,157.090964348,0.0,34.4311606118,33.1021868926,51.3386589138,0.0,3.33212,48.0065389138
 08/20  02:00:00,271.463220234,35.1078194836,154.615983566,0.0,19.466279405,30.610668775,51.340887307,0.0,3.33212,48.008767307
 08/20  03:00:00,269.677111058,34.2619874894,153.712609874,0.0,19.466279405,30.610668775,51.3403630331,0.0,3.33212,48.0082430331
 08/20  04:00:00,277.478931961,35.1078194836,153.948216619,0.0,19.466279405,30.610668775,70.3616683339,0.0083446675051,3.33212,67.0212036663
 08/20  05:00:00,288.825422609,34.2619874894,153.946417186,0.0,19.466279405,30.610668775,88.9154609493,0.020027233932,8.3303,80.5651337154
 08/20  06:00:00,360.535727689,35.1078194836,153.299774779,0.0,42.6918050922,54.3732441037,132.282284103,0.101805771214,16.6606,115.519878332
 08/20  07:00:00,369.757849921,36.5273952976,124.961054922,0.0,49.3960418185,88.5934452969,227.713603932,14.1261467006,24.9909,188.596557231
 08/20  08:00:00,399.199218273,36.2938848113,123.594933725,0.0,57.6566862989,112.030105488,317.29023546,4.23414823617,33.3212,279.734887224
 08/20  09:00:00,340.623239958,36.7106820456,120.138974039,0.0,50.9524495726,81.1684271793,272.059190829,0.0,66.8089,205.250290829
 08/20  10:00:00,298.979069888,37.484473757,122.278050798,0.0,42.6918050922,68.9656133826,237.844382562,0.0,83.4695,154.374882562
 08/20  11:00:00,297.7982499,37.4329512384,124.888098182,0.0,38.286128036,68.9656133826,210.509311939,0.0,83.4695,127.039811939
 08/20  12:00:00,300.798912283,38.0419104495,128.024928601,0.0,38.286128036,68.9656133826,174.004591946,0.0,83.4695,90.5350919464
 08/20  13:00:00,284.135230209,37.7167869415,130.615078809,0.0,31.5818913096,56.727595265,169.263210522,0.0,75.1392,94.1240105222
 08/20  14:00:00,282.818032803,37.4423356862,129.577976631,0.0,31.5818913096,56.727595265,160.769832042,0.0,66.8089,93.960932042
 08/20  15:00:00,281.254859665,37.2525988748,128.230268184,0.0,31.5818913096,56.727595265,169.110807181,0.0,75.1392,93.9716071811
 08/20  16:00:00,311.977254616,37.3936536286,129.556306345,0.0,31.5818913096,61.661095265,153.392541666,0.0,91.7998,61.5927416658
 08/20  17:00:00,340.733601788,36.8971444203,131.114599508,0.0,31.5818913096,70.9729253606,139.44693074,3.19349311989,49.9818,86.2716376199
 08/20  18:00:00,402.201901155,36.859687503,130.936367696,0.0,80.3315023541,83.7685254822,156.573792682,5.55420083766,49.9818,101.037791844
 08/20  19:00:00,402.68023557,36.8102916284,127.409655866,0.0,102.000620287,77.6748002752,169.585992811,5.80570387721,33.3212,130.459088933
 08/20  20:00:00,439.151711691,36.6846935436,128.003545433,0.0,108.704857014,91.4735406516,163.726779564,6.67751949076,33.3212,123.728060074
 08/20  21:00:00,408.350173621,36.9792686846,124.256830323,0.0,95.2963835608,89.1510273009,163.314120098,7.83802734258,24.9909,130.485192755
 08/20  22:00:00,350.072727467,36.7779581168,119.487691593,0.0,80.3315023541,63.3799339444,220.311346616,8.45995090441,16.6606,195.190795711
 08/20  23:00:00,285.090297108,36.4931387634,120.213477397,0.0,42.6918050922,48.4199368926,125.680891478,8.71977430775,8.3303,108.63081717
 08/20  24:00:00,279.828188112,35.1078194836,145.580592316,0.0,34.4311606118,33.1021868926,70.4025672794,0.0,3.33212,67.0704472794
 08/21  01:00:00,265.604491914,34.2619874894,150.952545431,0.0,19.418418834,29.3649097162,51.3076148454,0.0,3.33212,47.9754948454
 08/21  02:00:00,256.791644298,35.1078194836,149.227577168,0.0,12.7620426787,28.1191506574,51.3091344161,0.0,3.33212,47.9770144161
 08/21  03:00:00,254.620707005,34.2619874894,147.93704868,0.0,12.7620426787,28.1191506574,51.3087525506,0.0,3.33212,47.9766325506
 08/21  04:00:00,262.842968962,35.1078194836,148.621571778,0.0,12.7620426787,28.1191506574,65.0198527469,0.0100114787575,3.33212,61.6777212681
 08/21  05:00:00,288.789551369,34.2619874894,147.876998458,0.0,25.5240853573,30.610668775,122.68089688,0.0250287474327,8.3303,114.325568132
 08/21  06:00:00,387.866992595,35.1078194836,148.396657659,0.0,51.0481707146,78.1489452969,205.494179963,0.135156385643,16.6606,188.698423577
 08/21  07:00:00,411.351968988,36.1362309808,130.672226721,0.0,64.3609230253,109.708623606,295.761583242,14.4798026608,24.9909,256.290880581
 08/21  08:00:00,368.104736709,36.1202368038,129.847925816,0.0,51.0481707146,80.7689615957,243.368003968,4.63070223209,33.3212,205.416101736
 08/21  09:00:00,335.288702549,36.5962250335,124.712408998,0.0,51.0481707146,71.0224615957,221.111076294,0.0,66.8089,154.302176294
 08/21  10:00:00,284.019877635,36.7882921913,121.963467704,0.0,32.1804615127,65.7244621605,206.642930736,0.0,83.4695,123.173430736
 08/21  11:00:00,284.313315915,36.9096191584,121.482744161,0.0,32.1804615127,65.7244621605,177.710946056,0.0,83.4695,94.2414460561
 08/21  12:00:00,283.412385648,36.9748899757,121.234702233,0.0,32.1804615127,65.7244621605,177.631790957,0.0,83.4695,94.1622909572
 08/21  13:00:00,272.244563533,36.9138702688,119.979799347,0.0,32.1804615127,55.9779621605,169.216572441,0.0,75.1392,94.0773724413
 08/21  14:00:00,271.350758419,36.9639724957,119.207625257,0.0,32.1804615127,55.9779621605,160.803318244,0.0,66.8089,93.994418244
 08/21  15:00:00,273.181517283,37.0673697944,121.014085407,0.0,32.1804615127,55.9779621605,169.140259644,0.0,75.1392,94.0010596442
 08/21  16:00:00,302.146034869,37.0961754892,121.256150069,0.0,32.1804615127,60.9114621605,152.812654286,0.0,91.7998,61.0128542864
 08/21  17:00:00,333.838883571,36.4615148764,119.356651525,0.0,32.1804615127,77.5397301883,154.360838202,3.4821074106,49.9818,100.896930791
 08/21  18:00:00,386.57510829,36.5041095886,118.210139734,0.0,77.122965704,86.2600435998,234.266220271,5.58829054543,49.9818,178.696129725
 08/21  19:00:00,394.549773993,36.6100799986,118.363978558,0.0,102.647051061,80.1663183927,170.600266077,6.55726924907,33.3212,130.721796828
 08/21  20:00:00,437.747314319,36.5902836106,119.422376949,0.0,115.40909374,92.7192997104,171.39988076,7.55587004309,33.3212,130.522810717
 08/21  21:00:00,417.355916112,36.8308375216,120.819936749,0.0,102.647051061,94.1340635361,229.861247067,9.01205493196,24.9909,195.858292135
 08/21  22:00:00,351.164335821,36.8041775228,121.119800572,0.0,77.122965704,65.871452062,169.043598519,9.56152690489,16.6606,142.821471614
 08/21  23:00:00,284.302574691,36.6097160943,122.453330025,0.0,38.286128036,48.4199368926,101.954270464,10.2605471836,8.3303,83.3634232807
 08/21  24:00:00,268.991903681,35.1078194836,146.107083794,0.0,25.5240853573,30.610668775,64.2724407142,0.0,3.33212,60.9403207142
 08/22  01:00:00,264.117020789,34.2619874894,149.487056933,0.0,19.418418834,29.3649097162,51.3138969299,0.0,3.33212,47.9817769299
 08/22  02:00:00,257.133395442,35.1078194836,149.574651758,0.0,12.7620426787,28.1191506574,51.3145097044,0.0,3.33212,47.9823897044
 08/22  03:00:00,255.311179531,34.2619874894,148.629963579,0.0,12.7620426787,28.1191506574,57.3211776518,0.0100091975766,3.33212,53.9790484543
 08/22  04:00:00,264.268195809,35.1078194836,149.226922668,0.0,12.7620426787,28.1191506574,64.3568208806,0.0750693414992,3.33212,60.9496315391
 08/22  05:00:00,290.301446987,34.2619874894,148.541909193,0.0,25.5240853573,30.610668775,123.53096954,0.0683970379495,8.3303,115.132272502
 08/22  06:00:00,389.327121152,35.1078194836,148.899224242,0.0,51.0481707146,78.1489452969,205.692603871,0.21854007199,16.6606,188.813463799
 08/22  07:00:00,408.006127355,36.0845746491,126.099421474,0.0,64.3609230253,109.708623606,296.851034875,15.3565955475,24.9909,256.503539328
 08/22  08:00:00,362.24737348,36.0299678103,123.075264406,0.0,51.0481707146,80.7689615957,244.17414812,5.32290300473,33.3212,205.530045115
 08/22  09:00:00,330.446705116,36.5673427124,120.011894785,0.0,51.0481707146,71.0224615957,221.175602952,0.0,66.8089,154.366702952
 08/22  10:00:00,280.426726327,36.6705603296,118.712881146,0.0,32.1804615127,65.7244621605,206.680641378,0.0,83.4695,123.211141378
 08/22  11:00:00,280.539648047,36.7802430289,118.095939044,0.0,32.1804615127,65.7244621605,180.894496072,0.0,83.4695,97.4249960721
 08/22  12:00:00,279.88897624,36.8505558904,118.119057986,0.0,32.1804615127,65.7244621605,174.886396807,0.0,83.4695,91.416896807
 08/22  13:00:00,270.734709894,36.7610469366,119.154693095,0.0,32.1804615127,55.9779621605,168.812000157,0.0,75.1392,93.6728001566
 08/22  14:00:00,271.043821515,36.67052873,119.801354311,0.0,32.1804615127,55.9779621605,160.802811252,0.0,66.8089,93.9939112523
 08/22  15:00:00,274.359552948,36.9026485675,122.013333923,0.0,32.1804615127,55.9779621605,169.145611306,0.0,75.1392,94.0064113062
 08/22  16:00:00,303.463710677,37.1536708515,121.472153811,0.0,32.1804615127,60.9114621605,158.918197133,0.0,91.7998,67.118397133
 08/22  17:00:00,337.445039254,36.5063019118,121.086429272,0.0,32.1804615127,77.5397301883,150.126019193,5.52370622081,49.9818,94.6205129723
 08/22  18:00:00,390.814245564,36.6000102086,120.441774727,0.0,77.122965704,86.2600435998,236.364638946,7.60163935108,49.9818,178.781199595
 08/22  19:00:00,396.268378303,36.5934635188,118.815863288,0.0,102.647051061,80.1663183927,171.776414368,7.6862862388,33.3212,130.76892813
 08/22  20:00:00,438.103459255,36.3653506811,120.064829123,0.0,115.40909374,92.7192997104,171.886123041,6.57938154669,33.3212,131.985541494
 08/22  21:00:00,415.195500384,36.5127897294,120.682015611,0.0,102.647051061,94.1340635361,227.362176598,7.90154955991,24.9909,194.469727039
 08/22  22:00:00,352.230319668,36.7495607027,122.279669699,0.0,77.122965704,65.871452062,173.062204592,10.4728416197,16.6606,145.928762973
 08/22  23:00:00,285.564577765,36.5936263713,123.705812836,0.0,38.286128036,48.4199368926,99.8333450508,10.9650546155,8.3303,80.5379904353
 08/22  24:00:00,273.161925253,34.7694866859,150.590240757,0.0,25.5240853573,30.610668775,70.3747208269,0.0,3.33212,67.0426008269
 08/23  01:00:00,266.042951638,34.2619874894,151.398358465,0.0,19.418418834,29.3649097162,51.3205688782,0.0,3.33212,47.9884488782
 08/23  02:00:00,258.619991831,35.1078194836,151.048698585,0.0,12.7620426787,28.1191506574,51.3311229166,0.0116719337265,3.33212,47.9873309829
 08/23  03:00:00,257.4491216,34.2619874894,150.750850484,0.0,12.7620426787,28.1191506574,51.3510883391,0.0283461890705,3.33212,47.99062215
 08/23  04:00:00,264.957373114,35.1074595049,150.706417293,0.0,12.7620426787,28.1191506574,70.5015209916,0.1167205126,3.33212,67.052680479
 08/23  05:00:00,291.341557849,34.2575782443,150.405465142,0.0,25.5240853573,30.610668775,117.199153657,0.0950448882217,8.3303,108.773808769
 08/23  06:00:00,389.114525885,35.1064141745,149.622710183,0.0,51.0481707146,78.1489452969,212.855807806,0.268464913172,16.6606,195.926742893
 08/23  07:00:00,404.979611547,36.115415961,124.298199688,0.0,64.3609230253,109.708623606,297.356968929,15.6384898633,24.9909,256.727579065
 08/23  08:00:00,359.6519609,36.0635085305,121.512188405,0.0,51.0481707146,80.7689615957,244.501575528,5.53455462635,33.3212,205.645820902
 08/23  09:00:00,328.180764406,36.4758808628,118.437607777,0.0,51.0481707146,71.0224615957,221.240043862,0.0,66.8089,154.431143862
 08/23  10:00:00,281.818241972,36.7526014983,119.7880735,0.0,32.1804615127,65.7244621605,206.720518273,0.0,83.4695,123.251018273
 08/23  11:00:00,284.594041445,36.9401067821,121.626637919,0.0,32.1804615127,65.7244621605,177.728378063,0.0,83.4695,94.2588780626
 08/23  12:00:00,286.286488133,37.0923972566,123.869149942,0.0,32.1804615127,65.7244621605,177.660799897,0.0,83.4695,94.1912998973
 08/23  13:00:00,279.243888036,37.1964746254,126.414712133,0.0,32.1804615127,55.9779621605,169.248678247,0.0,75.1392,94.1094782465
 08/23  14:00:00,280.883002072,37.3933811881,127.835360248,0.0,32.1804615127,55.9779621605,160.830232873,0.0,66.8089,94.0213328735
 08/23  15:00:00,282.535753087,37.984152398,128.893591618,0.0,32.1804615127,55.9779621605,169.167822571,0.0,75.1392,94.0286225712
 08/23  16:00:00,311.594383363,38.5362859883,128.151269496,0.0,32.1804615127,60.9114621605,158.930583723,0.0,91.7998,67.130783723
 08/23  17:00:00,342.828323159,37.2895947899,125.627117019,0.0,32.1804615127,77.5397301883,147.87643306,3.25630040477,49.9818,94.6383326556
 08/23  18:00:00,393.278988507,36.995890217,122.481626859,0.0,77.122965704,86.2600435998,236.311099807,7.4458966189,49.9818,178.883403189
 08/23  19:00:00,398.199810704,36.8199286618,119.801512977,0.0,102.647051061,80.1663183927,178.256319998,7.5635925924,33.3212,137.371527406
 08/23  20:00:00,439.304322669,36.5823315908,120.152893702,0.0,115.40909374,92.7192997104,170.932345775,7.00737984361,33.3212,130.603765931
 08/23  21:00:00,419.887052971,36.8916849836,123.321513834,0.0,102.647051061,94.1340635361,223.845088851,9.25919500814,24.9909,189.594993843
 08/23  22:00:00,351.265093925,36.8801462428,121.3434613,0.0,77.122965704,65.871452062,172.569584354,9.74248438465,16.6606,146.166499969
 08/23  23:00:00,282.709372298,36.6944289373,120.969525066,0.0,38.286128036,48.4199368926,104.809597209,10.3448086474,8.3303,86.1344885616
 08/23  24:00:00,272.86645261,34.6003202871,150.462288645,0.0,25.5240853573,30.610668775,64.2930113031,0.0,3.33212,60.9608913031
 08/24  01:00:00,267.059086745,34.2619874894,152.400835373,0.0,19.418418834,29.3649097162,51.3242793346,0.0,3.33212,47.9921593346
 08/24  02:00:00,260.109861739,35.1077754175,152.517197224,0.0,12.7620426787,28.1191506574,57.3223696316,0.0,3.33212,53.9902496316
 08/24  03:00:00,258.565217426,34.2533993883,151.859370222,0.0,12.7620426787,28.1191506574,51.3397762625,0.00999359367611,3.33212,47.9976626688
 08/24  04:00:00,265.54781014,35.0904573282,151.295766021,0.0,12.7620426787,28.1191506574,64.3731797482,0.0699554676732,3.33212,60.9711042805
 08/24  05:00:00,292.195748399,34.2424678741,151.25658137,0.0,25.5240853573,30.610668775,123.602826488,0.0632934929587,8.3303,115.209232996
 08/24  06:00:00,389.34141365,35.0888361449,149.857950248,0.0,51.0481707146,78.1489452969,212.902320327,0.204873832688,16.6606,196.036846494
 08/24  07:00:00,404.485743261,36.1409775504,123.793501865,0.0,64.3609230253,109.708623606,297.118427351,15.172244018,24.9909,256.955283333
 08/24  08:00:00,359.674270789,36.1037658492,121.599504977,0.0,51.0481707146,80.7689615957,242.990969974,5.1543951145,33.3212,204.51537486
 08/24  09:00:00,329.965249907,36.4415350175,120.63624452,0.0,51.0481707146,71.0224615957,222.497868414,0.0,66.8089,155.688968414
 08/24  10:00:00,282.259619995,36.609105284,120.770849437,0.0,32.1804615127,65.7244621605,206.73010075,0.0,83.4695,123.26060075
 08/24  11:00:00,284.512663955,36.8607115128,121.626637919,0.0,32.1804615127,65.7244621605,177.745789442,0.0,83.4695,94.2762894424
 08/24  12:00:00,286.21534926,37.023264585,123.869149942,0.0,32.1804615127,65.7244621605,177.678631304,0.0,83.4695,94.2091313045
 08/24  13:00:00,279.155068074,37.109921414,126.414712133,0.0,32.1804615127,55.9779621605,169.274927364,0.0,75.1392,94.1357273643
 08/24  14:00:00,281.487563334,37.3309516982,128.498721745,0.0,32.1804615127,55.9779621605,160.85533458,0.0,66.8089,94.0464345795
 08/24  15:00:00,283.527019139,37.8342556873,130.029691608,0.0,32.1804615127,55.9779621605,169.181889705,0.0,75.1392,94.0426897046
 08/24  16:00:00,312.246196973,38.7096154751,128.624915938,0.0,32.1804615127,60.9114621605,158.938320693,0.0,91.7998,67.1385206926
 08/24  17:00:00,341.264308341,37.1643705816,124.200813827,0.0,32.1804615127,77.5397301883,154.455467984,3.65234661622,49.9818,100.821321367
 08/24  18:00:00,392.122181568,36.8627503205,121.472153811,0.0,77.122965704,86.2600435998,235.355686849,7.01452186441,49.9818,178.359364985
 08/24  19:00:00,397.325614014,36.7275521512,119.625071661,0.0,102.647051061,80.1663183927,171.231005211,6.29220880191,33.3212,131.617596409
 08/24  20:00:00,443.429094811,36.813602521,123.649115418,0.0,115.40909374,92.7192997104,172.121257354,8.13013225633,33.3212,130.669925098
 08/24  21:00:00,423.012955849,36.942638076,126.204656173,0.0,102.647051061,94.1340635361,230.151618288,8.94735911612,24.9909,196.213359172
 08/24  22:00:00,357.715944381,36.9208493837,127.516798097,0.0,77.122965704,65.871452062,172.257375928,9.53944844138,16.6606,146.057327487
 08/24  23:00:00,291.770131641,36.7130839949,129.799127879,0.0,38.286128036,48.4199368926,99.0804279089,10.1764137235,8.3303,80.5737141854
 08/24  24:00:00,272.976425241,34.6003202871,150.578271509,0.0,25.5240853573,30.610668775,70.3999309419,0.0,3.33212,67.0678109419
 08/25  01:00:00,263.602115759,34.2579732753,148.975293541,0.0,19.418418834,29.3649097162,51.3315457951,0.0,3.33212,47.9994257951
 08/25  02:00:00,255.419126577,35.0912002108,147.888228602,0.0,12.7620426787,28.1191506574,51.3326819668,0.0,3.33212,48.0005619668
 08/25  03:00:00,252.074179688,34.2359890802,145.433486805,0.0,12.7620426787,28.1191506574,51.3416122685,0.00832316806069,3.33212,48.0011691005
 08/25  04:00:00,259.319076523,34.904360466,144.521140084,0.0,12.7620426787,28.1191506574,70.4526473274,0.0432806085626,3.33212,67.0772467188
 08/25  05:00:00,285.624016969,34.0602449861,144.091255157,0.0,25.5240853573,30.610668775,123.612372138,0.036622224892,8.3303,115.245449913
 08/25  06:00:00,385.780346529,34.9052223521,145.583984341,0.0,51.0481707146,78.1489452969,205.992650371,0.168131193904,16.6606,189.163919178
 08/25  07:00:00,412.98245004,36.0633082615,131.125292451,0.0,64.3609230253,109.708623606,297.434554741,15.2553735789,24.9909,257.188281162
 08/25  08:00:00,364.915198481,36.076395067,125.682497675,0.0,51.0481707146,80.7689615957,244.496707637,5.25614347657,33.3212,205.91936416
 08/25  09:00:00,331.402856054,36.5213590284,121.435431414,0.0,51.0481707146,71.0224615957,228.086393494,0.0,66.8089,161.277493494
 08/25  10:00:00,281.321079641,36.6080872209,120.083800394,0.0,32.1804615127,65.7244621605,206.782790564,0.0,83.4695,123.313290564
 08/25  11:00:00,286.552926268,36.7918277972,123.869149942,0.0,32.1804615127,65.7244621605,177.764509782,0.0,83.4695,94.2950097823
 08/25  12:00:00,288.056283139,36.9683057049,125.752389848,0.0,32.1804615127,65.7244621605,177.697761318,0.0,83.4695,94.2282613179
 08/25  13:00:00,278.730551603,36.959121509,126.146309495,0.0,32.1804615127,55.9779621605,169.284725479,0.0,75.1392,94.145525479
 08/25  14:00:00,280.03103656,37.0260788199,127.361633888,0.0,32.1804615127,55.9779621605,160.875919352,0.0,66.8089,94.0670193518
 08/25  15:00:00,281.072653565,37.2016618663,128.230268184,0.0,32.1804615127,55.9779621605,169.203827074,0.0,75.1392,94.0646270738
 08/25  16:00:00,310.619521005,37.4995297687,128.230268184,0.0,32.1804615127,60.9114621605,158.958724744,0.0,91.7998,67.1589247436
 08/25  17:00:00,344.321229579,36.7961091039,127.677406359,0.0,32.1804615127,77.5397301883,154.471063428,3.48031431295,49.9818,101.008949115
 08/25  18:00:00,397.912640032,36.8272956248,127.282544851,0.0,77.122965704,86.2600435998,234.323874962,5.24167304351,49.9818,179.100401918
 08/25  19:00:00,405.099963117,36.8037734113,125.073617738,0.0,102.647051061,80.1663183927,169.683028909,5.44290234961,33.3212,130.918926559
 08/25  20:00:00,443.337975033,36.5940409949,125.313779768,0.0,115.40909374,92.7192997104,168.848180392,4.82042525419,33.3212,130.706555138
 08/25  21:00:00,418.62993727,36.6443499625,124.217903406,0.0,102.647051061,94.1340635361,226.765285716,5.43029594766,24.9909,196.344089769
 08/25  22:00:00,353.395705961,36.9290725063,123.909919105,0.0,77.122965704,65.871452062,171.739870707,8.9584669318,16.6606,146.120803775
 08/25  23:00:00,289.366442111,36.7881170669,127.285834598,0.0,38.286128036,48.4199368926,98.791006636,9.8685030302,8.3303,80.5922036057
 08/25  24:00:00,276.910191305,34.6003202871,154.476333613,0.0,25.5240853573,30.610668775,70.4116928703,0.0,3.33212,67.0795728703
 08/26  01:00:00,278.049121518,34.2619874894,153.808572724,0.0,27.7269238854,30.610668775,51.3405973353,0.0,3.33212,48.0084773353
 08/26  02:00:00,260.945509298,35.1068403561,153.350886951,0.0,12.7620426787,28.1191506574,57.3391418018,0.0,3.33212,54.0070218018
 08/26  03:00:00,258.652686181,34.2517842416,151.951233716,0.0,12.7620426787,28.1191506574,51.3398520763,0.0,3.33212,48.0077320763
 08/26  04:00:00,264.529627976,35.0865656379,150.309625217,0.0,12.7620426787,28.1191506574,70.4625706926,0.0399776236326,3.33212,67.0904730689
 08/26  05:00:00,273.964100901,34.2341358596,148.411684586,0.0,12.7620426787,28.1191506574,88.9909668218,0.0466407925253,8.3303,80.6140260292
 08/26  06:00:00,355.7450881,35.0765473157,148.604199077,0.0,42.6918050922,54.3732441037,132.389824272,0.161578874279,16.6606,115.567645398
 08/26  07:00:00,364.580739469,36.1632594266,129.311491403,0.0,42.6918050922,86.1019271793,234.901092327,14.9555914579,24.9909,194.95460087
 08/26  08:00:00,400.521555153,36.2226843684,124.121899663,0.0,57.6566862989,112.030105488,321.054869235,4.94142980975,33.3212,282.792239425
 08/26  09:00:00,353.314938757,36.5969120825,123.522280841,0.0,57.6566862989,83.6599452969,272.643637276,0.0,66.8089,205.834737276
 08/26  10:00:00,300.365117964,36.7779154059,125.37368864,0.0,42.6918050922,68.9656133826,238.121836223,0.0,83.4695,154.652336223
 08/26  11:00:00,290.873211099,36.7502489088,124.279478463,0.0,34.9340096728,67.7198543238,213.526633123,0.0,83.4695,130.057133123
 08/26  12:00:00,292.985411394,37.1509371532,125.752389848,0.0,34.9340096728,67.7198543238,177.863012589,0.0,83.4695,94.393512589
 08/26  13:00:00,284.337638696,37.143940421,126.808967796,0.0,34.9340096728,57.9733543238,169.436981037,0.0,75.1392,94.2977810371
 08/26  14:00:00,285.437955269,37.2013284606,127.835360248,0.0,34.9340096728,57.9733543238,161.068688747,0.0,66.8089,94.2597887467
 08/26  15:00:00,285.982440181,37.3590731558,128.230268184,0.0,34.9340096728,57.9733543238,171.651918354,0.0,75.1392,96.5127183542
 08/26  16:00:00,315.23772114,37.3690982858,128.230268184,0.0,34.9340096728,62.9068543238,162.931117194,0.0,91.7998,71.1313171944
 08/26  17:00:00,341.817082298,36.8526096081,127.677406359,0.0,34.9340096728,72.2186844194,134.041075546,3.27598127296,49.9818,80.7832942728
 08/26  18:00:00,406.790921946,36.9645075043,126.619595237,0.0,87.0357390804,86.2600435998,155.838166638,4.57881364077,49.9818,101.277552998
 08/26  19:00:00,405.846194675,36.6464171252,129.405976634,0.0,102.000620287,77.6748002752,176.048968686,5.30316373964,33.3212,137.424604946
 08/26  20:00:00,434.656096861,36.7858165139,131.441459141,0.0,102.000620287,88.9820225341,171.860936608,7.75889987936,33.3212,130.780836728
 08/26  21:00:00,421.453306839,36.8413099911,128.071825018,0.0,102.000620287,91.6425454185,164.12002422,8.24523188964,24.9909,130.88389233
 08/26  22:00:00,366.50668594,36.6685313612,126.628306455,0.0,87.0357390804,65.871452062,221.455404439,8.84434537841,16.6606,195.95045906
 08/26  23:00:00,293.024388745,36.4606890618,126.838173487,0.0,42.6918050922,48.4199368926,133.253256633,9.54268179052,8.3303,115.380274843
 08/26  24:00:00,279.280219794,34.7694866859,154.475671196,0.0,27.7269238854,30.610668775,64.3255777255,0.0,3.33212,60.9934577255
 08/27  01:00:00,288.444787049,34.2619874894,154.965205768,0.0,34.4311606118,33.1021868926,57.3871038342,0.0,3.33212,54.0549838342
 08/27  02:00:00,270.417218113,35.1078194836,153.589650501,0.0,19.466279405,30.610668775,51.3841546317,0.0,3.33212,48.0520346317
 08/27  03:00:00,268.012276042,34.2619874894,152.068133607,0.0,19.466279405,30.610668775,51.3833833111,0.0,3.33212,48.0512633111
 08/27  04:00:00,274.306712872,35.1078194836,150.831810447,0.0,19.466279405,30.610668775,70.4541817761,0.0166526125551,3.33212,67.1054091636
 08/27  05:00:00,282.588948653,34.2556957527,147.787624741,0.0,19.466279405,30.610668775,91.9387406093,0.0333053243834,8.3303,83.575135285
 08/27  06:00:00,355.329243401,35.0986795801,148.165774177,0.0,42.6918050922,54.3732441037,136.032440769,0.126561378125,16.6606,119.24527939
 08/27  07:00:00,375.607091995,36.3798326835,130.887204963,0.0,49.3960418185,88.5934452969,235.813744954,14.6342356028,24.9909,196.188609351
 08/27  08:00:00,403.639990035,36.238447727,127.228630278,0.0,57.6566862989,112.030105488,319.92343891,4.74287607878,33.3212,281.859362832
 08/27  09:00:00,341.541363235,36.5216935301,122.179702351,0.0,50.9524495726,81.1684271793,272.959878337,0.0,66.8089,206.150978337
 08/27  10:00:00,296.521465161,36.9012054838,121.002684277,0.0,42.6918050922,68.9656133826,245.024700413,0.0,83.4695,161.555200413
 08/27  11:00:00,294.426678527,36.9684888312,122.013333923,0.0,38.286128036,68.9656133826,207.063454845,0.0,83.4695,123.593954845
 08/27  12:00:00,295.367116964,37.0452381663,123.869149942,0.0,38.286128036,68.9656133826,177.744716247,0.0,83.4695,94.2752162469
 08/27  13:00:00,279.215632057,36.9384624589,127.606812193,0.0,31.5818913096,56.727595265,175.28707033,0.0,75.1392,100.14787033
 08/27  14:00:00,280.936318101,36.9446191015,129.496696796,0.0,31.5818913096,56.727595265,155.061757819,0.0,66.8089,88.2528578187
 08/27  15:00:00,282.51525368,36.8813711415,131.355959783,0.0,31.5818913096,56.727595265,169.255213889,0.0,75.1392,94.1160138893
 08/27  16:00:00,311.511108511,36.7921201424,131.13363695,0.0,31.5818913096,61.661095265,158.981989796,0.0,91.7998,67.1821897964
 08/27  17:00:00,341.353059527,36.540903105,134.001608546,0.0,31.5818913096,70.9729253606,140.227855395,3.21784185722,49.9818,87.0282135382
 08/27  18:00:00,401.143277492,36.6134541945,132.165213871,0.0,80.3315023541,83.7685254822,156.901293512,5.68458973629,49.9818,101.234903776
 08/27  19:00:00,407.969460523,36.763188866,131.178726876,0.0,102.000620287,77.6748002752,170.856793842,6.71294208156,33.3212,130.822651761
 08/27  20:00:00,447.804042308,36.7627990665,135.354610549,0.0,108.704857014,91.4735406516,171.386268491,7.44227454844,33.3212,130.622793943
 08/27  21:00:00,414.695357183,36.9351147366,130.357916042,0.0,95.2963835608,89.1510273009,170.393805952,8.0288173968,24.9909,137.374088556
 08/27  22:00:00,360.836815891,36.752727979,130.035340685,0.0,80.3315023541,63.3799339444,214.433302925,8.69654252844,16.6606,189.076160396
 08/27  23:00:00,300.452325086,36.5695121012,134.162990211,0.0,42.6918050922,48.4199368926,132.952216584,9.38605512863,8.3303,115.235861455
 08/27  24:00:00,286.074583259,34.7694866859,152.065483076,0.0,34.4311606118,33.1021868926,70.4865782789,0.0,3.33212,67.1544582789
 08/28  01:00:00,264.65006128,34.2619874894,150.008609921,0.0,19.418418834,29.3649097162,51.3526817033,0.0,3.33212,48.0205617033
 08/28  02:00:00,257.292945849,35.1078194836,149.729897741,0.0,12.7620426787,28.1191506574,51.354532961,0.0,3.33212,48.022412961
 08/28  03:00:00,253.183618579,34.2619874894,146.506637745,0.0,12.7620426787,28.1191506574,57.3561026517,0.0,3.33212,54.0239826517
 08/28  04:00:00,260.98114935,35.1078194836,146.780159481,0.0,12.7620426787,28.1191506574,70.4617448872,0.0116556317863,3.33212,67.1179692554
 08/28  05:00:00,286.164610868,34.2601442288,145.275507873,0.0,25.5240853573,30.610668775,117.320782146,0.0283066026304,8.3303,108.962175544
 08/28  06:00:00,385.123575408,35.1069657999,145.683213452,0.0,51.0481707146,78.1489452969,213.371281197,0.138204127076,16.6606,196.57247707
 08/28  07:00:00,415.414948523,36.0862013616,134.795609477,0.0,64.3609230253,109.708623606,300.210595476,14.7252597191,24.9909,260.494435757
 08/28  08:00:00,367.913577905,36.0831771424,129.665486034,0.0,51.0481707146,80.7689615957,249.22986828,4.84447643044,33.3212,211.06419185
 08/28  09:00:00,335.581659145,36.5880300514,125.025966058,0.0,51.0481707146,71.0224615957,221.60269309,0.0,66.8089,154.79379309
 08/28  10:00:00,286.456614211,36.7271377623,125.309692253,0.0,32.1804615127,65.7244621605,213.42939328,0.0,83.4695,129.95989328
 08/28  11:00:00,285.43723684,36.6560042415,124.0678262,0.0,32.1804615127,65.7244621605,177.84525974,0.0,83.4695,94.3757597395
 08/28  12:00:00,286.406556975,36.7331345131,125.759849917,0.0,32.1804615127,65.7244621605,177.733458235,0.0,83.4695,94.2639582351
 08/28  13:00:00,279.46327092,36.71467625,128.586678717,0.0,32.1804615127,55.9779621605,169.346305091,0.0,75.1392,94.2071050909
 08/28  14:00:00,280.437962013,36.7443282984,129.502811575,0.0,32.1804615127,55.9779621605,160.938567287,0.0,66.8089,94.1296672874
 08/28  15:00:00,281.202896621,36.8600266645,130.176371743,0.0,32.1804615127,55.9779621605,169.26492657,0.0,75.1392,94.1257265703
 08/28  16:00:00,310.548300727,37.0474956449,129.71097649,0.0,32.1804615127,60.9114621605,158.995335822,0.0,91.7998,67.1955358221
 08/28  17:00:00,346.038520804,36.6400779713,131.591296717,0.0,32.1804615127,77.5397301883,154.73722991,3.64405709865,49.9818,101.111372812
 08/28  18:00:00,398.246570383,36.7127149016,129.917792171,0.0,77.122965704,86.2600435998,235.395267163,5.98824247823,49.9818,179.425224684
 08/28  19:00:00,406.893662251,36.7234839474,127.904885918,0.0,102.647051061,80.1663183927,176.932109572,5.95639674333,33.3212,137.654512828
 08/28  20:00:00,444.262155305,36.6719038799,126.125085267,0.0,115.40909374,92.7192997104,170.855070805,6.64892722535,33.3212,130.884943579
 08/28  21:00:00,420.262368054,36.7472359494,125.761948725,0.0,102.647051061,94.1340635361,229.146678985,7.3958100855,24.9909,196.759968899
 08/28  22:00:00,354.111238226,36.9306632729,124.75826687,0.0,77.122965704,65.871452062,171.998870439,9.00499002225,16.6606,146.333280417
 08/28  23:00:00,287.878110803,36.7767412093,125.885807486,0.0,38.286128036,48.4199368926,104.890518813,9.70423660807,8.3303,86.8559822045
 08/28  24:00:00,277.33553861,34.9386530848,154.561893726,0.0,25.5240853573,30.610668775,67.8839695504,0.0,3.33212,64.5518495504
 08/29  01:00:00,270.465365345,34.2619874894,155.785345633,0.0,19.418418834,29.3649097162,53.8847861617,0.0,3.33212,50.5526661617
 08/29  02:00:00,260.812959159,35.1078194836,153.218591099,0.0,12.7620426787,28.1191506574,51.3622006813,0.0,3.33212,48.0300806813
 08/29  03:00:00,258.940906132,34.2619874894,152.227093621,0.0,12.7620426787,28.1191506574,51.3631409519,0.0,3.33212,48.0310209519
 08/29  04:00:00,265.880211166,35.1078194836,150.804035176,0.0,12.7620426787,28.1191506574,70.4898767464,0.0249830231794,3.33212,67.1327737232
 08/29  05:00:00,291.063560272,34.2619874894,149.282966148,0.0,25.5240853573,30.610668775,123.785483229,0.0383074424082,8.3303,115.416875786
 08/29  06:00:00,389.62835518,35.1078194836,149.197720147,0.0,51.0481707146,78.1489452969,213.543230938,0.171552654411,16.6606,196.711078284
 08/29  07:00:00,411.263743122,36.156429824,129.285457188,0.0,64.3609230253,109.708623606,297.954784144,14.7475988357,24.9909,258.216285308
 08/29  08:00:00,366.726978583,36.1561429811,127.38342028,0.0,51.0481707146,80.7689615957,250.043155971,4.82976485669,33.3212,211.892191114
 08/29  09:00:00,336.171641888,36.5948544968,125.619591241,0.0,51.0481707146,71.0224615957,223.293429928,0.0,66.8089,156.484529928
 08/29  10:00:00,290.985032365,36.8424543513,128.963827555,0.0,32.1804615127,65.7244621605,213.484016486,0.0,83.4695,130.014516486
 08/29  11:00:00,296.826903345,37.0107266756,133.854381598,0.0,32.1804615127,65.7244621605,177.882149209,0.0,83.4695,94.4126492091
 08/29  12:00:00,296.110958058,37.1344406535,134.390133901,0.0,32.1804615127,65.7244621605,177.786852032,0.0,83.4695,94.3173520318
 08/29  13:00:00,281.818655199,36.818405255,130.989210261,0.0,32.1804615127,55.9779621605,169.374029465,0.0,75.1392,94.2348294646
 08/29  14:00:00,283.232454886,36.8468569876,132.385365379,0.0,32.1804615127,55.9779621605,160.971732201,0.0,66.8089,94.162832201
 08/29  15:00:00,282.474842985,36.9378018033,131.367218246,0.0,32.1804615127,55.9779621605,169.306738862,0.0,75.1392,94.1675388622
 08/29  16:00:00,312.775237755,37.3942629177,131.065296547,0.0,32.1804615127,60.9114621605,159.007392928,0.0,91.7998,67.2075929283
 08/29  17:00:00,346.560957879,36.8767541719,129.840482777,0.0,32.1804615127,77.5397301883,154.231124284,3.11777051482,49.9818,101.131553769
 08/29  18:00:00,397.770423843,36.8136406582,127.488103793,0.0,77.122965704,86.2600435998,238.626077007,4.64528048505,49.9818,183.998996522
 08/29  19:00:00,408.627816513,36.722173821,129.789058522,0.0,102.647051061,80.1663183927,170.857231147,4.05552616693,33.3212,133.48050498
 08/29  20:00:00,449.568790513,36.9632463735,130.171241981,0.0,115.40909374,92.7192997104,177.752238559,7.31845457206,33.3212,137.112583987
 08/29  21:00:00,427.585253483,37.0861549702,131.01641448,0.0,102.647051061,94.1340635361,230.460927545,8.16672222029,24.9909,197.303305325
 08/29  22:00:00,358.958178233,37.0637667614,128.574338854,0.0,77.122965704,65.871452062,171.817039318,8.74629109232,16.6606,146.410148226
 08/29  23:00:00,289.215387185,36.8427387621,127.11063587,0.0,38.286128036,48.4199368926,98.4410700454,9.43684479072,8.3303,80.6739252547
 08/29  24:00:00,277.443818384,34.9386530848,154.668581308,0.0,25.5240853573,30.610668775,70.4658611955,0.0,3.33212,67.1337411955
 08/30  01:00:00,270.501055836,34.2619874894,155.819683243,0.0,19.418418834,29.3649097162,51.3677610748,0.0,3.33212,48.0356410748
 08/30  02:00:00,261.921581048,35.1078194836,154.320788264,0.0,12.7620426787,28.1191506574,57.3730106989,0.0,3.33212,54.0408906989
 08/30  03:00:00,259.688162017,34.2619874894,152.969066913,0.0,12.7620426787,28.1191506574,51.369282704,0.0,3.33212,48.037162704
 08/30  04:00:00,265.87495292,35.1078194836,151.616292265,0.0,12.7620426787,28.1191506574,70.4955734685,0.0183226644484,3.33212,67.145130804
 08/30  05:00:00,289.057319947,34.2619874894,148.135740727,0.0,25.5240853573,30.610668775,123.82208957,0.0316483306209,8.3303,115.46014124
 08/30  06:00:00,387.096047227,35.1078194836,147.631153327,0.0,51.0481707146,78.1489452969,213.668399356,0.149914640497,16.6606,196.857884715
 08/30  07:00:00,411.105760475,36.1769522809,130.375378275,0.0,64.3609230253,109.708623606,298.068820423,14.5848107501,24.9909,258.493109673
 08/30  08:00:00,364.480644941,36.174708795,126.126139436,0.0,51.0481707146,80.7689615957,251.744177391,4.69243242858,33.3212,213.730544962
 08/30  09:00:00,333.007723566,36.5442826241,123.076615478,0.0,51.0481707146,71.0224615957,221.811903276,0.0,66.8089,155.003003276
 08/30  10:00:00,284.312309096,36.9591058024,122.013333923,0.0,32.1804615127,65.7244621605,213.518829017,0.0,83.4695,130.049329017
 08/30  11:00:00,288.311920123,37.1699094587,125.079015648,0.0,32.1804615127,65.7244621605,177.884605947,0.0,83.4695,94.4151059471
 08/30  12:00:00,290.753102175,37.5580555617,127.835360248,0.0,32.1804615127,65.7244621605,178.328684177,0.0,83.4695,94.859184177
 08/30  13:00:00,282.101864173,37.5532676664,128.893591618,0.0,32.1804615127,55.9779621605,175.171476689,0.0,75.1392,100.032276689
 08/30  14:00:00,282.883534537,37.8477315009,129.367258344,0.0,32.1804615127,55.9779621605,160.984076119,0.0,66.8089,94.1751761191
 08/30  15:00:00,282.163280575,38.355040865,128.151269496,0.0,32.1804615127,55.9779621605,169.315518517,0.0,75.1392,94.1763185166
 08/30  16:00:00,310.670388114,38.4886721338,127.282544851,0.0,32.1804615127,60.9114621605,159.027432042,0.0,91.7998,67.2276320424
 08/30  17:00:00,343.859609176,37.3229843576,126.619595237,0.0,32.1804615127,77.5397301883,153.371817467,2.21412663621,49.9818,101.175890831
 08/30  18:00:00,396.04803777,37.2883207942,124.934596144,0.0,77.122965704,86.2600435998,234.742590249,5.11123785988,49.9818,179.649552389
 08/30  19:00:00,403.13329402,37.0424012375,121.677389224,0.0,102.647051061,80.1663183927,178.046699388,6.93529917108,33.3212,137.790200216
 08/30  20:00:00,439.141652616,36.7728539149,118.815863288,0.0,115.40909374,92.7192997104,170.670140001,6.3539845785,33.3212,130.994955422
 08/30  21:00:00,413.00096997,36.6712059353,117.370345446,0.0,102.647051061,94.1340635361,227.882056093,5.8643663858,24.9909,197.026789707
 08/30  22:00:00,348.683601681,36.6560315057,120.261051558,0.0,77.122965704,65.871452062,176.266960681,6.46334428355,16.6606,153.143016398
 08/30  23:00:00,283.310092298,36.7436006232,121.52366391,0.0,38.286128036,48.4199368926,98.7514727633,9.72517108965,8.3303,80.6960016736
 08/30  24:00:00,272.581293099,34.9386530848,149.838620535,0.0,25.5240853573,30.610668775,70.4803754703,0.0,3.33212,67.1482554703
 08/31  01:00:00,266.740050142,34.2619874894,152.085458088,0.0,19.418418834,29.3649097162,51.3772611424,0.0,3.33212,48.0451411424
 08/31  02:00:00,259.52681126,35.1078194836,151.941330503,0.0,12.7620426787,28.1191506574,57.3816094667,0.0,3.33212,54.0494894667
 08/31  03:00:00,257.236660038,34.2619874894,150.534130566,0.0,12.7620426787,28.1191506574,51.3801160708,0.0,3.33212,48.0479960708
 08/31  04:00:00,264.365621546,35.1078194836,150.121641146,0.0,12.7620426787,28.1191506574,70.5201199918,0.0266649665023,3.33212,67.1613350253
 08/31  05:00:00,290.358688249,34.2619874894,149.424586198,0.0,25.5240853573,30.610668775,123.879910415,0.0399975993807,8.3303,115.509612815
 08/31  06:00:00,388.506307859,35.1078194836,149.012027381,0.0,51.0481707146,78.1489452969,213.82671918,0.156658869436,16.6606,197.00946031
 08/31  07:00:00,403.733885426,36.1560853568,123.057945983,0.0,64.3609230253,109.708623606,300.801606611,14.7350159941,24.9909,261.075690617
 08/31  08:00:00,357.845980495,36.118986401,119.809068152,0.0,51.0481707146,80.7689615957,249.960789494,4.84137804886,33.3212,211.798211445
 08/31  09:00:00,328.03430376,36.4944579108,118.515849527,0.0,51.0481707146,71.0224615957,227.773239068,0.0,66.8089,160.964339068
 08/31  10:00:00,280.376238259,36.6795607646,118.729182467,0.0,32.1804615127,65.7244621605,207.802336874,0.0,83.4695,124.332836874
 08/31  11:00:00,284.696156003,36.8251648003,121.896623468,0.0,32.1804615127,65.7244621605,184.215810755,0.0,83.4695,100.746310755
 08/31  12:00:00,284.012518127,37.0291058203,121.677389224,0.0,32.1804615127,65.7244621605,177.836976725,0.0,83.4695,94.367476725
 08/31  13:00:00,267.586966166,36.8587718064,115.508631295,0.0,32.1804615127,55.9779621605,169.434068115,0.0,75.1392,94.2948681152
 08/31  14:00:00,271.341077609,36.885735159,119.145245405,0.0,32.1804615127,55.9779621605,161.025776454,0.0,66.8089,94.2168764537
 08/31  15:00:00,273.3100569,36.9221765193,120.982634388,0.0,32.1804615127,55.9779621605,169.359833125,0.0,75.1392,94.2206331251
 08/31  16:00:00,302.343139933,36.7429043097,121.764180982,0.0,32.1804615127,60.9114621605,159.039054605,0.0,91.7998,67.2392546054
 08/31  17:00:00,337.000908369,36.3133196157,121.452978981,0.0,32.1804615127,77.5397301883,155.084539741,3.9021164773,49.9818,101.200623263
 08/31  18:00:00,390.026807313,36.4571836844,119.801512977,0.0,77.122965704,86.2600435998,243.898120986,7.21104206547,49.9818,186.705278921
 08/31  19:00:00,398.52199585,36.4767418113,117.736087166,0.0,102.647051061,80.1663183927,171.913903504,7.32076613448,33.3212,131.271937369
 08/31  20:00:00,436.171924656,36.3331286337,117.122154776,0.0,115.40909374,92.7192997104,178.022433155,7.08101357525,33.3212,137.620219579
 08/31  21:00:00,413.388708209,36.3501109445,118.655436492,0.0,102.647051061,94.1340635361,228.84543204,6.66693931169,24.9909,197.187592729
 08/31  22:00:00,346.429666847,36.5072770174,117.942713422,0.0,77.122965704,65.871452062,179.007443099,9.12628244925,16.6606,153.22056065
 08/31  23:00:00,278.814485918,36.5151417385,117.607732234,0.0,38.286128036,48.4199368926,100.260987329,11.2116601902,8.3303,80.7190271388
 08/31  24:00:00,270.693029445,34.7694866859,148.146847873,0.0,25.5240853573,30.610668775,70.4953802632,0.0,3.33212,67.1632602632
 09/01  01:00:00,265.613969246,34.2619874894,150.975055528,0.0,19.418418834,29.3649097162,51.3851415759,0.0,3.33212,48.0530215759
 09/01  02:00:00,258.129604749,35.1076724206,150.571310454,0.0,12.7620426787,28.1191506574,57.4074770062,0.0183291303422,3.33212,54.0570278759
 09/01  03:00:00,254.105136993,34.2524274619,147.439540922,0.0,12.7620426787,28.1191506574,51.4236378238,0.0366583808019,3.33212,48.054859443
 09/01  04:00:00,262.473928401,35.0859686422,147.490759598,0.0,12.7620426787,28.1191506574,70.6503936164,0.139969773739,3.33212,67.1783038427
 09/01  05:00:00,286.31808439,34.2357001186,144.639102333,0.0,25.5240853573,30.610668775,123.992088597,0.111644111489,8.3303,115.550144485
 09/01  06:00:00,385.624986753,35.0791934743,145.30120237,0.0,51.0481707146,78.1489452969,214.132643487,0.30827781846,16.6606,197.163765669
 09/01  07:00:00,419.931826855,35.9685967373,138.217406572,0.0,64.3609230253,109.708623606,307.611814669,15.9246755693,24.9909,266.6962391
 09/01  08:00:00,373.128601546,35.9716229187,134.033388432,0.0,51.0481707146,80.7689615957,246.08686214,5.78848110086,33.3212,206.977181039
 09/01  09:00:00,337.254515106,36.52710775,126.703855136,0.0,51.0481707146,71.0224615957,228.677040289,0.0,66.8089,161.868140289
 09/01  10:00:00,286.427283537,36.7174232503,124.621091145,0.0,32.1804615127,65.7244621605,213.641801585,0.0,83.4695,130.172301585
 09/01  11:00:00,287.222836105,36.7789226494,125.48644676,0.0,32.1804615127,65.7244621605,177.959158189,0.0,83.4695,94.4896581885
 09/01  12:00:00,285.306455204,36.6637339911,124.74923931,0.0,32.1804615127,65.7244621605,177.853744512,0.0,83.4695,94.3842445119
 09/01  13:00:00,277.25223581,36.64234232,126.453647485,0.0,32.1804615127,55.9779621605,173.588651558,0.0,75.1392,98.4494515576
 09/01  14:00:00,280.406624145,36.690366229,129.721196007,0.0,32.1804615127,55.9779621605,163.195311941,0.0,66.8089,96.3864119411
 09/01  15:00:00,285.130512645,37.0556559783,133.330897795,0.0,32.1804615127,55.9779621605,169.388959602,0.0,75.1392,94.2497596023
 09/01  16:00:00,319.167645326,37.3561821123,136.92854619,0.0,32.1804615127,60.9114621605,159.070595725,0.0,91.7998,67.2707957252
 09/01  17:00:00,354.040518902,36.6888292939,137.450951256,0.0,32.1804615127,77.5397301883,155.436603243,4.19893817936,49.9818,101.255865064
 09/01  18:00:00,406.559818179,36.8069799451,135.942680745,0.0,77.122965704,86.2600435998,237.208819312,6.67641176003,49.9818,180.550607552
 09/01  19:00:00,414.699371299,36.8945249946,134.021101359,0.0,102.647051061,80.1663183927,178.075321984,7.44000408644,33.3212,137.314117898
 09/01  20:00:00,453.105420067,36.8297503445,133.206286389,0.0,115.40909374,92.7192997104,179.066338728,8.04699666072,33.3212,137.698142067
 09/01  21:00:00,428.115775992,36.8873448136,131.766868902,0.0,102.647051061,94.1340635361,230.980218337,8.64710993214,24.9909,197.342208405
 09/01  22:00:00,360.82349964,36.8633829678,130.666284273,0.0,77.122965704,65.871452062,179.247031564,9.26515340362,16.6606,153.32127816
 09/01  23:00:00,292.501541758,36.6602720224,130.574349377,0.0,38.286128036,48.4199368926,99.0533136326,9.97935349758,8.3303,80.743660135
 09/01  24:00:00,274.466870967,34.6003202871,152.059870962,0.0,25.5240853573,30.610668775,70.511059281,0.0,3.33212,67.178939281
 09/02  01:00:00,274.725420549,34.2585376289,150.517044584,0.0,27.7269238854,30.610668775,51.3919657277,0.0,3.33212,48.0598457277
 09/02  02:00:00,257.31548038,35.0914644497,149.772441416,0.0,12.7620426787,28.1191506574,57.3987770831,0.0,3.33212,54.0666570831
 09/02  03:00:00,253.648522432,34.2362957257,146.997859194,0.0,12.7620426787,28.1191506574,51.3963355552,0.00166592565626,3.33212,48.0625496295
 09/02  04:00:00,259.876461564,34.9069080922,145.86294354,0.0,12.7620426787,28.1191506574,70.5497177466,0.024988925396,3.33212,67.1926088212
 09/02  05:00:00,270.823804608,34.059952516,145.452122353,0.0,12.7620426787,28.1191506574,95.3388536907,0.0299868080886,8.3303,86.9785668826
 09/02  06:00:00,354.389135792,34.9043694605,147.409688374,0.0,42.6918050922,54.3732441037,132.71278274,0.15993130715,16.6606,115.892251432
 09/02  07:00:00,365.379801786,36.0793476478,130.206603551,0.0,42.6918050922,86.1019271793,237.583519349,15.2733738482,24.9909,197.319245501
 09/02  08:00:00,404.640690481,36.1091584237,128.387017441,0.0,57.6566862989,112.030105488,330.004619989,5.22024459992,33.3212,291.463175389
 09/02  09:00:00,355.564118912,36.52814794,125.714252669,0.0,57.6566862989,83.6599452969,273.699581992,0.0,66.8089,206.890681992
 09/02  10:00:00,299.726166781,36.6886713457,123.946704075,0.0,42.6918050922,68.9656133826,245.425297416,0.0,83.4695,161.955797416
 09/02  11:00:00,288.403066429,36.7485617813,121.642304423,0.0,34.9340096728,67.7198543238,213.901215838,0.0,83.4695,130.431715838
 09/02  12:00:00,286.017587731,36.7795681727,119.832926535,0.0,34.9340096728,67.7198543238,184.353224344,0.0,83.4695,100.883724344
 09/02  13:00:00,279.211319178,37.021405398,121.843413906,0.0,34.9340096728,57.9733543238,169.629592214,0.0,75.1392,94.4903922137
 09/02  14:00:00,280.174849291,37.0977202674,122.712285456,0.0,34.9340096728,57.9733543238,167.53269264,0.0,66.8089,100.72379264
 09/02  15:00:00,280.303339942,37.0027829285,122.94580725,0.0,34.9340096728,57.9733543238,169.554263162,0.0,75.1392,94.4150631616
 09/02  16:00:00,308.431327002,36.8758256121,121.967585856,0.0,34.9340096728,62.9068543238,159.121273552,0.0,91.7998,67.3214735516
 09/02  17:00:00,333.853025878,36.6064004223,119.984428051,0.0,34.9340096728,72.2186844194,142.501653098,5.35931722709,49.9818,87.1605358707
 09/02  18:00:00,397.629762676,36.995678671,117.086810947,0.0,87.0357390804,86.2600435998,165.392716368,7.53817916317,49.9818,107.872737205
