Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  19:00:00,394.673590295,36.4567833123,114.287804421,0.0,102.000620287,77.6748002752,173.519958925,8.89942563891,33.3212,131.299333286
 09/02  20:00:00,415.649900213,36.1464084916,113.764473738,0.0,102.000620287,88.9820225341,178.651570211,7.57689686738,33.3212,137.753473343
 09/02  21:00:00,409.885606576,36.1233388642,118.745919667,0.0,102.000620287,91.6425454185,169.555378742,6.67999570916,24.9909,137.884483033
 09/02  22:00:00,359.064070984,36.2693775049,120.020434099,0.0,87.0357390804,65.871452062,224.298698506,10.6714851316,16.6606,196.966613374
 09/02  23:00:00,291.112348415,36.1447917172,125.269206883,0.0,42.6918050922,48.4199368926,135.077761161,11.0493046282,8.3303,115.698156533
 09/02  24:00:00,272.572377689,34.2341465128,148.342098199,0.0,27.7269238854,30.610668775,70.5250489848,0.0,3.33212,67.1929289848
 09/03  01:00:00,280.733873698,34.0566504338,147.502658919,0.0,34.4311606118,33.1021868926,56.5594241445,0.0,3.33212,53.2273041445
 09/03  02:00:00,258.057450368,34.3943208073,141.96545731,0.0,19.466279405,30.610668775,52.4363634901,0.111559337608,3.33212,48.9926841525
 09/03  03:00:00,258.250491287,33.714381533,142.863378705,0.0,19.466279405,30.610668775,57.5353489035,0.0815889063534,3.33212,54.1216399972
 09/03  04:00:00,256.652745754,33.8865195674,134.378871534,0.0,19.466279405,30.610668775,70.6324314552,0.0915800708731,3.33212,67.2087313843
 09/03  05:00:00,274.146699674,33.5422529954,140.022385249,0.0,19.466279405,30.610668775,89.1897535236,0.0,8.3303,80.8594535236
 09/03  06:00:00,347.238039974,34.3779004695,140.757733119,0.0,42.6918050922,54.3732441037,139.375254784,0.12821346815,16.6606,122.586441316
 09/03  07:00:00,375.428529697,36.1886440773,128.0978711,0.0,49.3960418185,88.5934452969,238.075935528,15.6008995152,24.9909,197.484136013
 09/03  08:00:00,400.562252298,36.0108548285,124.387915022,0.0,57.6566862989,112.030105488,330.751999294,5.59265170864,33.3212,291.838147585
 09/03  09:00:00,338.837344332,36.3995487042,119.120000457,0.0,50.9524495726,81.1684271793,280.364131386,0.0,66.8089,213.555231386
 09/03  10:00:00,292.593328376,36.7479162918,117.043664339,0.0,42.6918050922,68.9656133826,246.382742709,0.0,83.4695,162.913242709
 09/03  11:00:00,293.428504373,36.9200571742,121.060695106,0.0,38.286128036,68.9656133826,213.964758694,0.0,83.4695,130.495258694
 09/03  12:00:00,296.85686251,37.0947165561,125.061771193,0.0,38.286128036,68.9656133826,177.920650302,0.0,83.4695,94.451150302
 09/03  13:00:00,281.16749326,37.1256748766,128.261803661,0.0,31.5818913096,56.727595265,169.584692588,0.0,75.1392,94.4454925884
 09/03  14:00:00,283.346428356,37.1708438253,130.373794802,0.0,31.5818913096,56.727595265,167.404317318,0.0,66.8089,100.595417318
 09/03  15:00:00,285.064529215,37.2424195335,132.030073846,0.0,31.5818913096,56.727595265,169.429365507,0.0,75.1392,94.2901655071
 09/03  16:00:00,314.700784272,37.2489968116,132.414936101,0.0,31.5818913096,61.661095265,159.088427861,0.0,91.7998,67.288627861
 09/03  17:00:00,340.854125553,36.6716673116,131.462022742,0.0,31.5818913096,70.9729253606,141.577996747,4.40401196017,49.9818,87.1921847864
 09/03  18:00:00,400.580607776,36.6254666332,129.556306345,0.0,80.3315023541,83.7685254822,157.57553211,6.11576184827,49.9818,101.477970262
 09/03  19:00:00,406.431413005,36.5469497679,126.446992746,0.0,102.000620287,77.6748002752,177.150239399,6.00923666691,33.3212,137.819802732
 09/03  20:00:00,442.175780804,36.7064145556,130.224860588,0.0,108.704857014,91.4735406516,174.139982363,8.52418593235,33.3212,132.294596431
 09/03  21:00:00,415.591336779,36.9045009839,131.261441743,0.0,95.2963835608,89.1510273009,170.438676797,8.85190911918,24.9909,136.595867678
 09/03  22:00:00,360.96085493,36.7375384492,130.146574666,0.0,80.3315023541,63.3799339444,223.222967745,9.43895799558,16.6606,197.12340975
 09/03  23:00:00,295.13741598,36.5634804935,128.825918833,0.0,42.6918050922,48.4199368926,133.974500985,10.086837644,8.3303,115.557363341
 09/03  24:00:00,290.26562793,34.4298718685,156.555490681,0.0,34.4311606118,33.1021868926,73.109722166,0.0,3.33212,69.777602166
 09/04  01:00:00,288.391469547,34.2529877766,154.921804757,0.0,34.4311606118,33.1021868926,54.9819340213,0.0,3.33212,51.6498140213
 09/04  02:00:00,269.541941283,35.0870577782,152.740889262,0.0,19.466279405,30.610668775,57.4609658615,0.0,3.33212,54.1288458615
 09/04  03:00:00,266.333058598,34.2337953201,150.428293186,0.0,19.466279405,30.610668775,51.451539348,0.0,3.33212,48.119419348
 09/04  04:00:00,270.122831551,34.7395194256,147.01576746,0.0,19.466279405,30.610668775,70.5643494652,0.00832173114147,3.33212,67.223907734
 09/04  05:00:00,282.679350369,34.0573227118,148.058396974,0.0,19.466279405,30.610668775,95.4589800958,0.0266295942918,8.3303,87.1020505015
 09/04  06:00:00,354.019884175,34.8952861136,147.050112381,0.0,42.6918050922,54.3732441037,139.449958435,0.148128551836,16.6606,122.641229883
 09/04  07:00:00,371.990551739,36.253841058,124.606747936,0.0,49.3960418185,88.5934452969,237.670117607,15.0187468646,24.9909,197.660470742
 09/04  08:00:00,397.257775408,36.1158977803,121.066172407,0.0,57.6566862989,112.030105488,330.643396462,5.09814288682,33.3212,292.224053575
 09/04  09:00:00,337.182155535,36.5417769958,117.049470016,0.0,50.9524495726,81.1684271793,280.62980598,0.0,66.8089,213.82090598
 09/04  10:00:00,297.581861253,37.7365609536,120.635310258,0.0,42.6918050922,68.9656133826,246.405989544,0.0,83.4695,162.936489544
 09/04  11:00:00,297.674067586,38.0400206147,124.149974282,0.0,38.286128036,68.9656133826,214.024437993,0.0,83.4695,130.554937993
 09/04  12:00:00,298.902173275,38.1720664862,126.004678249,0.0,38.286128036,68.9656133826,177.954611551,0.0,83.4695,94.485111551
 09/04  13:00:00,282.273421374,37.5536676633,128.924702298,0.0,31.5818913096,56.727595265,175.924025406,0.0,75.1392,100.784825406
 09/04  14:00:00,284.994205406,37.812830053,131.370443922,0.0,31.5818913096,56.727595265,161.131405775,0.0,66.8089,94.322505775
 09/04  15:00:00,286.111785144,37.9141971292,132.396608392,0.0,31.5818913096,56.727595265,169.470857416,0.0,75.1392,94.3316574156
 09/04  16:00:00,316.996049107,37.9947667258,133.954181086,0.0,31.5818913096,61.661095265,159.097186617,0.0,91.7998,67.2973866169
 09/04  17:00:00,343.258729688,37.0679087556,133.459521358,0.0,31.5818913096,70.9729253606,139.93083391,2.73559174851,49.9818,87.2134421613
 09/04  18:00:00,401.445213088,36.8935369881,130.14165518,0.0,80.3315023541,83.7685254822,164.168564966,6.31189716699,49.9818,107.874867799
 09/04  19:00:00,405.082328894,36.8228319856,124.205521539,0.0,102.000620287,77.6748002752,172.178250324,6.92866752776,33.3212,131.928382796
 09/04  20:00:00,431.977534841,36.6219486457,119.695264548,0.0,108.704857014,91.4735406516,177.269667409,6.88859314298,33.3212,137.059874266
 09/04  21:00:00,401.882875822,36.7145898784,117.973820139,0.0,95.2963835608,89.1510273009,169.770377733,6.86536021409,24.9909,137.914117519
 09/04  22:00:00,349.319288987,36.4266593374,120.168610022,0.0,80.3315023541,63.3799339444,220.271249897,6.31817035705,16.6606,197.29247954
 09/04  23:00:00,286.257979321,36.3077230345,121.82338222,0.0,42.6918050922,48.4199368926,130.627027421,6.69558324015,8.3303,115.601144181
 09/04  24:00:00,287.462261853,34.6003202871,153.658454952,0.0,34.4311606118,33.1021868926,70.6128664639,0.0,3.33212,67.2807464639
 09/05  01:00:00,271.3131979,34.2619874894,156.623847137,0.0,19.418418834,29.3649097162,57.4258036741,0.0,3.33212,54.0936836741
 09/05  02:00:00,261.595662025,35.1078194836,153.986423738,0.0,12.7620426787,28.1191506574,51.4204099111,0.0,3.33212,48.0882899111
 09/05  03:00:00,259.644075554,34.2619874894,152.917140754,0.0,12.7620426787,28.1191506574,57.4296959879,0.0,3.33212,54.0975759879
 09/05  04:00:00,266.376273536,35.1044793107,151.257034344,0.0,12.7620426787,28.1191506574,70.6120375524,0.0366500235017,3.33212,67.2432675289
 09/05  05:00:00,291.78553343,34.2528292851,149.981818957,0.0,25.5240853573,30.610668775,124.136521472,0.0449797761467,8.3303,115.761241696
 09/05  06:00:00,388.962189572,35.0999029604,148.526092108,0.0,51.0481707146,78.1489452969,218.106184523,0.169925506339,16.6606,201.275659017
 09/05  07:00:00,409.780480849,36.1087741688,125.049654004,0.0,64.3609230253,109.708623606,305.403969347,14.8264840328,24.9909,265.586585315
 09/05  08:00:00,360.265243437,36.1316055864,121.074975752,0.0,51.0481707146,80.7689615957,251.8157335,4.89823902115,33.3212,213.596294479
 09/05  09:00:00,327.281375141,36.5375546562,117.564783068,0.0,51.0481707146,71.0224615957,229.075704518,0.0,66.8089,162.266804518
 09/05  10:00:00,282.189954116,36.9101155103,119.98963217,0.0,32.1804615127,65.7244621605,213.857927382,0.0,83.4695,130.388427382
 09/05  11:00:00,287.189516261,37.234910159,123.90089264,0.0,32.1804615127,65.7244621605,184.365266711,0.0,83.4695,100.895766711
 09/05  12:00:00,290.426322497,37.8007866747,127.26709899,0.0,32.1804615127,65.7244621605,177.976691675,0.0,83.4695,94.5071916748
 09/05  13:00:00,283.467874315,37.8603513022,129.940155478,0.0,32.1804615127,55.9779621605,175.872139466,0.0,75.1392,100.732939466
 09/05  14:00:00,285.520930773,37.9030833236,131.938457385,0.0,32.1804615127,55.9779621605,161.162323526,0.0,66.8089,94.3534235264
 09/05  15:00:00,286.414628907,38.073038087,132.671547556,0.0,32.1804615127,55.9779621605,169.492367423,0.0,75.1392,94.3531674225
 09/05  16:00:00,315.961057322,38.2429961879,132.799853471,0.0,32.1804615127,60.9114621605,159.110279313,0.0,91.7998,67.310479313
 09/05  17:00:00,349.66853699,37.0923493893,132.634888429,0.0,32.1804615127,77.5397301883,161.080557127,3.37247224633,49.9818,107.72628488
 09/05  18:00:00,402.144678118,36.9931205668,131.302128432,0.0,77.122965704,86.2600435998,240.213678676,5.30284797897,49.9818,184.929030697
 09/05  19:00:00,408.188948779,36.9925739038,125.19888799,0.0,102.647051061,80.1663183927,179.604007756,5.75812811473,33.3212,140.524679642
 09/05  20:00:00,435.950579496,36.7037394838,117.577118016,0.0,115.40909374,92.7192997104,171.064072148,6.33354842281,33.3212,131.409323725
 09/05  21:00:00,408.404388055,36.6118812515,113.481483254,0.0,102.647051061,94.1340635361,235.526178529,5.43995676291,24.9909,205.095321766
 09/05  22:00:00,341.966938784,36.6245572196,113.273807201,0.0,77.122965704,65.871452062,176.446878449,6.11682979347,16.6606,153.669448655
 09/05  23:00:00,277.672193311,36.4672076824,117.557187594,0.0,38.286128036,48.4199368926,96.3051625056,7.15293134831,8.3303,80.8219311573
 09/05  24:00:00,269.104753509,34.7694866859,146.605486316,0.0,25.5240853573,30.610668775,70.5748405079,0.0,3.33212,67.2427205079
 09/06  01:00:00,265.068845476,34.2619874894,150.42912083,0.0,19.418418834,29.3649097162,57.4386977206,0.0,3.33212,54.1065777206
 09/06  02:00:00,257.253862486,35.1078194836,149.687342403,0.0,12.7620426787,28.1191506574,51.4284058753,0.00166767609925,3.33212,48.0946181992
 09/06  03:00:00,255.798008207,34.261834472,149.108283138,0.0,12.7620426787,28.1191506574,57.4583729275,0.0166767783064,3.33212,54.1095761492
 09/06  04:00:00,263.326567079,35.1026343327,149.104861021,0.0,12.7620426787,28.1191506574,70.6957060689,0.103396708273,3.33212,67.2601893606
 09/06  05:00:00,288.143337903,34.2501076267,147.249701519,0.0,25.5240853573,30.610668775,124.235520923,0.0917238376014,8.3303,115.813497085
 09/06  06:00:00,385.461746805,35.0790619776,146.04586282,0.0,51.0481707146,78.1489452969,222.006113816,0.268505607251,16.6606,205.077008209
 09/06  07:00:00,412.650335597,36.0080461759,129.322536194,0.0,64.3609230253,109.708623606,309.022877962,15.709372888,24.9909,268.322605074
 09/06  08:00:00,360.447436847,36.0666906359,122.271879268,0.0,51.0481707146,80.7689615957,253.915837225,5.62659429292,33.3212,214.968042932
 09/06  09:00:00,325.818955906,36.4720504018,116.427726481,0.0,51.0481707146,71.0224615957,229.103607188,0.0,66.8089,162.294707188
 09/06  10:00:00,279.799833621,36.7256250865,118.02356442,0.0,32.1804615127,65.7244621605,213.941339068,0.0,83.4695,130.471839068
 09/06  11:00:00,284.000689001,36.9305369265,121.042601668,0.0,32.1804615127,65.7244621605,178.087611957,0.0,83.4695,94.6181119569
 09/06  12:00:00,286.183029674,37.1306642004,123.727773716,0.0,32.1804615127,65.7244621605,184.31758265,0.0,83.4695,100.84808265
 09/06  13:00:00,279.204845628,37.2053862179,126.36758936,0.0,32.1804615127,55.9779621605,169.599292496,0.0,75.1392,94.4600924956
 09/06  14:00:00,281.480958445,37.3555181771,128.467160824,0.0,32.1804615127,55.9779621605,167.490928462,0.0,66.8089,100.682028462
 09/06  15:00:00,283.200941217,37.5896382823,129.950826205,0.0,32.1804615127,55.9779621605,169.532930528,0.0,75.1392,94.3937305275
 09/06  16:00:00,313.401379952,37.8742667871,130.612946428,0.0,32.1804615127,60.9114621605,159.13204831,0.0,91.7998,67.3322483101
 09/06  17:00:00,347.329681195,36.9209554006,130.470999007,0.0,32.1804615127,77.5397301883,161.735930322,3.98099758776,49.9818,107.773132734
 09/06  18:00:00,399.742420937,36.8177331578,129.319755356,0.0,77.122965704,86.2600435998,242.481959183,5.38363808305,49.9818,187.1165211
 09/06  19:00:00,413.704930734,36.9043506635,130.631352035,0.0,102.647051061,80.1663183927,178.419945569,6.42051774009,33.3212,138.678227829
 09/06  20:00:00,455.19481948,36.9946564742,134.532876072,0.0,115.40909374,92.7192997104,179.33380992,7.94999654126,33.3212,138.062613378
 09/06  21:00:00,428.941062947,37.0270109847,132.014439772,0.0,102.647051061,94.1340635361,231.634479191,8.45719987028,24.9909,198.186379321
 09/06  22:00:00,359.529427954,36.9826153966,129.251181665,0.0,77.122965704,65.871452062,179.518298894,9.0773866198,16.6606,153.780312274
 09/06  23:00:00,289.690522613,36.7559775359,127.665256454,0.0,38.286128036,48.4199368926,105.183662952,9.76364873894,8.3303,87.0897142134
 09/06  24:00:00,273.253561505,34.7694866859,150.677555997,0.0,25.5240853573,30.610668775,70.590832143,0.0,3.33212,67.258712143
 09/07  01:00:00,265.5347175,34.2619874894,150.889317205,0.0,19.418418834,29.3649097162,55.0246862584,0.0,3.33212,51.6925662584
 09/07  02:00:00,258.023093017,35.1078194836,150.453417772,0.0,12.7620426787,28.1191506574,53.8583944069,0.0,3.33212,50.5262744069
 09/07  03:00:00,256.176243212,34.2619874894,149.484226389,0.0,12.7620426787,28.1191506574,57.451623601,0.0,3.33212,54.119503601
 09/07  04:00:00,263.323833405,35.1034986497,149.102132936,0.0,12.7620426787,28.1191506574,70.6462332522,0.0366783740329,3.33212,67.2774348781
 09/07  05:00:00,286.995651778,34.250488238,146.108531157,0.0,25.5240853573,30.610668775,124.248028923,0.0466817883143,8.3303,115.871047135
 09/07  06:00:00,384.916695981,35.0955779753,145.485616151,0.0,51.0481707146,78.1489452969,222.079127339,0.168389834095,16.6606,205.250137505
 09/07  07:00:00,416.227648334,36.0564234775,132.843419629,0.0,64.3609230253,109.708623606,308.702167242,15.0396825047,24.9909,268.671584738
 09/07  08:00:00,365.683561259,36.0851804633,127.430568905,0.0,51.0481707146,80.7689615957,253.543862149,5.06655524404,33.3212,215.156106905
 09/07  09:00:00,332.916341135,36.56434417,122.833135664,0.0,51.0481707146,71.0224615957,229.257004698,0.0,66.8089,162.448104698
 09/07  10:00:00,282.000680427,36.6861988166,120.398008358,0.0,32.1804615127,65.7244621605,213.97595243,0.0,83.4695,130.50645243
 09/07  11:00:00,286.837237145,36.8875421382,123.90089264,0.0,32.1804615127,65.7244621605,184.43701905,0.0,83.4695,100.96751905
 09/07  12:00:00,289.704937283,37.0875183475,127.26709899,0.0,32.1804615127,65.7244621605,178.036262482,0.0,83.4695,94.5667624816
 09/07  13:00:00,281.305999606,37.0509505052,128.609364112,0.0,32.1804615127,55.9779621605,175.921496801,0.0,75.1392,100.782296801
 09/07  14:00:00,282.264990313,37.0020170062,129.940155478,0.0,32.1804615127,55.9779621605,161.234294706,0.0,66.8089,94.4253947058
 09/07  15:00:00,285.708356809,37.1120827262,134.634801486,0.0,32.1804615127,55.9779621605,169.553448215,0.0,75.1392,94.4142482154
 09/07  16:00:00,314.612889095,37.2388361839,133.996226589,0.0,32.1804615127,60.9114621605,165.29329924,0.0,91.7998,73.4934992404
 09/07  17:00:00,351.15444118,36.7122835822,136.643672806,0.0,32.1804615127,77.5397301883,154.854722204,3.38542451389,49.9818,101.48749769
 09/07  18:00:00,405.003024153,36.8511628313,135.956191574,0.0,77.122965704,86.2600435998,243.681796333,6.00286275137,49.9818,187.697133582
 09/07  19:00:00,424.556608403,37.0404430159,140.271828701,0.0,102.647051061,80.1663183927,178.626389981,6.93035072822,33.3212,138.374839253
 09/07  20:00:00,461.170081079,36.965124557,140.525907206,0.0,115.40909374,92.7192997104,179.013062636,7.55137605617,33.3212,138.14048658
 09/07  21:00:00,436.773142256,37.0128125656,139.842416092,0.0,102.647051061,94.1340635361,238.593510232,8.15247520279,24.9909,205.450135029
 09/07  22:00:00,369.121275952,36.9837971234,138.825008202,0.0,77.122965704,65.871452062,179.321877393,8.78183040852,16.6606,153.879446984
 09/07  23:00:00,300.644142285,36.7635208354,138.588868062,0.0,38.286128036,48.4199368926,104.948376162,9.49928833945,8.3303,87.1187878224
 09/07  24:00:00,279.268024369,34.7694866859,156.664641038,0.0,25.5240853573,30.610668775,70.6098290704,0.0,3.33212,67.2777090704
 09/08  01:00:00,270.209067892,34.2619874894,155.535822058,0.0,19.418418834,29.3649097162,51.4450427592,0.0,3.33212,48.1129227592
 09/08  02:00:00,262.126607593,35.1078194836,154.533169504,0.0,12.7620426787,28.1191506574,57.4570466304,0.0,3.33212,54.1249266304
 09/08  03:00:00,259.097630542,34.2619874894,152.386785194,0.0,12.7620426787,28.1191506574,55.5838728518,0.0,3.33212,52.2517528518
 09/08  04:00:00,266.985038587,35.1078194836,151.895593683,0.0,12.7620426787,28.1191506574,72.5483718965,0.0183418706095,3.33212,69.1979100259
 09/08  05:00:00,291.904600268,34.2619874894,150.110578025,0.0,25.5240853573,30.610668775,124.290103982,0.0333489539521,8.3303,115.926455029
 09/08  06:00:00,389.780010007,35.1078194836,149.340223424,0.0,51.0481707146,78.1489452969,222.257371416,0.153406712966,16.6606,205.443364703
 09/08  07:00:00,413.602280634,36.1144386916,128.864894923,0.0,64.3609230253,109.708623606,308.749277969,14.7276153648,24.9909,269.030762604
 09/08  08:00:00,364.570717137,36.1320351348,125.258566205,0.0,51.0481707146,80.7689615957,253.539169925,4.81343806699,33.3212,215.404531858
 09/08  09:00:00,331.7325733,36.5492481907,121.812437363,0.0,51.0481707146,71.0224615957,229.382045331,0.0,66.8089,162.573145331
 09/08  10:00:00,281.950227972,36.6843603467,120.516296594,0.0,32.1804615127,65.7244621605,214.032673606,0.0,83.4695,130.563173606
 09/08  11:00:00,286.009071348,36.7761368991,123.909254574,0.0,32.1804615127,65.7244621605,184.472388478,0.0,83.4695,101.002888478
 09/08  12:00:00,291.894797491,36.8834274044,131.252830245,0.0,32.1804615127,65.7244621605,184.381411343,0.0,83.4695,100.911911343
 09/08  13:00:00,288.074383017,37.1885398513,135.940171841,0.0,32.1804615127,55.9779621605,169.684753128,0.0,75.1392,94.5455531283
 09/08  14:00:00,290.250377255,37.2825765107,137.445670897,0.0,32.1804615127,55.9779621605,167.569441608,0.0,66.8089,100.760541608
 09/08  15:00:00,288.312040653,37.2347948723,136.280171795,0.0,32.1804615127,55.9779621605,169.596959095,0.0,75.1392,94.457759095
 09/08  16:00:00,312.762146995,37.5227151886,130.777619418,0.0,32.1804615127,60.9114621605,161.219037096,0.0,91.7998,69.4192370956
 09/08  17:00:00,347.228309273,36.9107842527,130.470999007,0.0,32.1804615127,77.5397301883,158.715627644,2.98952280302,49.9818,105.744304841
 09/08  18:00:00,399.599574762,36.8568521803,129.319755356,0.0,77.122965704,86.2600435998,242.341484257,4.48364137699,49.9818,187.87604288
 09/08  19:00:00,416.543291059,37.0194133868,133.762344964,0.0,102.647051061,80.1663183927,177.915991661,6.14376818162,33.3212,138.451023479
 09/08  20:00:00,462.341730644,37.0860939399,142.151318578,0.0,115.40909374,92.7192997104,179.002603148,7.46023186873,33.3212,138.22117128
 09/08  21:00:00,441.97768649,37.1226644807,145.371304678,0.0,102.647051061,94.1340635361,238.651713834,8.02016264626,24.9909,205.640651187
 09/08  22:00:00,377.042034121,37.072816267,146.657064192,0.0,77.122965704,65.871452062,179.296149477,8.65539896527,16.6606,153.980150511
 09/08  23:00:00,308.77852564,36.8293520695,146.656848804,0.0,38.286128036,48.4199368926,104.832727642,9.35568434871,8.3303,87.1467432931
 09/08  24:00:00,279.984118911,34.9386530848,157.211565321,0.0,25.5240853573,30.610668775,70.6285140191,0.0,3.33212,67.2963940191
 09/09  01:00:00,278.828759057,34.2619874894,154.583901914,0.0,27.7269238854,30.610668775,57.4665945023,0.0,3.33212,54.1344745023
 09/09  02:00:00,260.89389634,35.1078194836,153.306519021,0.0,12.7620426787,28.1191506574,51.4571782949,0.0,3.33212,48.1250582949
 09/09  03:00:00,256.060753103,34.2619874894,149.361556126,0.0,12.7620426787,28.1191506574,57.4720985856,0.0,3.33212,54.1399785856
 09/09  04:00:00,263.309664629,35.1078194836,149.080886441,0.0,12.7620426787,28.1191506574,70.6580254165,0.0150154339736,3.33212,67.3108899825
 09/09  05:00:00,270.616359596,34.2619874894,145.054846023,0.0,12.7620426787,28.1191506574,95.5373503731,0.0316993383017,8.3303,87.1753510348
 09/09  06:00:00,352.724693495,35.1078194836,145.57563677,0.0,42.6918050922,54.3732441037,139.526533602,0.12679850286,16.6606,122.7391351
 09/09  07:00:00,382.192777217,36.1661881891,144.154937965,0.0,42.6918050922,86.1019271793,244.208056179,14.7821861306,24.9909,204.434970049
 09/09  08:00:00,417.018887357,36.1510466284,140.710057943,0.0,57.6566862989,112.030105488,333.781042077,4.8300960968,33.3212,295.62974598
 09/09  09:00:00,364.66865435,36.5878530176,134.713047357,0.0,57.6566862989,83.6599452969,282.15715992,0.0,66.8089,215.34825992
 09/09  10:00:00,307.794888148,36.8507214009,131.768725175,0.0,42.6918050922,68.9656133826,246.140414152,0.0,83.4695,162.670914151
 09/09  11:00:00,298.817396939,37.0236793436,130.973332636,0.0,34.9340096728,67.7198543238,220.891993748,0.0,83.4695,137.422493748
 09/09  12:00:00,297.432183901,37.2156079185,130.314573009,0.0,34.9340096728,67.7198543238,178.283586993,0.0,83.4695,94.8140869926
 09/09  13:00:00,286.427338933,37.0086367399,130.237454849,0.0,34.9340096728,57.9733543238,176.16159387,0.0,75.1392,101.02239387
 09/09  14:00:00,282.709302586,36.8893388608,126.735178143,0.0,34.9340096728,57.9733543238,167.757620705,0.0,66.8089,100.948720705
 09/09  15:00:00,284.214152576,36.9725009488,128.056505094,0.0,34.9340096728,57.9733543238,175.608107435,0.0,75.1392,100.468907435
 09/09  16:00:00,314.736892593,36.7806678136,129.74424386,0.0,34.9340096728,62.9068543238,159.719774079,0.0,91.7998,67.9199740785
 09/09  17:00:00,345.933242959,36.8051843657,133.55454237,0.0,34.9340096728,72.2186844194,141.17371464,3.81627353099,49.9818,87.3756411094
 09/09  18:00:00,411.80915162,37.0926031711,132.498795153,0.0,87.0357390804,86.2600435998,164.530725225,6.36316379601,49.9818,108.185761429
 09/09  19:00:00,418.787560756,36.8699997584,137.882269856,0.0,102.000620287,77.6748002752,179.054232584,7.31320479303,33.3212,138.419827791
 09/09  20:00:00,442.966099465,36.7366994112,139.794365738,0.0,102.000620287,88.9820225341,180.397658338,7.95976453111,33.3212,139.116693807
 09/09  21:00:00,433.631700614,36.7890273168,140.208991388,0.0,102.000620287,91.6425454185,177.750990109,8.56128234633,24.9909,144.198807763
 09/09  22:00:00,380.817132981,36.6204457426,140.901508092,0.0,87.0357390804,65.871452062,224.000734621,9.16266284511,16.6606,198.177471776
 09/09  23:00:00,308.148220672,36.4180087307,141.988230485,0.0,42.6918050922,48.4199368926,140.723337983,9.86388547048,8.3303,122.529152513
 09/09  24:00:00,281.534898781,34.9386530848,156.563282864,0.0,27.7269238854,30.610668775,70.6478547139,0.0,3.33212,67.3157347139
 09/10  01:00:00,290.147002176,34.2619874894,156.660164346,0.0,34.4311606118,33.1021868926,57.5222068517,0.0,3.33212,54.1900868517
 09/10  02:00:00,272.512068824,35.1078194836,155.678167854,0.0,19.466279405,30.610668775,57.5240586415,0.0,3.33212,54.1919386415
 09/10  03:00:00,266.323258446,34.2619874894,150.38631199,0.0,19.466279405,30.610668775,51.5057528214,0.0,3.33212,48.1736328214
 09/10  04:00:00,273.343803544,35.1078194836,149.879329211,0.0,19.466279405,30.610668775,76.818863287,0.0333804780911,3.33212,73.4533628089
 09/10  05:00:00,281.876326976,34.2619874894,147.06976844,0.0,19.466279405,30.610668775,95.6552191978,0.0450638530094,8.3303,87.2798553448
 09/10  06:00:00,355.128924022,35.1078194836,147.956524933,0.0,42.6918050922,54.3732441037,139.830615816,0.161897931645,16.6606,123.008117884
 09/10  07:00:00,385.616801239,36.3176755004,138.168556206,0.0,49.3960418185,88.5934452969,245.759586777,14.9368263723,24.9909,205.831860405
 09/10  08:00:00,408.195055147,36.1574085861,131.859943404,0.0,57.6566862989,112.030105488,333.052156633,5.00268347004,33.3212,294.728273163
 09/10  09:00:00,343.748193369,36.5824399061,123.532068412,0.0,50.9524495726,81.1684271793,282.635288699,0.0,66.8089,215.826388699
 09/10  10:00:00,295.649014438,36.8943917594,119.954723276,0.0,42.6918050922,68.9656133826,253.169755891,0.0,83.4695,169.700255891
 09/10  11:00:00,295.244604625,36.9609862239,122.823188687,0.0,38.286128036,68.9656133826,214.404604591,0.0,83.4695,130.935104591
 09/10  12:00:00,297.464751054,37.1496875517,125.611267834,0.0,38.286128036,68.9656133826,184.457701545,0.0,83.4695,100.988201545
 09/10  13:00:00,280.73788772,37.1503369609,127.819592238,0.0,31.5818913096,56.727595265,176.115273265,0.0,75.1392,100.976073265
 09/10  14:00:00,282.224614083,37.1582326604,129.272489317,0.0,31.5818913096,56.727595265,161.329176067,0.0,66.8089,94.5202760667
 09/10  15:00:00,283.034535747,37.1697463308,130.077064365,0.0,31.5818913096,56.727595265,175.955877085,0.0,75.1392,100.816677085
 09/10  16:00:00,312.137621594,37.0493673781,130.092842915,0.0,31.5818913096,61.661095265,159.219261482,0.0,91.7998,67.419461482
 09/10  17:00:00,338.489525231,36.4631651319,131.218237447,0.0,31.5818913096,70.9729253606,140.72651153,3.34101647235,49.9818,87.4036950572
 09/10  18:00:00,404.256243606,36.6139712556,134.581666282,0.0,80.3315023541,83.7685254822,164.49338157,6.35744039381,49.9818,108.154141176
 09/10  19:00:00,422.479018832,36.7515820994,138.877197175,0.0,102.000620287,77.6748002752,178.868876919,7.16407434699,33.3212,138.383602572
 09/10  20:00:00,450.612553882,36.6901575301,138.235086341,0.0,108.704857014,91.4735406516,179.245409206,7.77715204933,33.3212,138.147057157
 09/10  21:00:00,420.265667068,36.8821840091,135.959753187,0.0,95.2963835608,89.1510273009,174.222719209,8.38003864715,24.9909,140.851780562
 09/10  22:00:00,365.948722835,36.7286555474,135.138296628,0.0,80.3315023541,63.3799339444,228.542680996,9.0626210219,16.6606,202.819459974
 09/10  23:00:00,301.318497803,36.5672747802,134.994336473,0.0,42.6918050922,48.4199368926,140.44846488,9.73467243512,8.3303,122.383492444
 09/10  24:00:00,291.990799003,34.9386530848,157.7705148,0.0,34.4311606118,33.1021868926,70.7178657943,0.0,3.33212,67.3857457943
 09/11  01:00:00,273.234199615,34.2619874894,158.542507335,0.0,19.418418834,29.3649097162,57.4891107516,0.0,3.33212,54.1569907516
 09/11  02:00:00,264.691173585,35.1078194836,157.07506172,0.0,12.7620426787,28.1191506574,51.4776164784,0.0,3.33212,48.1454964784
 09/11  03:00:00,262.846651865,34.2619874894,156.107165758,0.0,12.7620426787,28.1191506574,57.4934619012,0.0,3.33212,54.1613419012
 09/11  04:00:00,269.179965419,35.1078194836,154.876777932,0.0,12.7620426787,28.1191506574,70.705863214,0.0216946321319,3.33212,67.3520485819
 09/11  05:00:00,293.915775184,34.2619874894,152.939860459,0.0,25.5240853573,30.610668775,130.919883759,0.0367141110778,8.3303,122.552869648
 09/11  06:00:00,390.664598524,35.1078194836,151.149480426,0.0,51.0481707146,78.1489452969,222.862913881,0.165215220652,16.6606,206.03709866
 09/11  07:00:00,413.166208021,36.1342629211,129.659042489,0.0,64.3609230253,109.708623606,310.685110474,14.7578800154,24.9909,270.936330458
 09/11  08:00:00,365.626892603,36.1312791396,127.310949095,0.0,51.0481707146,80.7689615957,260.648124093,4.84235229174,33.3212,222.484571802
 09/11  09:00:00,334.94033358,36.5888065019,124.375311813,0.0,51.0481707146,71.0224615957,229.701869956,0.0,66.8089,162.892969956
 09/11  10:00:00,286.24246992,36.8048130911,124.586667777,0.0,32.1804615127,65.7244621605,214.256397011,0.0,83.4695,130.786897011
 09/11  11:00:00,286.292784778,36.7419763184,124.878625698,0.0,32.1804615127,65.7244621605,184.575367381,0.0,83.4695,101.105867381
 09/11  12:00:00,286.369516902,36.8097888198,125.44618453,0.0,32.1804615127,65.7244621605,184.470371426,0.0,83.4695,101.000871426
 09/11  13:00:00,280.031276173,36.8940358643,128.261803661,0.0,32.1804615127,55.9779621605,176.075955713,0.0,75.1392,100.936755713
 09/11  14:00:00,283.048838509,37.0953036254,130.373794802,0.0,32.1804615127,55.9779621605,161.35817934,0.0,66.8089,94.5492793397
 09/11  15:00:00,284.972653469,37.2837396867,132.030073846,0.0,32.1804615127,55.9779621605,175.993482202,0.0,75.1392,100.854282202
 09/11  16:00:00,314.808528689,37.4859099416,132.414936101,0.0,32.1804615127,60.9114621605,159.231496481,0.0,91.7998,67.4316964814
 09/11  17:00:00,347.481009986,36.6701303942,131.462022742,0.0,32.1804615127,77.5397301883,160.98337907,2.98779706983,49.9818,108.013782
 09/11  18:00:00,403.76644053,36.8011428977,134.077989195,0.0,77.122965704,86.2600435998,244.242742853,5.91180506344,49.9818,188.349137789
 09/11  19:00:00,428.056030015,37.0140597238,140.990201479,0.0,102.647051061,80.1663183927,185.891516694,7.25539789967,33.3212,145.314918795
 09/11  20:00:00,460.807234488,36.9528351493,140.161450954,0.0,115.40909374,92.7192997104,179.651481133,7.85842841858,33.3212,138.471852714
 09/11  21:00:00,436.436556965,37.0122293325,139.486312865,0.0,102.647051061,94.1340635361,239.651182222,8.42968634773,24.9909,206.230595874
 09/11  22:00:00,367.124224007,36.9952712984,136.799777075,0.0,77.122965704,65.871452062,180.012787259,9.05739305797,16.6606,154.294794201
 09/11  23:00:00,294.273208449,36.7847736876,132.180617889,0.0,38.286128036,48.4199368926,105.314740672,9.74433095717,8.3303,87.2401097151
 09/11  24:00:00,278.239304831,35.1078194836,155.285220366,0.0,25.5240853573,30.610668775,76.8051276264,0.0,3.33212,73.4730076264
 09/12  01:00:00,271.097807876,34.2619874894,156.411608191,0.0,19.418418834,29.3649097162,51.4849821036,0.0,3.33212,48.1528621036
 09/12  02:00:00,261.618589447,35.1078194836,154.01713476,0.0,12.7620426787,28.1191506574,57.5038662155,0.0,3.33212,54.1717462155
 09/12  03:00:00,258.78759672,34.2619874894,152.073681214,0.0,12.7620426787,28.1191506574,57.5051575859,0.0,3.33212,54.1730375859
 09/12  04:00:00,266.06165011,35.1078194836,150.97754906,0.0,12.7620426787,28.1191506574,70.7342490419,0.0317005457057,3.33212,67.3704284962
 09/12  05:00:00,290.503624222,34.2619874894,148.72837285,0.0,25.5240853573,30.610668775,130.988495193,0.043379875099,8.3303,122.614815318
 09/12  06:00:00,388.088627623,35.1078194836,147.680059666,0.0,51.0481707146,78.1489452969,223.065947648,0.158505073913,16.6606,206.246842574
 09/12  07:00:00,412.723313824,36.1261060297,127.99391939,0.0,64.3609230253,109.708623606,310.953791175,14.8698010943,24.9909,271.093090081
 09/12  08:00:00,362.381298781,36.1307111121,123.094243665,0.0,51.0481707146,80.7689615957,261.171049752,4.93780660964,33.3212,222.912043142
 09/12  09:00:00,330.728713524,36.5802780741,120.588064488,0.0,51.0481707146,71.0224615957,229.815044403,0.0,66.8089,163.006144403
 09/12  10:00:00,283.292470598,36.6128297588,122.77971496,0.0,32.1804615127,65.7244621605,220.862800522,0.0,83.4695,137.393300522
 09/12  11:00:00,288.69010948,36.7354053148,127.529278912,0.0,32.1804615127,65.7244621605,182.702421045,0.0,83.4695,99.2329210453
 09/12  12:00:00,290.442743699,36.8057647845,129.906864821,0.0,32.1804615127,65.7244621605,180.118097442,0.0,83.4695,96.648597442
 09/12  13:00:00,281.978123651,36.826530478,131.06582615,0.0,32.1804615127,55.9779621605,176.109312069,0.0,75.1392,100.970112069
 09/12  14:00:00,281.899157485,36.9044432922,130.727252293,0.0,32.1804615127,55.9779621605,167.690301836,0.0,66.8089,100.881401836
 09/12  15:00:00,284.760204817,37.1307911069,132.708935485,0.0,32.1804615127,55.9779621605,169.71518003,0.0,75.1392,94.5759800303
 09/12  16:00:00,314.786392609,37.4966107363,132.414936101,0.0,32.1804615127,60.9114621605,165.390419876,0.0,91.7998,73.5906198756
 09/12  17:00:00,348.0234295,36.6950196329,132.890472152,0.0,32.1804615127,77.5397301883,158.068061394,3.09030553228,49.9818,104.995955862
 09/12  18:00:00,410.200260245,36.9543876964,140.060452251,0.0,77.122965704,86.2600435998,248.177257203,6.29332766095,49.9818,191.902129542
 09/12  19:00:00,431.712909915,37.0602617812,145.240402638,0.0,102.647051061,80.1663183927,179.066137495,6.94809666891,33.3212,138.796840826
 09/12  20:00:00,464.950458711,36.9905739363,144.855399881,0.0,115.40909374,92.7192997104,186.032415422,7.55642886569,33.3212,145.154786556
 09/12  21:00:00,440.281627739,37.0360753131,143.75926415,0.0,102.647051061,94.1340635361,239.591178672,8.15820357063,24.9909,206.442075102
 09/12  22:00:00,373.388656939,37.0035998103,143.070391495,0.0,77.122965704,65.871452062,179.901762515,8.83668944594,16.6606,154.404473069
 09/12  23:00:00,304.698054208,36.7808213005,142.623913966,0.0,38.286128036,48.4199368926,105.140046217,9.53836808011,8.3303,87.2713781372
 09/12  24:00:00,278.878826398,35.1078194836,155.939396278,0.0,25.5240853573,30.610668775,76.8253451377,0.0,3.33212,73.4932251377
 09/13  01:00:00,269.964316662,34.2619874894,155.290694863,0.0,19.418418834,29.3649097162,51.4951944888,0.0,3.33212,48.1630744888
 09/13  02:00:00,262.182480296,35.1078194836,154.58855825,0.0,12.7620426787,28.1191506574,57.515490516,0.0,3.33212,54.183370516
 09/13  03:00:00,258.740405134,34.2619874894,152.028979546,0.0,12.7620426787,28.1191506574,57.5167968569,0.0,3.33212,54.1846768569
 09/13  04:00:00,265.104009812,35.1078194836,150.857786248,0.0,12.7620426787,28.1191506574,70.7424241629,0.0216939649713,3.33212,67.388610198
 09/13  05:00:00,286.950844629,34.2619874894,146.04318121,0.0,25.5240853573,30.610668775,131.048059334,0.0367129889056,8.3303,122.681046345
 09/13  06:00:00,384.159240363,35.1078194836,144.718676245,0.0,51.0481707146,78.1489452969,223.260460378,0.14852471402,16.6606,206.451335664
 09/13  07:00:00,428.826202864,36.0901810455,145.428102997,0.0,64.3609230253,109.708623606,318.493121347,14.8210492842,24.9909,278.681172063
 09/13  08:00:00,384.03218587,36.0163633822,145.894406183,0.0,51.0481707146,80.7689615957,254.68414003,4.91340038665,33.3212,216.449539643
 09/13  09:00:00,353.663193967,36.5823772962,143.109374136,0.0,51.0481707146,71.0224615957,236.73331412,0.0,66.8089,169.92441412
 09/13  10:00:00,302.147856266,36.6784865671,140.204011506,0.0,32.1804615127,65.7244621605,214.397520929,0.0,83.4695,130.928020929
 09/13  11:00:00,299.437997668,36.7794838313,136.75065857,0.0,32.1804615127,65.7244621605,184.66633275,0.0,83.4695,101.19683275
 09/13  12:00:00,297.04450679,36.7684319405,135.101338982,0.0,32.1804615127,65.7244621605,184.578443053,0.0,83.4695,101.108943053
 09/13  13:00:00,285.614904353,36.7538371353,133.410344448,0.0,32.1804615127,55.9779621605,176.16029527,0.0,75.1392,101.02109527
 09/13  14:00:00,282.791352096,36.7954166374,130.52767818,0.0,32.1804615127,55.9779621605,162.214297982,0.0,66.8089,95.4053979818
 09/13  15:00:00,281.496300381,36.7790927637,129.248922602,0.0,32.1804615127,55.9779621605,175.301230708,0.0,75.1392,100.162030708
 09/13  16:00:00,312.184749603,36.5046021251,130.926104709,0.0,32.1804615127,60.9114621605,165.419523436,0.0,91.7998,73.6197234363
 09/13  17:00:00,351.656915656,36.0544065807,135.794653128,0.0,32.1804615127,77.5397301883,160.335168418,6.40499312937,49.9818,103.948375289
 09/13  18:00:00,406.438828971,36.05597867,136.652179948,0.0,77.122965704,86.2600435998,252.430949203,9.16244610241,49.9818,193.286703101
 09/13  19:00:00,422.363138672,36.0671423385,136.44429834,0.0,102.647051061,80.1663183927,188.276790426,10.0868004774,33.3212,144.868789949
 09/13  20:00:00,455.990486896,36.1331124609,136.355614566,0.0,115.40909374,92.7192997104,183.390173479,10.7921610813,33.3212,139.276812398
 09/13  21:00:00,432.251974942,36.2125269227,136.257834608,0.0,102.647051061,94.1340635361,243.092514022,11.4602987143,24.9909,206.641315308
 09/13  22:00:00,366.038218485,36.2578199353,136.561642296,0.0,77.122965704,65.871452062,189.956137198,12.0627560209,16.6606,161.232781177
 09/13  23:00:00,298.896471466,36.1679031774,137.530167986,0.0,38.286128036,48.4199368926,108.378964378,12.7446228198,8.3303,87.3040415585
 09/13  24:00:00,239.749221563,32.7140894268,119.263456722,0.0,25.5240853573,30.610668775,70.722974597,0.0,3.33212,67.390854597
 09/14  01:00:00,222.762030788,33.5399661188,108.857556007,0.0,19.418418834,29.3649097162,57.5248403042,0.0,3.33212,54.1927203042
 09/14  02:00:00,192.288482648,32.5373744823,87.3035157756,0.0,12.7620426787,28.1191506574,57.5280243434,0.0,3.33212,54.1959043434
 09/14  03:00:00,194.766031986,33.032017385,89.2750896135,0.0,12.7620426787,28.1191506574,51.6740512228,0.165129523658,3.33212,48.1768016991
 09/14  04:00:00,187.992635196,33.0253073539,75.8769471185,0.0,12.7620426787,28.1191506574,77.0652875644,0.196823536736,3.33212,73.5363440277
 09/14  05:00:00,227.847568226,32.8596780599,88.3641790699,0.0,25.5240853573,30.610668775,131.253729688,0.176809558275,8.3303,122.74662013
 09/14  06:00:00,359.141055203,33.5062297763,121.359938643,0.0,51.0481707146,78.1489452969,223.490218865,0.148455243274,16.6606,206.681163622
 09/14  07:00:00,429.65363072,35.8086636851,146.560920301,0.0,64.3609230253,109.708623606,321.053569531,16.9580369474,24.9909,279.104632584
 09/14  08:00:00,383.339417306,35.8475637072,145.379390494,0.0,51.0481707146,80.7689615957,256.571573875,6.59144934246,33.3212,216.658924532
 09/14  09:00:00,351.105157843,36.378852582,140.738068838,0.0,51.0481707146,71.0224615957,236.857809138,0.0,66.8089,170.048909138
 09/14  10:00:00,303.923854549,36.5424385453,142.075334111,0.0,32.1804615127,65.7244621605,214.469447382,0.0,83.4695,130.999947382
 09/14  11:00:00,311.942121267,36.6808031942,149.271453832,0.0,32.1804615127,65.7244621605,184.705510683,0.0,83.4695,101.236010683
 09/14  12:00:00,316.807882624,36.7770149796,154.744476194,0.0,32.1804615127,65.7244621605,184.61471225,0.0,83.4695,101.14521225
 09/14  13:00:00,306.886813819,36.737022865,154.563022626,0.0,32.1804615127,55.9779621605,176.19934261,0.0,75.1392,101.06014261
 09/14  14:00:00,303.942300299,36.8441912806,151.492002119,0.0,32.1804615127,55.9779621605,167.78305807,0.0,66.8089,100.97415807
 09/14  15:00:00,305.546050861,36.9545627159,152.984753423,0.0,32.1804615127,55.9779621605,171.75544502,0.0,75.1392,96.6162450201
 09/14  16:00:00,334.332502889,37.0526686383,152.424097786,0.0,32.1804615127,60.9114621605,163.546455748,0.0,91.7998,71.7466557476
 09/14  17:00:00,371.250911345,36.4397981261,154.929125281,0.0,32.1804615127,77.5397301883,163.185000926,5.03306193822,49.9818,108.170138988
 09/14  18:00:00,426.939913553,36.5499917105,156.599790543,0.0,77.122965704,86.2600435998,251.010229246,7.57466652579,49.9818,193.45376272
 09/14  19:00:00,442.536921711,36.6386833133,155.957372844,0.0,102.647051061,80.1663183927,182.919321759,8.35016075503,33.3212,141.247961004
 09/14  20:00:00,475.667599458,36.5717964507,155.530686966,0.0,115.40909374,92.7192997104,187.625454514,8.96493235316,33.3212,145.33932216
 09/14  21:00:00,452.430014506,36.6002241747,156.018510732,0.0,102.647051061,94.1340635361,241.422449051,9.55897582543,24.9909,206.872573226
 09/14  22:00:00,386.300731123,36.5677295451,156.484331058,0.0,77.122965704,65.871452062,188.202095144,10.1900854265,16.6606,161.351409718
 09/14  23:00:00,318.592799806,36.3791666494,156.986722178,0.0,38.286128036,48.4199368926,106.543145513,10.8745492916,8.3303,87.3382962216
 09/14  24:00:00,245.165648956,33.3690122069,124.012054498,0.0,25.5240853573,30.610668775,70.7420012909,0.0,3.33212,67.4098812909
 09/15  01:00:00,214.181932844,33.2083411025,100.563330983,0.0,19.418418834,29.3649097162,57.5910390508,0.0534092749411,3.33212,54.2055097759
 09/15  02:00:00,214.729167583,33.5334373154,108.720297356,0.0,12.7620426787,28.1191506574,57.5393139623,0.0,3.33212,54.2071939623
 09/15  03:00:00,211.232054234,33.5201978674,105.275594651,0.0,12.7620426787,28.1191506574,51.8838462787,0.0,3.33212,48.5517262787
 09/15  04:00:00,209.661901349,32.6933107699,97.289832714,0.0,12.7620426787,28.1191506574,76.521478373,0.0,3.33212,73.189358373
 09/15  05:00:00,250.546064825,32.7282098609,110.814437207,0.0,25.5240853573,30.610668775,131.187926553,0.0467333485107,8.3303,122.810893205
 09/15  06:00:00,367.723823204,34.8152189635,128.084616609,0.0,51.0481707146,78.1489452969,223.673033095,0.131865526444,16.6606,206.880567568
 09/15  07:00:00,381.108728123,35.8504286444,96.8522690743,0.0,64.3609230253,109.708623606,319.972529051,15.4631994873,24.9909,279.518429563
 09/15  08:00:00,360.515149599,35.8621292556,121.632289342,0.0,51.0481707146,80.7689615957,263.018901053,5.51873615351,33.3212,224.1789649
 09/15  09:00:00,369.662604702,36.4109070933,159.267673899,0.0,51.0481707146,71.0224615957,230.171372246,0.0,66.8089,163.362472246
 09/15  10:00:00,320.558710345,36.607661612,158.649587818,0.0,32.1804615127,65.7244621605,221.096273806,0.0,83.4695,137.626773806
 09/15  11:00:00,320.996988242,36.7517889491,158.263185078,0.0,32.1804615127,65.7244621605,184.743546444,0.0,83.4695,101.274046444
 09/15  12:00:00,319.909425476,36.883201507,157.747414231,0.0,32.1804615127,65.7244621605,184.654728048,0.0,83.4695,101.185228048
 09/15  13:00:00,310.000450759,36.9188418683,157.49222528,0.0,32.1804615127,55.9779621605,176.235946814,0.0,75.1392,101.096746814
 09/15  14:00:00,309.636599465,37.0149435405,157.002038571,0.0,32.1804615127,55.9779621605,167.821689251,0.0,66.8089,101.012789251
 09/15  15:00:00,308.872872219,37.1688704254,156.076586078,0.0,32.1804615127,55.9779621605,169.839733931,0.0,75.1392,94.7005339314
 09/15  16:00:00,336.015775603,37.4096056254,153.727549474,0.0,32.1804615127,60.9114621605,165.462989914,0.0,91.7998,73.6631899144
 09/15  17:00:00,372.80606042,36.6702118181,156.242321559,0.0,32.1804615127,77.5397301883,162.417860874,4.2143750562,49.9818,108.221685818
 09/15  18:00:00,426.609081966,36.7626951154,156.043288844,0.0,77.122965704,86.2600435998,252.780470824,6.75691094906,49.9818,196.041759875
 09/15  19:00:00,441.433410552,36.8174747402,155.275493922,0.0,102.647051061,80.1663183927,179.964169017,7.57154188611,33.3212,139.071427131
 09/15  20:00:00,475.761092819,36.7144713909,156.03388519,0.0,115.40909374,92.7192997104,187.007535536,8.24839635809,33.3212,145.437939178
 09/15  21:00:00,452.444015246,36.7188475143,156.336814538,0.0,102.647051061,94.1340635361,240.911898619,8.86420626179,24.9909,207.056792357
 09/15  22:00:00,386.799812583,36.6521986909,156.934591301,0.0,77.122965704,65.871452062,187.682016548,9.54896056499,16.6606,161.472455983
 09/15  23:00:00,319.106175722,36.4370146426,157.475579863,0.0,38.286128036,48.4199368926,105.956297951,10.2539133938,8.3303,87.3720845573
 09/15  24:00:00,233.801814159,33.3691234426,112.671382656,0.0,25.5240853573,30.610668775,76.8923664208,0.0,3.33212,73.5602464208
 09/16  01:00:00,219.985906496,33.3787761692,96.6377555128,0.0,27.7269238854,30.610668775,51.5631326044,0.0367113529559,3.33212,48.1943012515
 09/16  02:00:00,214.693401151,33.697296456,108.545356693,0.0,12.7620426787,28.1191506574,57.6960991165,0.14517805004,3.33212,54.2188010664
 09/16  03:00:00,213.220160678,33.6858599321,107.111816275,0.0,12.7620426787,28.1191506574,57.6384801021,0.0867740368968,3.33212,54.2195860652
 09/16  04:00:00,205.399800668,32.6936178668,93.6507152333,0.0,12.7620426787,28.1191506574,76.9110340896,0.0,3.33212,73.5789140896
 09/16  05:00:00,235.878758574,33.3411998594,111.821495805,0.0,12.7620426787,28.1191506574,95.8313421837,0.0967873333919,8.3303,87.4042548503
 09/16  06:00:00,329.78821134,34.1596656339,124.050014899,0.0,42.6918050922,54.3732441037,139.976093852,0.111809981998,16.6606,123.20368387
 09/16  07:00:00,325.272681077,35.9378640302,87.5358635873,0.0,42.6918050922,86.1019271793,253.513590222,15.3636952607,24.9909,213.158994961
 09/16  08:00:00,389.169602251,35.9529586603,113.130841395,0.0,57.6566862989,112.030105488,342.889545852,5.28097883391,33.3212,304.287367018
 09/16  09:00:00,388.678406279,36.4303067781,158.941386693,0.0,57.6566862989,83.6599452969,285.941875472,0.0,66.8089,219.132975472
 09/16  10:00:00,333.992161083,36.6886792417,158.178965324,0.0,42.6918050922,68.9656133826,253.771402119,0.0,83.4695,170.301902119
 09/16  11:00:00,324.924222631,36.8358772407,157.30203933,0.0,34.9340096728,67.7198543238,221.416885775,0.0,83.4695,137.947385775
 09/16  12:00:00,322.559085716,37.0377876432,155.490159734,0.0,34.9340096728,67.7198543238,184.870476832,0.0,83.4695,101.400976832
 09/16  13:00:00,311.935282979,37.0866763717,154.510723337,0.0,34.9340096728,57.9733543238,176.447903734,0.0,75.1392,101.308703734
 09/16  14:00:00,311.153528511,37.1696017777,153.619442141,0.0,34.9340096728,57.9733543238,168.031727633,0.0,66.8089,101.222827633
 09/16  15:00:00,309.35637141,37.2664671066,151.722994751,0.0,34.9340096728,57.9733543238,176.361550176,0.0,75.1392,101.222350176
 09/16  16:00:00,336.445414098,37.1841259799,149.650252696,0.0,34.9340096728,62.9068543238,165.549009206,0.0,91.7998,73.7492092055
 09/16  17:00:00,366.156715644,36.7525500695,152.118696848,0.0,34.9340096728,72.2186844194,147.925596658,4.07025058158,49.9818,93.8735460763
 09/16  18:00:00,441.606555445,39.7166328715,158.309331721,0.0,87.0357390804,86.2600435998,164.300611334,5.75961805719,49.9818,108.559193277
 09/16  19:00:00,441.71775875,38.1120350169,156.847367064,0.0,102.000620287,77.6748002752,185.83995926,6.85792894009,33.3212,145.66083032
 09/16  20:00:00,458.539796481,36.5342273524,155.684391238,0.0,102.000620287,88.9820225341,180.261380665,8.02008250204,33.3212,138.920098163
 09/16  21:00:00,450.093476779,36.568448093,156.986433173,0.0,102.000620287,91.6425454185,179.368631422,8.71402657396,24.9909,145.663704848
 09/16  22:00:00,397.000942295,36.4121757225,157.346306349,0.0,87.0357390804,65.871452062,232.721217435,9.3690103916,16.6606,206.691607043
 09/16  23:00:00,323.592889091,36.2016865048,157.708633928,0.0,42.6918050922,48.4199368926,141.438957261,10.120324005,8.3303,122.988333255
 09/16  24:00:00,252.800923657,33.886609879,128.926398892,0.0,27.7269238854,30.610668775,76.9284399017,0.013342211636,3.33212,73.5829776901
 09/17  01:00:00,255.729046579,34.2013645614,122.355666494,0.0,34.4311606118,33.1021868926,57.6031244433,0.0,3.33212,54.2710044433
 09/17  02:00:00,214.656088733,32.8756191933,100.102470962,0.0,19.466279405,30.610668775,57.6753257756,0.0700469161817,3.33212,54.2731588594
 09/17  03:00:00,211.208787457,33.0394703119,96.4708298402,0.0,19.466279405,30.610668775,57.6731717958,0.0667118098381,3.33212,54.274339986
 09/17  04:00:00,234.902326114,33.3624372046,113.485031704,0.0,19.466279405,30.610668775,76.9673651508,0.0316983968804,3.33212,73.6035467539
 09/17  05:00:00,234.301825809,30.8786595126,103.082307567,0.0,19.466279405,30.610668775,95.8302217152,0.0,8.3303,87.4999217152
 09/17  06:00:00,340.087522068,34.9916410794,133.102348787,0.0,42.6918050922,54.3732441037,143.573172161,0.0817229570848,16.6606,126.830849204
 09/17  07:00:00,374.155475171,36.2504768353,126.815349194,0.0,49.3960418185,88.5934452969,250.429594341,14.588123412,24.9909,210.850570929
 09/17  08:00:00,425.826096008,36.0806087701,149.580699876,0.0,57.6566862989,112.030105488,344.341086064,4.87602057714,33.3212,306.143865486
 09/17  09:00:00,379.046134696,36.549938344,158.351865602,0.0,50.9524495726,81.1684271793,291.414245077,0.0,66.8089,224.605345077
