Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  10:00:00,332.814957515,37.0151214603,156.645963754,0.0,42.6918050922,68.9656133826,254.053157818,0.0,83.4695,170.583657818
 09/17  11:00:00,327.657582043,37.0407579073,155.189731125,0.0,38.286128036,68.9656133826,221.496285611,0.0,83.4695,138.026785611
 09/17  12:00:00,327.064033319,37.2509664417,155.153059246,0.0,38.286128036,68.9656133826,184.739708202,0.0,83.4695,101.270208202
 09/17  13:00:00,309.641470862,37.1721087095,156.73924387,0.0,31.5818913096,56.727595265,176.404559424,0.0,75.1392,101.265359424
 09/17  14:00:00,309.10405563,37.2325807417,156.115267425,0.0,31.5818913096,56.727595265,167.898585062,0.0,66.8089,101.089685062
 09/17  15:00:00,308.702889204,37.3041669426,155.638675583,0.0,31.5818913096,56.727595265,176.230596818,0.0,75.1392,101.091396818
 09/17  16:00:00,337.014472945,37.290532943,154.715696753,0.0,31.5818913096,61.661095265,159.368936706,0.0,91.7998,67.5691367061
 09/17  17:00:00,366.599289489,36.6557391158,157.258090957,0.0,31.5818913096,70.9729253606,147.707656226,3.81422284206,49.9818,93.9116333836
 09/17  18:00:00,428.356357036,36.6896774828,157.309272911,0.0,80.3315023541,83.7685254822,164.884540883,6.38667619243,49.9818,108.516064691
 09/17  19:00:00,440.493999427,36.7144542835,156.990232379,0.0,102.000620287,77.6748002752,186.196270203,7.24246765241,33.3212,145.63260255
 09/17  20:00:00,469.953771782,36.6210411063,157.720955914,0.0,108.704857014,91.4735406516,181.159519862,7.94834725782,33.3212,139.889972604
 09/17  21:00:00,441.309942656,36.7606914394,157.203670864,0.0,95.2963835608,89.1510273009,178.102745466,8.6026284624,24.9909,144.509217003
 09/17  22:00:00,388.323338,36.5731831969,157.722946629,0.0,80.3315023541,63.3799339444,238.983012072,9.29348092033,16.6606,213.028931152
 09/17  23:00:00,324.39378017,36.3962374085,158.294010601,0.0,42.6918050922,48.4199368926,135.610680683,9.98239758415,8.3303,117.297983099
 09/17  24:00:00,280.286749491,34.2314254321,146.810407967,0.0,34.4311606118,33.1021868926,76.9981766243,0.0,3.33212,73.6660566243
 09/18  01:00:00,253.996653465,33.8846609379,139.726226815,0.0,19.418418834,29.3649097162,57.5848933452,0.00999849091666,3.33212,54.2427748543
 09/18  02:00:00,228.541692805,33.8860918594,122.17628512,0.0,12.7620426787,28.1191506574,57.6129849893,0.0366612307779,3.33212,54.2442037585
 09/18  03:00:00,233.905122237,34.1990422226,127.263049854,0.0,12.7620426787,28.1191506574,57.5908129779,0.0133313949474,3.33212,54.2453615829
 09/18  04:00:00,223.2177347,33.0385698638,111.082958009,0.0,12.7620426787,28.1191506574,77.0426353459,0.0833260751384,3.33212,73.6271892707
 09/18  05:00:00,231.61779099,32.8726273573,92.0821147437,0.0,25.5240853573,30.610668775,131.459649339,0.103319661623,8.3303,123.026029678
 09/18  06:00:00,373.756507695,34.8598344533,134.578795052,0.0,51.0481707146,78.1489452969,224.319599108,0.0949883733175,16.6606,207.564010735
 09/18  07:00:00,421.382984743,35.9531161539,138.126130055,0.0,64.3609230253,109.708623606,323.08223519,14.9531237461,24.9909,283.138211444
 09/18  08:00:00,392.291445904,35.9653530372,154.194935964,0.0,51.0481707146,80.7689615957,261.124690685,5.08415306246,33.3212,222.719337623
 09/18  09:00:00,356.766013725,36.4967856708,146.257566166,0.0,51.0481707146,71.0224615957,237.369863569,0.0,66.8089,170.560963569
 09/18  10:00:00,305.869288831,36.7270571034,143.814181598,0.0,32.1804615127,65.7244621605,221.335898923,0.0,83.4695,137.866398923
 09/18  11:00:00,310.870255592,36.915558851,147.942062488,0.0,32.1804615127,65.7244621605,184.866059202,0.0,83.4695,101.396559202
 09/18  12:00:00,314.915112637,37.1387490874,152.462902781,0.0,32.1804615127,65.7244621605,188.14538015,0.0,83.4695,104.67588015
 09/18  13:00:00,306.798764755,37.1691622896,154.01041318,0.0,32.1804615127,55.9779621605,177.2741417,0.0,75.1392,102.1349417
 09/18  14:00:00,306.394405797,37.2223537819,153.531289908,0.0,32.1804615127,55.9779621605,163.659911402,0.0,66.8089,96.8510114017
 09/18  15:00:00,306.009570374,37.3552151612,153.016782945,0.0,32.1804615127,55.9779621605,176.268797155,0.0,75.1392,101.129597155
 09/18  16:00:00,335.165088239,37.6109168462,152.667527966,0.0,32.1804615127,60.9114621605,165.535151671,0.0,91.7998,73.7353516712
 09/18  17:00:00,372.923374301,36.8149129363,156.207735662,0.0,32.1804615127,77.5397301883,162.13392933,3.77169405302,49.9818,108.380435277
 09/18  18:00:00,426.379860232,36.8719385367,155.701557635,0.0,77.122965704,86.2600435998,252.903539767,6.29431978824,49.9818,196.627419979
 09/18  19:00:00,445.148931309,36.9244491684,155.464022841,0.0,102.647051061,80.1663183927,186.443617441,7.12980223593,33.3212,145.992615205
 09/18  20:00:00,477.036941933,36.8497229039,156.572682414,0.0,115.40909374,92.7192997104,186.87766655,7.82373412287,33.3212,145.732732427
 09/18  21:00:00,453.18593931,36.8817816829,156.444046201,0.0,102.647051061,94.1340635361,248.340127976,8.4593158225,24.9909,214.889912154
 09/18  22:00:00,386.774269744,36.8424476672,156.665749101,0.0,77.122965704,65.871452062,185.44085897,9.13675240075,16.6606,159.643506569
 09/18  23:00:00,319.211082676,36.6170344471,157.353089958,0.0,38.286128036,48.4199368926,107.710283451,9.86578789826,8.3303,89.5141955523
 09/18  24:00:00,268.826712832,34.4104489755,146.621593615,0.0,25.5240853573,30.610668775,71.1342343976,0.0,3.33212,67.8021143976
 09/19  01:00:00,253.747779129,34.0626315827,139.324419587,0.0,19.418418834,29.3649097162,57.2836520889,0.0,3.33212,53.9515320889
 09/19  02:00:00,238.682538184,34.5604923947,131.692566921,0.0,12.7620426787,28.1191506574,57.6262440945,0.0366439199693,3.33212,54.2574801746
 09/19  03:00:00,225.832464965,33.5448581995,119.890369534,0.0,12.7620426787,28.1191506574,57.5905924078,0.0,3.33212,54.2584724078
 09/19  04:00:00,214.109328146,33.3720813552,100.919774967,0.0,12.7620426787,28.1191506574,76.9901340189,0.0066625478289,3.33212,73.651351471
 09/19  05:00:00,254.884701161,33.042496964,114.598460817,0.0,25.5240853573,30.610668775,131.516364583,0.0916104613529,8.3303,123.094454121
 09/19  06:00:00,363.682692703,34.8529982549,124.082130756,0.0,51.0481707146,78.1489452969,231.735295752,0.12326588102,16.6606,214.951429871
 09/19  07:00:00,436.690326053,35.9276567329,152.301885997,0.0,64.3609230253,109.708623606,321.293312573,14.9994759655,24.9909,281.302936607
 09/19  08:00:00,388.736578655,35.9390087072,149.721503375,0.0,51.0481707146,80.7689615957,263.60526779,5.15823009439,33.3212,225.125837696
 09/19  09:00:00,352.534089507,36.4948441008,142.016854042,0.0,51.0481707146,71.0224615957,237.505182583,0.0,66.8089,170.696282583
 09/19  10:00:00,300.880252232,36.7224311691,138.813844838,0.0,32.1804615127,65.7244621605,221.414956429,0.0,83.4695,137.945456429
 09/19  11:00:00,304.429878264,36.9142055951,141.487839171,0.0,32.1804615127,65.7244621605,184.906889541,0.0,83.4695,101.437389541
 09/19  12:00:00,307.435887597,37.1427036375,144.964191699,0.0,32.1804615127,65.7244621605,190.319982598,0.0,83.4695,106.850482598
 09/19  13:00:00,300.2757063,37.1707501711,147.467069789,0.0,32.1804615127,55.9779621605,177.22623751,0.0,75.1392,102.08703751
 09/19  14:00:00,302.361612223,37.2450998013,149.453258366,0.0,32.1804615127,55.9779621605,167.98172332,0.0,66.8089,101.17282332
 09/19  15:00:00,303.784552458,37.4021289381,150.718112675,0.0,32.1804615127,55.9779621605,173.756659146,0.0,75.1392,98.6174591459
 09/19  16:00:00,332.603063861,37.6808520771,150.006112287,0.0,32.1804615127,60.9114621605,161.896832316,0.0,91.7998,70.0970323162
 09/19  17:00:00,370.09244901,36.8946022495,153.26232759,0.0,32.1804615127,77.5397301883,167.229845784,3.81488797853,49.9818,113.433157806
 09/19  18:00:00,424.249598681,36.9680213919,153.431360004,0.0,77.122965704,86.2600435998,254.270348972,6.33528565132,49.9818,197.953263321
 09/19  19:00:00,443.762718096,37.0209123682,154.557971754,0.0,102.647051061,80.1663183927,186.937060985,7.149413389,33.3212,146.466447596
 09/19  20:00:00,476.944472274,36.9470169858,156.913103991,0.0,115.40909374,92.7192997104,184.967446811,7.79435256291,33.3212,143.851894248
 09/19  21:00:00,453.393633515,37.0017453951,156.90807173,0.0,102.647051061,94.1340635361,243.552090017,8.39218888988,24.9909,210.169001128
 09/19  22:00:00,386.880114749,36.9653636714,156.604536593,0.0,77.122965704,65.871452062,187.668212214,9.03618228865,16.6606,161.971429925
 09/19  23:00:00,319.242382369,36.7338697386,157.234871851,0.0,38.286128036,48.4199368926,111.826939459,9.736815345,8.3303,93.7598241144
 09/19  24:00:00,275.454888169,34.4257316049,153.210351251,0.0,25.5240853573,30.610668775,70.8478369316,0.0,3.33212,67.5157169316
 09/20  01:00:00,261.945800814,34.2426727566,147.32383781,0.0,19.418418834,29.3649097162,57.5986062764,0.0,3.33212,54.2664862764
 09/20  02:00:00,251.652700244,34.9088156149,144.294332897,0.0,12.7620426787,28.1191506574,57.604539634,0.0,3.33212,54.272419634
 09/20  03:00:00,244.141596093,34.0568252101,137.6761576,0.0,12.7620426787,28.1191506574,57.605040133,0.0,3.33212,54.272920133
 09/20  04:00:00,237.832917515,34.2273956266,124.513455209,0.0,12.7620426787,28.1191506574,77.1391439634,0.133143282253,3.33212,73.6738806811
 09/20  05:00:00,267.978358956,33.7168018082,127.6386425,0.0,25.5240853573,30.610668775,131.585825173,0.0848806384386,8.3303,123.170644535
 09/20  06:00:00,369.927656078,34.557466353,131.035672627,0.0,51.0481707146,78.1489452969,232.07143344,0.174754636975,16.6606,215.236078804
 09/20  07:00:00,439.063271309,35.9897719471,155.743653687,0.0,64.3609230253,109.708623606,324.562984714,14.9908080442,24.9909,284.58127667
 09/20  08:00:00,392.187723629,36.0168824024,153.996844688,0.0,51.0481707146,80.7689615957,264.433346209,5.06091048916,33.3212,226.05123572
 09/20  09:00:00,359.086750348,36.5511454094,148.465053094,0.0,51.0481707146,71.0224615957,241.389264339,0.0,66.8089,174.580364339
 09/20  10:00:00,307.026643278,36.8174616221,144.819388977,0.0,32.1804615127,65.7244621605,221.496017961,0.0,83.4695,138.026517961
 09/20  11:00:00,306.324649495,37.0440595116,143.213180842,0.0,32.1804615127,65.7244621605,184.950425442,0.0,83.4695,101.480925442
 09/20  12:00:00,306.768857365,37.2538020384,144.152012499,0.0,32.1804615127,65.7244621605,184.85634475,0.0,83.4695,101.38684475
 09/20  13:00:00,299.204604569,37.2916853067,146.247292034,0.0,32.1804615127,55.9779621605,176.439590272,0.0,75.1392,101.300390272
 09/20  14:00:00,299.850791535,37.3673420438,146.804833192,0.0,32.1804615127,55.9779621605,168.022042318,0.0,66.8089,101.213142318
 09/20  15:00:00,300.544708977,37.5297784558,147.346448922,0.0,32.1804615127,55.9779621605,176.352338221,0.0,75.1392,101.213138221
 09/20  16:00:00,327.469363318,37.8986993305,144.651739659,0.0,32.1804615127,60.9114621605,165.576125462,0.0,91.7998,73.7763254623
 09/20  17:00:00,361.494826119,37.0532852934,144.496941113,0.0,32.1804615127,77.5397301883,162.97857416,3.47748762809,49.9818,109.519286532
 09/20  18:00:00,413.935452724,37.1256297754,142.94158641,0.0,77.122965704,86.2600435998,257.728328734,5.97369651809,49.9818,201.772832216
 09/20  19:00:00,432.687198952,37.1919413907,142.641636612,0.0,102.647051061,80.1663183927,187.390805213,6.775538572,33.3212,147.294066641
 09/20  20:00:00,465.434730085,37.1211312757,144.602728329,0.0,115.40909374,92.7192997104,186.685085609,7.42616735402,33.3212,145.937718255
 09/20  21:00:00,443.047209869,37.1713293704,145.914209818,0.0,102.647051061,94.1340635361,248.376008539,8.04034985153,24.9909,215.344758687
 09/20  22:00:00,376.528750182,37.1163898033,146.079837727,0.0,77.122965704,65.871452062,187.432644635,8.66466591529,16.6606,162.10737872
 09/20  23:00:00,307.890910524,36.8442170015,145.766523852,0.0,38.286128036,48.4199368926,105.282348697,9.40746589924,8.3303,87.5445827976
 09/20  24:00:00,275.043469183,34.7694866859,152.470206984,0.0,25.5240853573,30.610668775,77.0084000371,0.0,3.33212,73.6762800371
 09/21  01:00:00,260.943084506,34.2619874894,146.314866283,0.0,19.418418834,29.3649097162,57.6144835116,0.0,3.33212,54.2823635116
 09/21  02:00:00,253.236842126,35.1078194836,145.694732515,0.0,12.7620426787,28.1191506574,57.6136082194,0.0,3.33212,54.2814882194
 09/21  03:00:00,246.746478416,34.2522665402,140.102431328,0.0,12.7620426787,28.1191506574,57.6149820143,0.0,3.33212,54.2828620143
 09/21  04:00:00,255.430809105,35.0844383104,141.300000491,0.0,12.7620426787,28.1191506574,77.05007522,0.0199968981995,3.33212,73.6979583218
 09/21  05:00:00,275.116442396,34.2332744298,134.445271394,0.0,25.5240853573,30.610668775,131.614066733,0.038333418777,8.3303,123.245433314
 09/21  06:00:00,362.941175948,34.9004435178,124.085858282,0.0,51.0481707146,78.1489452969,232.208816396,0.123320549142,16.6606,215.424895847
 09/21  07:00:00,384.695122191,35.9747877909,98.6667549587,0.0,64.3609230253,109.708623606,322.286067138,15.0162548013,24.9909,282.278912337
 09/21  08:00:00,309.919453618,35.9065882686,71.94882345,0.0,51.0481707146,80.7689615957,267.988699967,5.13759509433,33.3212,229.529904873
 09/21  09:00:00,302.191087268,36.4878171814,91.806174011,0.0,51.0481707146,71.0224615957,240.939313814,0.0,66.8089,174.130413814
 09/21  10:00:00,278.445916983,36.5789798938,116.672528345,0.0,32.1804615127,65.7244621605,221.578597441,0.0,83.4695,138.109097441
 09/21  11:00:00,305.020847229,36.6823870622,142.472771007,0.0,32.1804615127,65.7244621605,184.992012029,0.0,83.4695,101.522512029
 09/21  12:00:00,319.613484821,36.7598773477,157.690421242,0.0,32.1804615127,65.7244621605,185.806059798,0.0,83.4695,102.336559798
 09/21  13:00:00,309.998457931,36.7579636497,157.775096356,0.0,32.1804615127,55.9779621605,181.908351473,0.0,75.1392,106.769151473
 09/21  14:00:00,309.474842626,36.8403015851,157.148015643,0.0,32.1804615127,55.9779621605,168.063542577,0.0,66.8089,101.254642577
 09/21  15:00:00,308.739763829,36.9307556502,156.315405723,0.0,32.1804615127,55.9779621605,176.394088517,0.0,75.1392,101.254888517
 09/21  16:00:00,336.72701003,36.7790877023,155.193923856,0.0,32.1804615127,60.9114621605,165.607714761,0.0,91.7998,73.8079147614
 09/21  17:00:00,374.889599194,36.1594439455,158.960305059,0.0,32.1804615127,77.5397301883,163.898650873,5.36950555679,49.9818,108.547345316
 09/21  18:00:00,429.160097458,36.2509512208,159.232609812,0.0,77.122965704,86.2600435998,255.196465992,7.98709354044,49.9818,197.227572451
 09/21  19:00:00,446.765418801,36.3179751506,157.897493999,0.0,102.647051061,80.1663183927,193.437351018,8.83497520007,33.3212,151.281175818
 09/21  20:00:00,453.671372679,36.2550633662,134.035866444,0.0,115.40909374,92.7192997104,190.572446143,9.53860679346,33.3212,147.71263935
 09/21  21:00:00,390.308343746,36.2906746115,94.3635036585,0.0,102.647051061,94.1340635361,250.74062789,10.1643981274,24.9909,215.585329762
 09/21  22:00:00,297.559284385,36.2880314987,68.1569787904,0.0,77.122965704,65.871452062,189.770758886,10.8772354906,16.6606,162.232923396
 09/21  23:00:00,209.03936818,36.1373689036,47.8082110371,0.0,38.286128036,48.4199368926,115.693746969,19.7807268943,8.3303,87.5827200748
 09/21  24:00:00,221.33370354,30.8786595126,103.117972388,0.0,25.5240853573,30.610668775,105.442384818,28.4204443746,3.33212,73.6898204431
 09/22  01:00:00,216.209022246,32.5207714158,104.266810485,0.0,19.418418834,29.3649097162,108.708075817,51.0928655938,3.33212,54.2830902231
 09/22  02:00:00,215.700576205,31.6961818567,113.710426037,0.0,12.7620426787,28.1191506574,138.657773724,81.0414020316,3.33212,54.2842516922
 09/22  03:00:00,217.810613564,33.3319734799,113.733633784,0.0,12.7620426787,28.1191506574,172.807581486,115.186861122,3.33212,54.2886003643
 09/22  04:00:00,231.186831859,30.8786595126,124.449933169,0.0,12.7620426787,28.1191506574,210.260169435,133.214037444,3.33212,73.7140119905
 09/22  05:00:00,258.847977205,33.3312265447,120.394967962,0.0,25.5240853573,30.610668775,262.194669471,130.545611142,8.3303,123.318758329
 09/22  06:00:00,353.398370003,34.4757578264,114.976476498,0.0,51.0481707146,78.1489452969,330.681427046,98.2445152165,16.6606,215.77631183
 09/22  07:00:00,410.256897874,35.7930687883,124.91606563,0.0,64.3609230253,109.708623606,394.544582503,79.0507500484,24.9909,290.502932455
 09/22  08:00:00,366.470017104,35.7888610417,128.756058398,0.0,51.0481707146,80.7689615957,285.770862461,26.5436877515,33.3212,225.90597471
 09/22  09:00:00,340.508048362,36.3879035469,130.509773309,0.0,51.0481707146,71.0224615957,244.340893178,2.03000979594,66.8089,175.501983383
 09/22  10:00:00,294.745401174,36.4397030916,133.465063743,0.0,32.1804615127,65.7244621605,223.010899567,0.0,83.4695,139.541399567
 09/22  11:00:00,294.937438577,36.5194922192,134.36503714,0.0,32.1804615127,65.7244621605,185.971023362,0.0,83.4695,102.501523362
 09/22  12:00:00,295.233035314,36.582579416,135.008363309,0.0,32.1804615127,65.7244621605,184.925607086,0.0,83.4695,101.456107086
 09/22  13:00:00,287.079998495,36.594897788,136.199196244,0.0,32.1804615127,55.9779621605,182.848417845,0.0,75.1392,107.709217845
 09/22  14:00:00,288.552498698,36.6480875863,137.388181494,0.0,32.1804615127,55.9779621605,168.090518688,0.0,66.8089,101.281618688
 09/22  15:00:00,289.703462367,36.7342492031,138.321680185,0.0,32.1804615127,55.9779621605,176.428064588,0.0,75.1392,101.288864588
 09/22  16:00:00,319.888284201,36.6203395156,139.359070676,0.0,32.1804615127,60.9114621605,165.607395039,0.0,91.7998,73.8075950395
 09/22  17:00:00,355.490523874,36.0209085135,140.691340612,0.0,32.1804615127,77.5397301883,159.952730557,1.38484308502,49.9818,108.586087472
 09/22  18:00:00,408.242280017,36.1027401995,139.587283672,0.0,77.122965704,86.2600435998,254.349171868,2.14420125858,49.9818,202.223170609
 09/22  19:00:00,426.045210124,36.1696431647,139.644850831,0.0,102.647051061,80.1663183927,184.30881137,2.43746257858,33.3212,148.550148791
 09/22  20:00:00,455.831937387,36.117825207,139.042459297,0.0,115.40909374,92.7192997104,182.153694424,2.70082523322,33.3212,146.131669191
 09/22  21:00:00,431.385259365,36.1550545741,138.370730239,0.0,102.647051061,94.1340635361,243.893591886,2.98483744293,24.9909,215.917854443
 09/22  22:00:00,367.382288798,36.1674780342,140.94474191,0.0,77.122965704,65.871452062,182.33723249,3.27771595928,16.6606,162.398916531
 09/22  23:00:00,302.159298927,36.0571859078,144.25391283,0.0,38.286128036,48.4199368926,107.65201469,5.45389086502,8.3303,93.867823825
 09/22  24:00:00,188.686102668,30.8786595126,75.8530874975,0.0,25.5240853573,30.610668775,90.648740458,13.6127408687,3.33212,73.7038795893
 09/23  01:00:00,222.815930129,32.5137042007,104.545926315,0.0,27.7269238854,30.610668775,90.0603404449,32.4295179288,3.33212,54.2987025161
 09/23  02:00:00,160.167006116,31.6961818567,61.1697563106,0.0,12.7620426787,28.1191506574,110.142092521,52.5037185398,3.33212,54.3062539816
 09/23  03:00:00,184.382087269,32.5137042007,83.2991456456,0.0,12.7620426787,28.1191506574,115.618529244,57.9771340425,3.33212,54.3092752017
 09/23  04:00:00,156.527433793,31.6961818567,50.8879198313,0.0,12.7620426787,28.1191506574,121.830679985,44.7631986467,3.33212,73.7353613388
 09/23  05:00:00,181.358563447,31.6961818567,63.2332338295,0.0,12.7620426787,28.1191506574,134.265126467,35.2641029161,8.3303,90.6707235507
 09/23  06:00:00,318.002528289,34.802766764,112.85651612,0.0,42.6918050922,54.3732441037,172.493352953,28.7458386052,16.6606,127.086914348
 09/23  07:00:00,360.721833609,35.8017878133,123.229966088,0.0,42.6918050922,86.1019271793,275.527934662,34.5184680907,24.9909,216.018566571
 09/23  08:00:00,417.699158178,35.8035194421,143.367401888,0.0,57.6566862989,112.030105488,365.377674658,14.4777812357,33.3212,317.578693423
 09/23  09:00:00,372.885808412,36.3923054636,143.850821975,0.0,57.6566862989,83.6599452969,293.484387202,0.753116332075,66.8089,225.92237087
 09/23  10:00:00,321.740442109,36.4831953938,147.086967744,0.0,42.6918050922,68.9656133826,261.583935202,0.0,83.4695,178.114435202
 09/23  11:00:00,311.723338106,36.5910767445,146.563784228,0.0,34.9340096728,67.7198543238,221.995376405,0.0,83.4695,138.525876405
 09/23  12:00:00,312.114081701,36.6668124839,147.140427239,0.0,34.9340096728,67.7198543238,191.501517767,0.0,83.4695,108.032017767
 09/23  13:00:00,302.987042166,36.6559059954,147.477990739,0.0,34.9340096728,57.9733543238,176.731917991,0.0,75.1392,101.592717991
 09/23  14:00:00,302.977211008,36.7541748439,147.170160081,0.0,34.9340096728,57.9733543238,174.650194071,0.0,66.8089,107.841294071
 09/23  15:00:00,303.193850883,36.7992849477,147.218227456,0.0,34.9340096728,57.9733543238,176.638581162,0.0,75.1392,101.499381162
 09/23  16:00:00,333.074605455,36.6203243452,148.029300437,0.0,34.9340096728,62.9068543238,165.70608085,0.0,91.7998,73.9062808499
 09/23  17:00:00,361.335084268,36.1707727675,149.167870872,0.0,34.9340096728,72.2186844194,144.867258302,0.753648177787,49.9818,94.1318101238
 09/23  18:00:00,426.152693544,36.4119646373,147.528763651,0.0,87.0357390804,86.2600435998,166.514522587,1.18554040495,49.9818,115.347182182
 09/23  19:00:00,430.306970772,36.1598242295,146.250202117,0.0,102.000620287,77.6748002752,181.091893343,1.39527873969,33.3212,146.375414603
 09/23  20:00:00,445.430762089,36.0649368203,145.081256452,0.0,102.000620287,88.9820225341,181.165523309,1.6020996838,33.3212,146.242223625
 09/23  21:00:00,434.743010079,36.111480978,144.431986329,0.0,102.000620287,91.6425454185,179.849538282,1.81915085863,24.9909,153.039487423
 09/23  22:00:00,381.963023117,35.9984480859,145.205141742,0.0,87.0357390804,65.871452062,234.176902242,2.04025781511,16.6606,215.476044427
 09/23  23:00:00,310.069405415,35.9067265266,147.386836161,0.0,42.6918050922,48.4199368926,134.125156848,2.30861237795,8.3303,123.48624447
 09/23  24:00:00,206.390747818,32.9224653727,87.7865353372,0.0,27.7269238854,30.610668775,77.2506783238,0.169851464437,3.33212,73.7487068594
 09/24  01:00:00,178.215291753,30.8786595126,54.1569385196,0.0,34.4311606118,33.1021868926,57.691174698,0.0,3.33212,54.359054698
 09/24  02:00:00,173.093630145,30.8786595126,66.5828637724,0.0,19.466279405,30.610668775,63.7260451995,0.0,3.33212,60.3939251995
 09/24  03:00:00,189.948427595,33.3312265447,78.3775528175,0.0,19.466279405,30.610668775,57.7085065368,0.0102826178463,3.33212,54.366103919
 09/24  04:00:00,156.152555856,30.8786595126,43.0956848507,0.0,19.466279405,30.610668775,78.1453343984,1.06020101022,3.33212,73.7530133882
 09/24  05:00:00,207.310535925,33.3312265447,76.7356780922,0.0,19.466279405,30.610668775,106.233102977,3.86138828575,8.3303,94.0414146908
 09/24  06:00:00,309.381056319,34.4757578264,104.856106286,0.0,42.6918050922,54.3732441037,153.957583073,6.72497076956,16.6606,130.572012303
 09/24  07:00:00,389.250552802,36.0958304112,142.335761669,0.0,49.3960418185,88.5934452969,248.953917709,7.77341752049,24.9909,216.189600188
 09/24  08:00:00,418.567753805,35.8904572365,145.046113084,0.0,57.6566862989,112.030105488,352.894355028,1.36341304341,33.3212,318.209741985
 09/24  09:00:00,363.505734808,36.4146990959,145.151270999,0.0,50.9524495726,81.1684271793,293.226951342,0.0,66.8089,226.418051342
 09/24  10:00:00,320.872816428,36.6318679649,146.365657702,0.0,42.6918050922,68.9656133826,261.887568613,0.0,83.4695,178.418068613
 09/24  11:00:00,319.260446907,36.6783916272,147.52011316,0.0,38.286128036,68.9656133826,222.071250347,0.0,83.4695,138.601750347
 09/24  12:00:00,319.988502184,36.8140283603,148.522245225,0.0,38.286128036,68.9656133826,191.372192935,0.0,83.4695,107.902692935
 09/24  13:00:00,301.057572708,36.7621935948,148.563345193,0.0,31.5818913096,56.727595265,176.694809232,0.0,75.1392,101.555609232
 09/24  14:00:00,300.807795984,36.8352363992,148.231492572,0.0,31.5818913096,56.727595265,168.171819324,0.0,66.8089,101.362919324
 09/24  15:00:00,300.678476659,36.8739858842,148.074394562,0.0,31.5818913096,56.727595265,182.844674251,0.0,75.1392,107.705474251
 09/24  16:00:00,330.359708783,36.7255521581,148.659896437,0.0,31.5818913096,61.661095265,165.646094574,0.0,91.7998,73.8462945738
 09/24  17:00:00,359.25304064,36.1128749208,150.491681057,0.0,31.5818913096,70.9729253606,145.22305931,1.05210264966,49.9818,94.1891566599
 09/24  18:00:00,419.989566678,36.1550323366,149.514711715,0.0,80.3315023541,83.7685254822,164.627908835,1.69679941916,49.9818,112.949309416
 09/24  19:00:00,433.38711459,36.2093445522,147.633719187,0.0,102.000620287,77.6748002752,184.043288038,1.9458595316,33.3212,148.776228506
 09/24  20:00:00,458.115101568,36.1697685492,146.355309566,0.0,108.704857014,91.4735406516,181.590713597,2.18554179105,33.3212,146.083971806
 09/24  21:00:00,429.210967835,36.3507263189,145.520181912,0.0,95.2963835608,89.1510273009,173.761732893,2.41975984257,24.9909,146.35107305
 09/24  22:00:00,376.220275739,36.2350698732,146.034900108,0.0,80.3315023541,63.3799339444,235.156644056,2.66666030495,16.6606,215.829383751
 09/24  23:00:00,312.898390917,36.1227527365,147.643175819,0.0,42.6918050922,48.4199368926,141.144288516,2.96875469148,8.3303,129.845233825
 09/24  24:00:00,269.062616736,33.3312265447,138.857726861,0.0,34.4311606118,33.1021868926,77.1591013331,0.0,3.33212,73.8269813331
 09/25  01:00:00,243.425775353,33.0587190967,132.71530623,0.0,19.418418834,29.3649097162,57.709072273,0.0443661550058,3.33212,54.332586118
 09/25  02:00:00,228.778005397,33.1949728207,125.858830353,0.0,12.7620426787,28.1191506574,57.944277575,0.280071933566,3.33212,54.3320856414
 09/25  03:00:00,222.114210616,33.8762414408,117.917297568,0.0,12.7620426787,28.1191506574,57.7392223575,0.0683882238105,3.33212,54.3387141337
 09/25  04:00:00,224.219115645,33.8762414408,113.441747393,0.0,12.7620426787,28.1191506574,77.2006182414,0.0721956011142,3.33212,73.7963026403
 09/25  05:00:00,236.094615178,33.0587190967,99.5356249967,0.0,25.5240853573,30.610668775,138.452193801,0.076408385209,8.3303,130.045485416
 09/25  06:00:00,354.056837722,34.3122533576,117.080882325,0.0,51.0481707146,78.1489452969,233.162424675,0.0218144881311,16.6606,216.480010187
 09/25  07:00:00,417.809572434,35.8894002487,131.802862733,0.0,64.3609230253,109.708623606,321.443418716,4.40234955476,24.9909,292.050169162
 09/25  08:00:00,370.239656934,35.8462253994,132.259671236,0.0,51.0481707146,80.7689615957,268.98888634,1.60826569579,33.3212,234.059420644
 09/25  09:00:00,340.436477346,36.4102741201,130.032013838,0.0,51.0481707146,71.0224615957,238.351149245,0.0,66.8089,171.542249245
 09/25  10:00:00,291.603413983,36.5050350719,129.792516312,0.0,32.1804615127,65.7244621605,224.963924951,0.0,83.4695,141.494424951
 09/25  11:00:00,293.221857008,36.5994167842,130.644509179,0.0,32.1804615127,65.7244621605,188.582146372,0.0,83.4695,105.112646372
 09/25  12:00:00,293.280909481,36.6642236628,131.347595246,0.0,32.1804615127,65.7244621605,191.411429201,0.0,83.4695,107.941929201
 09/25  13:00:00,284.573878892,36.6101841005,132.390708439,0.0,32.1804615127,55.9779621605,176.64317288,0.0,75.1392,101.50397288
 09/25  14:00:00,286.473600943,36.6294228444,134.254042903,0.0,32.1804615127,55.9779621605,168.213986659,0.0,66.8089,101.405086659
 09/25  15:00:00,286.678826908,36.708653295,134.374419034,0.0,32.1804615127,55.9779621605,182.886799125,0.0,75.1392,107.747599125
 09/25  16:00:00,315.85511123,36.7754081298,134.229204458,0.0,32.1804615127,60.9114621605,165.675707064,0.0,91.7998,73.8759070635
 09/25  17:00:00,353.494900188,36.138143726,137.484530636,0.0,32.1804615127,77.5397301883,160.272978598,1.54685464366,49.9818,108.744323954
 09/25  18:00:00,406.603718816,36.2360827875,136.582050653,0.0,77.122965704,86.2600435998,257.535359567,2.38420515632,49.9818,205.169354411
 09/25  19:00:00,425.24473359,36.3155514032,136.193846129,0.0,102.647051061,80.1663183927,189.37804719,2.65998721682,33.3212,153.396859973
 09/25  20:00:00,455.316765787,36.2979401443,135.410203685,0.0,115.40909374,92.7192997104,182.719507645,2.93378473554,33.3212,146.464522909
 09/25  21:00:00,430.291865145,36.3905166086,134.011437519,0.0,102.647051061,94.1340635361,246.763279435,3.19062171064,24.9909,218.581757725
 09/25  22:00:00,364.453629163,36.4057904684,134.751880538,0.0,77.122965704,65.871452062,187.924700385,3.47704193232,16.6606,167.787058452
 09/25  23:00:00,297.796483889,36.2707525912,136.268806539,0.0,38.286128036,48.4199368926,106.12992012,3.81287303734,8.3303,93.9867470824
 09/25  24:00:00,256.013716516,33.3312265447,137.323035125,0.0,25.5240853573,30.610668775,77.1262770194,0.0,3.33212,73.7941570194
 09/26  01:00:00,237.604488682,33.3312265447,126.398151877,0.0,19.418418834,29.3649097162,57.6766948757,0.0,3.33212,54.3445748757
 09/26  02:00:00,225.396182126,33.6037339928,121.706241003,0.0,12.7620426787,28.1191506574,57.8101356593,0.132300154606,3.33212,54.3457155047
 09/26  03:00:00,224.616677557,33.8762414408,120.389184684,0.0,12.7620426787,28.1191506574,57.7853279046,0.10172198405,3.33212,54.3514859206
 09/26  04:00:00,231.823192523,33.8762414408,120.12421125,0.0,12.7620426787,28.1191506574,77.2505149114,0.094363438683,3.33212,73.8240314727
 09/26  05:00:00,253.239274575,33.3312265447,115.042443121,0.0,25.5240853573,30.610668775,138.473538998,0.00654095057091,8.3303,130.136698048
 09/26  06:00:00,367.988254462,34.4757578264,129.581474912,0.0,51.0481707146,78.1489452969,234.41485736,0.0725656061589,16.6606,217.681691754
 09/26  07:00:00,417.070839089,35.9308091296,129.754689506,0.0,64.3609230253,109.708623606,322.702883952,5.55038960389,24.9909,292.161594348
 09/26  08:00:00,368.712497624,35.89875526,129.671323859,0.0,51.0481707146,80.7689615957,269.11794537,2.01042182158,33.3212,233.786323548
 09/26  09:00:00,337.316515623,36.4091810685,126.878594544,0.0,51.0481707146,71.0224615957,245.37186294,0.0,66.8089,178.56296294
 09/26  10:00:00,287.839204837,36.534720663,125.969270224,0.0,32.1804615127,65.7244621605,222.010868407,0.0,83.4695,138.541368407
 09/26  11:00:00,288.847686383,36.6303943991,126.209928811,0.0,32.1804615127,65.7244621605,191.559379454,0.0,83.4695,108.089879454
 09/26  12:00:00,287.718276194,36.7618328999,125.671079666,0.0,32.1804615127,65.7244621605,185.094671916,0.0,83.4695,101.625171916
 09/26  13:00:00,279.215673823,36.7714527365,126.901696229,0.0,32.1804615127,55.9779621605,183.036096788,0.0,75.1392,107.896896788
 09/26  14:00:00,282.927093091,36.7056666267,130.599981174,0.0,32.1804615127,55.9779621605,168.262551873,0.0,66.8089,101.453651873
 09/26  15:00:00,284.598851233,36.9134127466,132.054959433,0.0,32.1804615127,55.9779621605,182.335783577,0.0,75.1392,107.196583577
 09/26  16:00:00,315.885513824,37.0839326743,133.916286763,0.0,32.1804615127,60.9114621605,166.276532611,0.0,91.7998,74.4767326107
 09/26  17:00:00,353.766585822,36.3960852782,137.458091049,0.0,32.1804615127,77.5397301883,160.537087369,1.75115722859,49.9818,108.804130141
 09/26  18:00:00,408.086224384,36.4659025953,137.787782227,0.0,77.122965704,86.2600435998,258.111396811,2.73649593714,49.9818,205.393100874
 09/26  19:00:00,428.299039036,36.537207099,136.789649494,0.0,102.647051061,80.1663183927,189.920821936,3.07474437046,33.3212,153.524877566
 09/26  20:00:00,453.891212436,36.4996680815,134.301062232,0.0,115.40909374,92.7192997104,183.25282086,3.36405774516,33.3212,146.567563115
 09/26  21:00:00,427.184211844,36.5727645559,131.124387537,0.0,102.647051061,94.1340635361,252.845972327,3.66471383676,24.9909,224.19035849
 09/26  22:00:00,361.061790543,36.5698754497,131.17579911,0.0,77.122965704,65.871452062,183.556671995,3.97716038429,16.6606,162.91891161
 09/26  23:00:00,294.975848353,36.4050375049,133.286920068,0.0,38.286128036,48.4199368926,106.699019914,4.34020939194,8.3303,94.0285105222
 09/26  24:00:00,266.668686567,33.98524442,146.643703989,0.0,25.5240853573,30.610668775,77.1722609364,0.0174846787924,3.33212,73.8226562576
 09/27  01:00:00,255.74880389,34.1487488888,142.770214499,0.0,19.418418834,29.3649097162,57.6895003223,0.0,3.33212,54.3573803223
 09/27  02:00:00,240.513062921,32.6772086695,138.405760254,0.0,12.7620426787,28.1191506574,63.7381098475,0.0,3.33212,60.4059898475
 09/27  03:00:00,241.326478412,34.3122533576,135.991015886,0.0,12.7620426787,28.1191506574,57.7008786651,0.00559540992902,3.33212,54.3631632552
 09/27  04:00:00,243.305341522,33.4947310136,132.943319445,0.0,12.7620426787,28.1191506574,77.1854328527,0.0,3.33212,73.8533128527
 09/27  05:00:00,269.569892375,33.6582354824,131.357238702,0.0,25.5240853573,30.610668775,138.547091346,0.0,8.3303,130.216791346
 09/27  06:00:00,371.435468017,34.1487488888,134.563330725,0.0,51.0481707146,78.1489452969,234.334031439,0.0286788542527,16.6606,217.644752584
 09/27  07:00:00,411.963026818,36.2359606429,125.578280594,0.0,64.3609230253,109.708623606,326.930813448,6.25220337816,24.9909,295.68771007
 09/27  08:00:00,365.113770692,35.9391612764,127.020580494,0.0,51.0481707146,80.7689615957,267.121779845,2.1927815454,33.3212,231.607798299
 09/27  09:00:00,335.937539736,36.4209131436,125.530509957,0.0,51.0481707146,71.0224615957,245.521570041,0.0,66.8089,178.712670041
 09/27  10:00:00,288.621481835,36.5138662099,126.804715153,0.0,32.1804615127,65.7244621605,222.094055797,0.0,83.4695,138.624555797
 09/27  11:00:00,290.789927101,36.6788677194,128.102753577,0.0,32.1804615127,65.7244621605,191.616398536,0.0,83.4695,108.146898536
 09/27  12:00:00,291.903945052,36.888838332,129.694932133,0.0,32.1804615127,65.7244621605,191.504760347,0.0,83.4695,108.035260347
 09/27  13:00:00,283.734953566,36.9034729018,131.212335001,0.0,32.1804615127,55.9779621605,176.723992111,0.0,75.1392,101.584792111
 09/27  14:00:00,283.975488428,36.9325337434,131.450795826,0.0,32.1804615127,55.9779621605,174.65878417,0.0,66.8089,107.84988417
 09/27  15:00:00,285.514430419,37.0269226966,132.876821703,0.0,32.1804615127,55.9779621605,176.634491105,0.0,75.1392,101.495291105
 09/27  16:00:00,315.479047686,37.2815906056,133.307790295,0.0,32.1804615127,60.9114621605,171.925664535,0.0,91.7998,80.1258645348
 09/27  17:00:00,350.820412299,36.5602880213,134.338069354,0.0,32.1804615127,77.5397301883,160.864033871,1.97527502003,49.9818,108.906958851
 09/27  18:00:00,404.648053749,36.6222771975,134.179647275,0.0,77.122965704,86.2600435998,258.709243342,3.11177675011,49.9818,205.615666592
 09/27  19:00:00,425.257116129,36.6956221575,132.949780106,0.0,102.647051061,80.1663183927,190.459842694,3.49335109322,33.3212,153.645291601
 09/27  20:00:00,450.598329024,36.6553774286,130.269553142,0.0,115.40909374,92.7192997104,183.817072536,3.8192801418,33.3212,146.676592394
 09/27  21:00:00,423.942483275,36.7100633056,127.311203305,0.0,102.647051061,94.1340635361,253.589518428,4.14802340315,24.9909,224.450595025
 09/27  22:00:00,358.109841267,36.675220439,128.127439054,0.0,77.122965704,65.871452062,191.029356195,4.48736827187,16.6606,169.881387923
 09/27  23:00:00,292.902497574,36.4894683527,131.127943312,0.0,38.286128036,48.4199368926,100.954446906,4.83766542942,8.3303,87.7864814764
 09/27  24:00:00,267.178572507,34.1487488888,146.828854771,0.0,25.5240853573,30.610668775,83.3311611799,0.0,3.33212,79.9990411799
 09/28  01:00:00,255.101259826,33.4947310136,143.435691141,0.0,19.418418834,29.3649097162,57.7087472714,0.0,3.33212,54.3766272714
 09/28  02:00:00,245.839595044,33.6582354824,141.762936103,0.0,12.7620426787,28.1191506574,57.7117475218,0.0,3.33212,54.3796275218
 09/28  03:00:00,241.918104753,33.4947310136,138.213767468,0.0,12.7620426787,28.1191506574,57.7127617605,0.0,3.33212,54.3806417605
 09/28  04:00:00,248.195951748,33.6582354824,137.460583803,0.0,12.7620426787,28.1191506574,83.3628537251,0.0,3.33212,80.0307337251
 09/28  05:00:00,276.907143735,33.4947310136,138.942658201,0.0,25.5240853573,30.610668775,132.214411131,0.0,8.3303,123.884111131
 09/28  06:00:00,375.914618258,34.6392622952,137.990715119,0.0,51.0481707146,78.1489452969,241.119515773,0.0752973786074,16.6606,224.383618395
 09/28  07:00:00,410.96716036,35.9795416342,124.834186362,0.0,64.3609230253,109.708623606,325.784018312,7.1406285778,24.9909,293.652489734
 09/28  08:00:00,362.971771367,35.9705486887,124.832647617,0.0,51.0481707146,80.7689615957,270.677169561,2.45056365073,33.3212,234.905405911
 09/28  09:00:00,332.974627703,36.4304870535,122.50748175,0.0,51.0481707146,71.0224615957,245.684279725,0.0,66.8089,178.875379725
 09/28  10:00:00,285.82106248,36.5717696513,123.918493348,0.0,32.1804615127,65.7244621605,226.645393086,0.0,83.4695,143.175893086
 09/28  11:00:00,289.852709364,36.7071758032,127.126628762,0.0,32.1804615127,65.7244621605,187.356019653,0.0,83.4695,103.886519653
 09/28  12:00:00,290.8843545,36.8209735977,128.747155124,0.0,32.1804615127,65.7244621605,191.560559654,0.0,83.4695,108.091059654
 09/28  13:00:00,280.679176086,36.932462293,128.179657518,0.0,32.1804615127,55.9779621605,183.123839346,0.0,75.1392,107.984639346
 09/28  14:00:00,281.389011839,36.984694836,128.84221989,0.0,32.1804615127,55.9779621605,168.358433476,0.0,66.8089,101.549533476
 09/28  15:00:00,283.301002407,37.1074866827,130.589793795,0.0,32.1804615127,55.9779621605,183.028625402,0.0,75.1392,107.889425402
 09/28  16:00:00,313.973083396,37.3486388142,131.753744661,0.0,32.1804615127,60.9114621605,165.753981131,0.0,91.7998,73.9541811312
 09/28  17:00:00,349.873160841,36.5985443256,133.374784538,0.0,32.1804615127,77.5397301883,167.331585537,2.01059023873,49.9818,115.339195298
 09/28  18:00:00,403.940001198,36.6719419238,133.438399917,0.0,77.122965704,86.2600435998,259.117896481,3.29329779555,49.9818,205.842798685
 09/28  19:00:00,425.952659512,36.7403430395,133.624441454,0.0,102.647051061,80.1663183927,187.969632902,3.71245257385,33.3212,150.935980328
 09/28  20:00:00,453.525759652,36.6921305968,133.185301468,0.0,115.40909374,92.7192997104,187.005376993,4.05828663947,33.3212,149.625890353
 09/28  21:00:00,428.977550058,36.7283448544,132.356546132,0.0,102.647051061,94.1340635361,254.151527181,4.40892941538,24.9909,224.751697765
 09/28  22:00:00,365.860196608,36.6736755563,135.905766183,0.0,77.122965704,65.871452062,191.494933596,4.80776832078,16.6606,170.026565275
 09/28  23:00:00,302.935193856,36.4693608365,141.428877973,0.0,38.286128036,48.4199368926,105.189498905,5.24382428181,8.3303,91.6153746231
 09/28  24:00:00,226.169771906,33.4947310136,107.599920845,0.0,25.5240853573,30.610668775,79.6410324524,0.0,3.33212,76.3089124524
 09/29  01:00:00,219.082527005,34.1487488888,106.545272023,0.0,19.418418834,29.3649097162,57.7206933404,0.0,3.33212,54.3885733404
 09/29  02:00:00,207.533008084,34.1487488888,103.058000583,0.0,12.7620426787,28.1191506574,57.7193228494,0.0,3.33212,54.3872028494
 09/29  03:00:00,175.664018263,33.0587190967,73.7720653727,0.0,12.7620426787,28.1191506574,63.8737346325,0.105366828656,3.33212,60.4362478039
 09/29  04:00:00,174.743580884,32.7862116487,66.1285765208,0.0,12.7620426787,28.1191506574,77.2968094694,0.067974887701,3.33212,73.8967145817
 09/29  05:00:00,217.209312191,33.3312265447,79.8181644445,0.0,25.5240853573,30.610668775,138.897233238,0.19844887941,8.3303,130.368484358
 09/29  06:00:00,354.187757045,34.9662712328,115.146952462,0.0,51.0481707146,78.1489452969,241.530715629,0.0437890354857,16.6606,224.826326593
 09/29  07:00:00,428.727781633,35.8742060629,144.460902368,0.0,64.3609230253,109.708623606,330.237814615,11.0616470164,24.9909,294.185267599
 09/29  08:00:00,382.420531658,35.8184561842,146.220916243,0.0,51.0481707146,80.7689615957,273.31991216,4.79504329388,33.3212,235.203668866
 09/29  09:00:00,355.043781694,36.4175873618,146.577889091,0.0,51.0481707146,71.0224615957,245.834829076,0.0,66.8089,179.025929076
 09/29  10:00:00,307.722204829,36.4799513702,147.141916493,0.0,32.1804615127,65.7244621605,222.278481916,0.0,83.4695,138.808981916
 09/29  11:00:00,309.884621755,36.5698199606,147.674153594,0.0,32.1804615127,65.7244621605,191.708579023,0.0,83.4695,108.239079023
 09/29  12:00:00,309.460507857,36.6298257524,147.666665073,0.0,32.1804615127,65.7244621605,191.60781297,0.0,83.4695,108.13831297
 09/29  13:00:00,300.076002454,36.6385458399,148.968506737,0.0,32.1804615127,55.9779621605,183.178637271,0.0,75.1392,108.039437271
 09/29  14:00:00,297.896476398,36.7185470337,147.52641286,0.0,32.1804615127,55.9779621605,168.394505979,0.0,66.8089,101.585605979
 09/29  15:00:00,297.245748361,36.7819837018,146.820359982,0.0,32.1804615127,55.9779621605,183.079914168,0.0,75.1392,107.940714168
 09/29  16:00:00,327.054554774,36.6372414477,147.455745884,0.0,32.1804615127,60.9114621605,165.799848814,0.0,91.7998,74.0000488142
 09/29  17:00:00,361.893028426,36.0122862244,147.928246776,0.0,32.1804615127,77.5397301883,168.066640768,2.65356866237,49.9818,115.431272106
 09/29  18:00:00,414.272711223,36.0763264439,146.510898066,0.0,77.122965704,86.2600435998,260.201953311,4.13680904321,49.9818,206.083344268
 09/29  19:00:00,433.935660014,36.1369694164,145.577346226,0.0,102.647051061,80.1663183927,191.839530722,4.63399768661,33.3212,153.884333036
 09/29  20:00:00,460.742010461,36.0797828148,144.741479438,0.0,115.40909374,92.7192997104,191.983834222,5.06513635338,33.3212,153.597497869
 09/29  21:00:00,436.162542281,36.1241035791,143.830986502,0.0,102.647051061,94.1340635361,255.53792412,5.49754113405,24.9909,225.049482986
 09/29  22:00:00,371.614232101,36.1487296761,145.735105959,0.0,77.122965704,65.871452062,191.817395148,10.2926295086,16.6606,164.86416564
 09/29  23:00:00,286.588136306,36.0393483883,129.167723176,0.0,38.286128036,48.4199368926,125.663272202,24.5671035631,8.3303,92.7658686386
 09/29  24:00:00,147.333550176,30.8786595126,34.790462469,0.0,25.5240853573,30.610668775,117.474104898,34.1120996166,3.33212,80.0298852813
 09/30  01:00:00,164.484636895,30.8786595126,49.7268020053,0.0,27.7269238854,30.610668775,110.018606618,52.2886883858,3.33212,54.3977982327
 09/30  02:00:00,176.679025902,33.3312265447,74.5320193277,0.0,12.7620426787,28.1191506574,129.78200367,72.0451778515,3.33212,54.4047058182
 09/30  03:00:00,126.115032775,30.8786595126,28.7887133023,0.0,12.7620426787,28.1191506574,146.475640432,82.7036990641,3.33212,60.4398213683
 09/30  04:00:00,184.506040318,33.3312265447,75.402525249,0.0,12.7620426787,28.1191506574,152.376094921,75.1230283066,3.33212,73.920946614
 09/30  05:00:00,138.325122359,30.8786595126,22.2083470124,0.0,12.7620426787,28.1191506574,159.070303913,56.558281576,8.3303,94.1817223369
 09/30  06:00:00,311.482461008,34.6392622952,106.636532018,0.0,42.6918050922,54.3732441037,191.506853953,44.0147685792,16.6606,130.831485374
 09/30  07:00:00,319.071101882,35.7983261774,81.5729040215,0.0,42.6918050922,86.1019271793,384.284709519,134.208530531,24.9909,225.085278988
 09/30  08:00:00,397.61244074,35.7889259454,125.563422312,0.0,57.6566862989,112.030105488,392.700398624,31.5660859415,33.3212,327.813112683
 09/30  09:00:00,373.22168142,36.3959523923,146.848639112,0.0,57.6566862989,83.6599452969,300.559369074,1.22860630491,66.8089,232.521862769
 09/30  10:00:00,320.610468116,36.4663353851,147.88660636,0.0,42.6918050922,68.9656133826,266.665949402,0.0,83.4695,183.196449402
 09/30  11:00:00,312.91079553,36.5629973778,148.218975657,0.0,34.9340096728,67.7198543238,223.146592455,0.0,83.4695,139.677092455
 09/30  12:00:00,312.340971899,36.6403727924,148.112535026,0.0,34.9340096728,67.7198543238,194.780939538,0.0,83.4695,111.311439538
 09/30  13:00:00,302.818513858,36.5923219711,148.053379188,0.0,34.9340096728,57.9733543238,180.49589808,0.0,75.1392,105.35669808
 09/30  14:00:00,303.514967104,36.6631452913,148.334187944,0.0,34.9340096728,57.9733543238,175.000368202,0.0,66.8089,108.191468202
 09/30  15:00:00,303.4005091,36.7182916628,148.022115064,0.0,34.9340096728,57.9733543238,183.325052661,0.0,75.1392,108.185852661
 09/30  16:00:00,333.00715092,36.5160853338,148.583121104,0.0,34.9340096728,62.9068543238,172.06980037,0.0,91.7998,80.2700003702
 09/30  17:00:00,361.36879262,36.0488061444,149.76844748,0.0,34.9340096728,72.2186844194,145.230611455,0.80461357686,49.9818,94.4441978778
 09/30  18:00:00,426.008004769,36.2796509161,147.994994841,0.0,87.0357390804,86.2600435998,167.042680201,1.23502745364,49.9818,115.825852747
 09/30  19:00:00,433.246977411,36.047737515,147.121236371,0.0,102.000620287,77.6748002752,188.647500876,1.4565088287,33.3212,153.869792047
 09/30  20:00:00,445.009964819,35.9733158569,145.402004839,0.0,102.000620287,88.9820225341,188.713588911,1.66731184498,33.3212,153.725077066
 09/30  21:00:00,434.889514574,36.0120664453,145.228732986,0.0,102.000620287,91.6425454185,180.745027194,1.89015897941,24.9909,153.863968215
 09/30  22:00:00,382.238432454,35.9435005893,145.965939826,0.0,87.0357390804,65.871452062,243.433172786,2.12070013199,16.6606,224.651872654
 09/30  23:00:00,311.006417037,35.8680073422,148.558689773,0.0,42.6918050922,48.4199368926,141.310922501,2.39018580974,8.3303,130.590436692
 09/30  24:00:00,218.788911629,33.3312265447,99.2858615778,0.0,27.7269238854,30.610668775,77.2594717956,0.00105507713663,3.33212,73.9262967185
 10/01  01:00:00,179.61840661,30.8786595126,55.4551097337,0.0,34.4311606118,33.1021868926,63.8446083764,0.0,3.33212,60.5124883764
 10/01  02:00:00,182.836176447,30.8786595126,76.160019628,0.0,19.466279405,30.610668775,57.7881602742,0.0,3.33212,54.4560402742
 10/01  03:00:00,214.1526486,33.3312265447,102.10601623,0.0,19.466279405,30.610668775,63.8724400191,0.0221629926695,3.33212,60.5181570264
 10/01  04:00:00,179.684714977,30.8786595126,66.2233205549,0.0,19.466279405,30.610668775,77.2727938492,0.0,3.33212,73.9406738492
 10/01  05:00:00,220.698242315,33.3312265447,89.7017994856,0.0,19.466279405,30.610668775,102.707409735,0.0394307253979,8.3303,94.3376790097
 10/01  06:00:00,318.800601899,34.6392622952,113.589591528,0.0,42.6918050922,54.3732441037,154.434021225,0.0429942432136,16.6606,137.730426982
 10/01  07:00:00,386.02639427,36.1445174702,136.022645046,0.0,49.3960418185,88.5934452969,253.781443284,3.40358728544,24.9909,225.386955999
 10/01  08:00:00,408.686170921,35.9108688087,132.593024817,0.0,57.6566862989,112.030105488,357.358850364,1.28939769289,33.3212,322.748252671
 10/01  09:00:00,350.55189647,36.4064932941,129.98370573,0.0,50.9524495726,81.1684271793,305.963456444,0.0,66.8089,239.154556444
 10/01  10:00:00,306.397361749,36.7147543025,130.462753881,0.0,42.6918050922,68.9656133826,266.622160142,0.0,83.4695,183.152660142
 10/01  11:00:00,305.097551873,36.6697235064,132.952413903,0.0,38.286128036,68.9656133826,229.363276678,0.0,83.4695,145.893776678
 10/01  12:00:00,303.886177019,36.8987082297,132.284961432,0.0,38.286128036,68.9656133826,191.705699916,0.0,83.4695,108.236199916
 10/01  13:00:00,285.360579121,36.8493510663,132.797813081,0.0,31.5818913096,56.727595265,178.942143732,0.0,75.1392,103.802943732
 10/01  14:00:00,285.451660462,36.8931193261,132.952003537,0.0,31.5818913096,56.727595265,172.921715831,0.0,66.8089,106.112815831
 10/01  15:00:00,283.008922625,36.9564742966,131.269507933,0.0,31.5818913096,56.727595265,183.182774018,0.0,75.1392,108.043574018
 10/01  16:00:00,312.386130701,36.845338927,131.608553668,0.0,31.5818913096,61.661095265,165.85354904,0.0,91.7998,74.0537490401
 10/01  17:00:00,338.405670843,36.3289970479,130.694579558,0.0,31.5818913096,70.9729253606,152.002361614,1.23141751887,49.9818,100.789144095
 10/01  18:00:00,402.668617878,36.3435857137,132.192712445,0.0,80.3315023541,83.7685254822,167.610654536,1.8770418406,49.9818,115.751812695
 10/01  19:00:00,422.325463218,36.3844495623,133.499367626,0.0,102.000620287,77.6748002752,189.274966745,2.10791351441,33.3212,153.845853231
 10/01  20:00:00,444.341059689,36.3410140657,132.311375943,0.0,108.704857014,91.4735406516,189.206255368,2.33478188617,33.3212,153.550273482
 10/01  21:00:00,415.424833167,36.5258004602,131.479222082,0.0,95.2963835608,89.1510273009,178.976542698,2.57603975767,24.9909,151.409602941
 10/01  22:00:00,363.034998689,36.3950591269,132.550568978,0.0,80.3315023541,63.3799339444,239.788640957,2.83221144484,16.6606,220.295829513
 10/01  23:00:00,300.355800034,36.2763202704,134.321294668,0.0,42.6918050922,48.4199368926,141.87596998,3.10375168857,8.3303,130.441918291
