Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  24:00:00,281.931209775,34.1487488888,150.118740649,0.0,34.4311606118,33.1021868926,83.5226462867,0.0,3.33212,80.1905262867
 10/02  01:00:00,261.220120588,33.8762414408,148.763580789,0.0,19.418418834,29.3649097162,57.8164381775,0.0564014951672,3.33212,54.4279166824
 10/02  02:00:00,251.042607104,32.8407131383,148.560335401,0.0,12.7620426787,28.1191506574,63.8150147583,0.0,3.33212,60.4828947583
 10/02  03:00:00,250.924952563,34.3122533576,145.531488033,0.0,12.7620426787,28.1191506574,57.771374253,0.0,3.33212,54.439254253
 10/02  04:00:00,256.400682473,32.8407131383,147.203063045,0.0,12.7620426787,28.1191506574,83.4800314678,0.0,3.33212,80.1479114678
 10/02  05:00:00,287.540507813,34.4757578264,147.533026837,0.0,25.5240853573,30.610668775,139.02168363,0.0266976268716,8.3303,130.664686003
 10/02  06:00:00,387.087345873,34.1487488888,150.01191675,0.0,51.0481707146,78.1489452969,242.389231655,0.0509915399276,16.6606,225.677640115
 10/02  07:00:00,417.637767374,36.042715525,131.357303703,0.0,64.3609230253,109.708623606,330.798514827,4.51619648728,24.9909,301.29141834
 10/02  08:00:00,369.241365215,36.0253664698,130.973746719,0.0,51.0481707146,80.7689615957,273.3691921,1.54424916221,33.3212,238.503742938
 10/02  09:00:00,340.340882297,36.4269015663,129.819664218,0.0,51.0481707146,71.0224615957,246.318411459,0.0,66.8089,179.509511459
 10/02  10:00:00,292.111416783,36.5605650873,130.16012803,0.0,32.1804615127,65.7244621605,229.180751676,0.0,83.4695,145.711251676
 10/02  11:00:00,293.356933954,36.6812857921,130.621118133,0.0,32.1804615127,65.7244621605,191.857496366,0.0,83.4695,108.387996366
 10/02  12:00:00,290.966040778,36.9323449697,128.782040224,0.0,32.1804615127,65.7244621605,191.752187334,0.0,83.4695,108.282687334
 10/02  13:00:00,279.941879449,37.0329069356,127.595079884,0.0,32.1804615127,55.9779621605,183.32724542,0.0,75.1392,108.18804542
 10/02  14:00:00,279.723115414,37.0783219493,127.431874321,0.0,32.1804615127,55.9779621605,168.538185112,0.0,66.8089,101.729285112
 10/02  15:00:00,279.260779926,37.1628930393,127.321655634,0.0,32.1804615127,55.9779621605,183.232828218,0.0,75.1392,108.093628218
 10/02  16:00:00,308.106857169,37.3514634039,127.029929632,0.0,32.1804615127,60.9114621605,172.061009249,0.0,91.7998,80.2612092492
 10/02  17:00:00,342.794770475,36.5782784035,127.019530187,0.0,32.1804615127,77.5397301883,166.977053751,1.39935656226,49.9818,115.595897188
 10/02  18:00:00,398.538891405,36.657599162,128.103382474,0.0,77.122965704,86.2600435998,259.017414864,2.23762465875,49.9818,206.797990205
 10/02  19:00:00,418.901496707,36.7167103812,126.618488655,0.0,102.647051061,80.1663183927,190.075976543,2.50869593067,33.3212,154.246080612
 10/02  20:00:00,444.838671812,36.6507794186,124.547584812,0.0,115.40909374,92.7192997104,190.063891875,2.77662584529,33.3212,153.96606603
 10/02  21:00:00,418.688322615,36.6960806378,122.101177057,0.0,102.647051061,94.1340635361,259.483154356,3.04351734574,24.9909,231.44873701
 10/02  22:00:00,351.931454267,36.6689905178,121.961373235,0.0,77.122965704,65.871452062,192.272997253,3.33780357977,16.6606,172.274593673
 10/02  23:00:00,285.379156645,36.471021252,123.642316515,0.0,38.286128036,48.4199368926,106.278108624,3.66729748605,8.3303,94.2805111382
 10/02  24:00:00,261.438190056,33.98524442,141.437627963,0.0,25.5240853573,30.610668775,77.3329768646,0.0149557269424,3.33212,73.9859011376
 10/03  01:00:00,241.558675746,33.4947310136,130.026848316,0.0,19.418418834,29.3649097162,63.8274814377,0.0,3.33212,60.4953614377
 10/03  02:00:00,219.00902394,33.3312265447,115.883433059,0.0,12.7620426787,28.1191506574,57.7822160341,0.0,3.33212,54.4500960341
 10/03  03:00:00,215.186668412,34.1487488888,110.483523736,0.0,12.7620426787,28.1191506574,63.8356876084,0.000598609513897,3.33212,60.5029689989
 10/03  04:00:00,219.898453652,34.1487488888,107.860948934,0.0,12.7620426787,28.1191506574,77.3428871686,0.00418791057101,3.33212,74.006579258
 10/03  05:00:00,246.111432126,34.1487488888,106.521718071,0.0,25.5240853573,30.610668775,139.069552799,0.00598294984482,8.3303,130.733269849
 10/03  06:00:00,337.840167987,33.98524442,100.887502971,0.0,51.0481707146,78.1489452969,247.069698413,0.0466758585376,16.6606,230.362422555
 10/03  07:00:00,419.448240808,35.9438702693,132.346589663,0.0,64.3609230253,109.708623606,330.211997908,5.60215073272,24.9909,299.618947176
 10/03  08:00:00,370.208661974,35.8607657596,131.324635825,0.0,51.0481707146,80.7689615957,279.004926148,1.97492560828,33.3212,243.70880054
 10/03  09:00:00,334.192466003,36.4115600284,123.80261403,0.0,51.0481707146,71.0224615957,246.603896865,0.0,66.8089,179.794996865
 10/03  10:00:00,283.933321342,36.4764454321,122.145796859,0.0,32.1804615127,65.7244621605,229.279532716,0.0,83.4695,145.810032716
 10/03  11:00:00,285.776091526,36.6074431855,123.17830653,0.0,32.1804615127,65.7244621605,191.908886395,0.0,83.4695,108.439386395
 10/03  12:00:00,285.814713348,36.6935704497,123.911105378,0.0,32.1804615127,65.7244621605,191.807178719,0.0,83.4695,108.337678719
 10/03  13:00:00,278.593774295,36.6880515756,126.419308524,0.0,32.1804615127,55.9779621605,183.379678412,0.0,75.1392,108.240478412
 10/03  14:00:00,280.133879254,36.818449813,127.845426335,0.0,32.1804615127,55.9779621605,174.947713628,0.0,66.8089,108.138813628
 10/03  15:00:00,282.392245646,36.8053373119,130.066590214,0.0,32.1804615127,55.9779621605,176.91827436,0.0,75.1392,101.77907436
 10/03  16:00:00,313.759936258,37.0334107344,131.966774921,0.0,32.1804615127,60.9114621605,172.077460887,0.0,91.7998,80.2776608873
 10/03  17:00:00,351.365966596,36.4529882323,134.996486977,0.0,32.1804615127,77.5397301883,167.635458859,1.95344140426,49.9818,115.700217455
 10/03  18:00:00,404.314169773,36.4792968682,134.00612954,0.0,77.122965704,86.2600435998,267.099811883,2.94015592212,49.9818,214.177855961
 10/03  19:00:00,422.935946967,36.4949308054,128.719683711,0.0,102.647051061,80.1663183927,191.008356135,3.2894781929,33.3212,154.397677942
 10/03  20:00:00,446.468819093,36.4306932433,127.013520754,0.0,115.40909374,92.7192997104,191.004155858,3.59010004269,33.3212,154.092855815
 10/03  21:00:00,424.538028487,36.5070775773,128.581194281,0.0,102.647051061,94.1340635361,255.078332542,3.87549771108,24.9909,226.211934831
 10/03  22:00:00,361.844911194,36.513179781,132.031684181,0.0,77.122965704,65.871452062,197.90715672,4.17869517817,16.6606,177.067861542
 10/03  23:00:00,295.824848325,36.3567961563,134.190168723,0.0,38.286128036,48.4199368926,107.676936949,4.51102042043,8.3303,94.8356165289
 10/03  24:00:00,265.235019397,33.8217399512,145.540649571,0.0,25.5240853573,30.610668775,77.356275122,0.0127100882183,3.33212,74.0114450338
 10/04  01:00:00,254.277412566,33.8762414408,141.863535032,0.0,19.418418834,29.3649097162,63.9291314987,0.0888737379674,3.33212,60.5081377607
 10/04  02:00:00,241.14955659,33.3312265447,137.74419393,0.0,12.7620426787,28.1191506574,57.7960830998,0.0,3.33212,54.4639630998
 10/04  03:00:00,240.25529938,33.3312265447,136.853697376,0.0,12.7620426787,28.1191506574,63.8461701121,0.0,3.33212,60.5140501121
 10/04  04:00:00,248.202087886,34.1487488888,136.480580146,0.0,12.7620426787,28.1191506574,77.3786643884,0.0127160847582,3.33212,74.0338283037
 10/04  05:00:00,278.355099729,34.3122533576,138.774484672,0.0,25.5240853573,30.610668775,145.692283573,0.0,8.3303,137.361983573
 10/04  06:00:00,377.29919989,33.98524442,140.652534068,0.0,51.0481707146,78.1489452969,242.990981412,0.0621785063962,16.6606,226.268202906
 10/04  07:00:00,417.912551189,35.9715039008,131.766555685,0.0,64.3609230253,109.708623606,336.638139307,6.60901712196,24.9909,305.038222185
 10/04  08:00:00,372.266240428,35.9500795928,134.143926489,0.0,51.0481707146,80.7689615957,272.366588791,2.30730773671,33.3212,236.738081054
 10/04  09:00:00,342.803370352,36.4197237775,132.35992399,0.0,51.0481707146,71.0224615957,253.577749824,0.0,66.8089,186.768849824
 10/04  10:00:00,295.791048313,36.5747890624,133.891570729,0.0,32.1804615127,65.7244621605,229.394249971,0.0,83.4695,145.924749971
 10/04  11:00:00,299.363472825,36.6926239442,136.657721035,0.0,32.1804615127,65.7244621605,191.965186165,0.0,83.4695,108.495686165
 10/04  12:00:00,298.13235476,36.8308508829,135.99253675,0.0,32.1804615127,65.7244621605,191.85956734,0.0,83.4695,108.39006734
 10/04  13:00:00,287.152208558,36.8188876861,134.725159038,0.0,32.1804615127,55.9779621605,183.432163075,0.0,75.1392,108.292963075
 10/04  14:00:00,287.799528958,37.0051045167,135.159111529,0.0,32.1804615127,55.9779621605,174.995711248,0.0,66.8089,108.186811248
 10/04  15:00:00,289.55460536,37.1459504509,136.768814233,0.0,32.1804615127,55.9779621605,183.325046225,0.0,75.1392,108.185846225
 10/04  16:00:00,317.877108287,37.4009238987,135.582767111,0.0,32.1804615127,60.9114621605,165.93007357,0.0,91.7998,74.1302735704
 10/04  17:00:00,353.690881383,36.6376032928,137.134499307,0.0,32.1804615127,77.5397301883,169.976233231,1.79757616384,49.9818,118.196857067
 10/04  18:00:00,405.198271662,36.6688856215,134.700286198,0.0,77.122965704,86.2600435998,264.758281641,2.96353384623,49.9818,211.812947795
 10/04  19:00:00,425.559557974,36.7196443063,130.468291273,0.0,102.647051061,80.1663183927,191.518019406,3.34753996614,33.3212,154.84927944
 10/04  20:00:00,448.378267954,36.6672130169,128.071501765,0.0,115.40909374,92.7192997104,197.566350969,3.66729406314,33.3212,160.577856906
 10/04  21:00:00,424.594101116,36.7184132883,127.986042604,0.0,102.647051061,94.1340635361,255.476954206,3.9930960084,24.9909,226.492958197
 10/04  22:00:00,360.518545779,36.7138020468,130.502548189,0.0,77.122965704,65.871452062,191.937573136,4.32909981697,16.6606,170.947873319
 10/04  23:00:00,292.527223623,36.524550481,130.732205916,0.0,38.286128036,48.4199368926,113.721278273,4.72345044575,8.3303,100.667527827
 10/04  24:00:00,265.079124859,34.3122533576,144.389119272,0.0,25.5240853573,30.610668775,77.3744916945,0.0,3.33212,74.0423716945
 10/05  01:00:00,254.065439825,33.4947310136,142.393500096,0.0,19.418418834,29.3649097162,63.8605956335,0.0,3.33212,60.5284756335
 10/05  02:00:00,237.300711784,33.8217399512,133.002162371,0.0,12.7620426787,28.1191506574,57.8282972549,0.0159386643519,3.33212,54.4802385905
 10/05  03:00:00,227.53311427,33.4947310136,123.992099194,0.0,12.7620426787,28.1191506574,63.8683725606,0.0,3.33212,60.5362525606
 10/05  04:00:00,238.564901127,33.6582354824,127.959102143,0.0,12.7620426787,28.1191506574,81.0059582838,0.0,3.33212,77.6738382838
 10/05  05:00:00,261.472118328,33.4947310136,123.707428719,0.0,25.5240853573,30.610668775,141.972482873,0.0,8.3303,133.642182873
 10/05  06:00:00,366.962938557,34.4757578264,129.484901878,0.0,51.0481707146,78.1489452969,243.327484457,0.0693430961285,16.6606,226.597541361
 10/05  07:00:00,412.577818355,35.9747203377,126.434936393,0.0,64.3609230253,109.708623606,337.647692342,7.03949975341,24.9909,305.617292588
 10/05  08:00:00,363.740439218,35.960942843,125.598408587,0.0,51.0481707146,80.7689615957,280.174097125,2.36886885568,33.3212,244.48402827
 10/05  09:00:00,336.093330317,36.4325465769,125.623325127,0.0,51.0481707146,71.0224615957,246.821590561,0.0,66.8089,180.012690561
 10/05  10:00:00,290.220458392,36.5656584263,128.309144133,0.0,32.1804615127,65.7244621605,230.065054607,0.0,83.4695,146.595554607
 10/05  11:00:00,294.79367761,36.6603197343,132.112469242,0.0,32.1804615127,65.7244621605,197.856969344,0.0,83.4695,114.387469344
 10/05  12:00:00,294.711058205,36.781625313,132.619889773,0.0,32.1804615127,65.7244621605,191.915191905,0.0,83.4695,108.445691905
 10/05  13:00:00,284.737365968,36.9128225426,132.222630738,0.0,32.1804615127,55.9779621605,183.478199388,0.0,75.1392,108.338999388
 10/05  14:00:00,286.645164015,36.9372355853,134.092906077,0.0,32.1804615127,55.9779621605,175.048044943,0.0,66.8089,108.239144943
 10/05  15:00:00,288.161870339,37.021401825,135.534739892,0.0,32.1804615127,55.9779621605,183.381770342,0.0,75.1392,108.242570342
 10/05  16:00:00,319.357526175,37.1557408231,137.354102535,0.0,32.1804615127,60.9114621605,165.966498637,0.0,91.7998,74.166698637
 10/05  17:00:00,355.709918028,36.5148654156,139.323739708,0.0,32.1804615127,77.5397301883,174.389585906,2.16584990762,49.9818,122.241935999
 10/05  18:00:00,406.469450847,36.5495682209,136.135493877,0.0,77.122965704,86.2600435998,261.698611811,3.46792527644,49.9818,208.248886534
 10/05  19:00:00,428.076195487,36.5857913944,133.205654288,0.0,102.647051061,80.1663183927,197.912228455,3.90037987984,33.3212,160.690648575
 10/05  20:00:00,451.38823518,36.5232796285,131.333256857,0.0,115.40909374,92.7192997104,191.948431311,4.28507010477,33.3212,154.342161206
 10/05  21:00:00,426.777573322,36.5426275076,130.560866087,0.0,102.647051061,94.1340635361,263.776620659,4.64153682435,24.9909,234.144183834
 10/05  22:00:00,363.588187373,36.4943518383,134.550632497,0.0,77.122965704,65.871452062,192.813931964,5.05540004323,16.6606,171.097931921
 10/05  23:00:00,298.584429203,36.3192639355,138.151211523,0.0,38.286128036,48.4199368926,109.096840535,5.48960380794,8.3303,95.2769367266
 10/05  24:00:00,204.271441161,33.3312265447,86.4575982325,0.0,25.5240853573,30.610668775,82.7267815201,0.0,3.33212,79.3946615201
 10/06  01:00:00,183.848808805,32.9224653727,74.2711141206,0.0,19.418418834,29.3649097162,64.3509047576,0.475968625024,3.33212,60.5428161325
 10/06  02:00:00,174.878523338,33.0587190967,72.9947973462,0.0,12.7620426787,28.1191506574,57.9497404005,0.122008975854,3.33212,54.4956114246
 10/06  03:00:00,178.906295074,33.3312265447,76.273738394,0.0,12.7620426787,28.1191506574,64.2609728789,0.379698906174,3.33212,60.5491539728
 10/06  04:00:00,178.237494243,32.9224653727,69.3316921637,0.0,12.7620426787,28.1191506574,85.0048752648,2.71504530091,3.33212,78.9577099639
 10/06  05:00:00,220.507691798,33.6037339928,82.4177535007,0.0,25.5240853573,30.610668775,146.112626294,5.3730675303,8.3303,132.409258764
 10/06  06:00:00,334.711568291,34.1487488888,97.5224721683,0.0,51.0481707146,78.1489452969,258.349005924,8.55846709774,16.6606,233.129938827
 10/06  07:00:00,426.23265921,36.0786271485,140.597214124,0.0,64.3609230253,109.708623606,349.404417437,16.9805524203,24.9909,307.432965016
 10/06  08:00:00,380.276540234,35.8281062798,143.118047436,0.0,51.0481707146,80.7689615957,274.647185013,3.95090114206,33.3212,237.375083871
 10/06  09:00:00,350.543941622,36.4081968643,141.032420117,0.0,51.0481707146,71.0224615957,253.918479131,0.0,66.8089,187.109579131
 10/06  10:00:00,304.522342613,36.4557001987,143.357587047,0.0,32.1804615127,65.7244621605,229.594166184,0.0,83.4695,146.124666184
 10/06  11:00:00,307.675851641,36.5143598341,145.775542375,0.0,32.1804615127,65.7244621605,192.053718435,0.0,83.4695,108.584218435
 10/06  12:00:00,307.895948066,36.5872011233,146.479383584,0.0,32.1804615127,65.7244621605,198.348750252,0.0,83.4695,114.879250252
 10/06  13:00:00,297.946220175,36.5818718083,146.118269564,0.0,32.1804615127,55.9779621605,183.537845139,0.0,75.1392,108.398645139
 10/06  14:00:00,302.184817353,36.6096017694,150.73092,0.0,32.1804615127,55.9779621605,175.108451874,0.0,66.8089,108.299551874
 10/06  15:00:00,302.758568298,36.6349875655,152.021376375,0.0,32.1804615127,55.9779621605,183.431460212,0.0,75.1392,108.292260212
 10/06  16:00:00,329.207763794,36.3831113709,149.616642245,0.0,32.1804615127,60.9114621605,165.997691594,0.0,91.7998,74.1978915941
 10/06  17:00:00,362.975206,35.8756171884,148.812892531,0.0,32.1804615127,77.5397301883,175.629216242,3.32936461625,49.9818,122.318051626
 10/06  18:00:00,414.751796566,35.9109862799,146.485931531,0.0,77.122965704,86.2600435998,268.921125842,4.86049785046,49.9818,214.078827991
 10/06  19:00:00,438.85689714,35.8609888238,146.558457776,0.0,102.647051061,80.1663183927,194.283171776,5.39091483442,33.3212,155.571056942
 10/06  20:00:00,464.064784035,35.8521949893,146.360863728,0.0,115.40909374,92.7192997104,200.779217831,8.94922633726,33.3212,158.508791494
 10/06  21:00:00,439.555901218,35.9261648446,145.513911122,0.0,102.647051061,94.1340635361,283.051279683,28.0400999749,24.9909,230.020279708
 10/06  22:00:00,354.046496897,35.9952726269,126.413880528,0.0,77.122965704,65.871452062,235.069834319,40.2680223179,16.6606,178.141212001
 10/06  23:00:00,249.489588554,35.9388308313,90.2505040653,0.0,38.286128036,48.4199368926,153.327658089,50.5304301169,8.3303,94.4669279722
 10/06  24:00:00,130.636329439,30.8786595126,18.1668783158,0.0,25.5240853573,30.610668775,134.223349527,50.6274874065,3.33212,80.2637421207
 10/07  01:00:00,147.03855722,30.8786595126,32.3715019522,0.0,27.7269238854,30.610668775,102.827303679,44.9989715363,3.33212,54.4962121425
 10/07  02:00:00,135.502345209,30.8786595126,38.3425021887,0.0,12.7620426787,28.1191506574,104.032497807,40.1435371493,3.33212,60.5568406573
 10/07  03:00:00,173.34902538,33.3312265447,71.1624066447,0.0,12.7620426787,28.1191506574,99.8372534568,35.9389766392,3.33212,60.5661568176
 10/07  04:00:00,143.788941671,31.6961818567,38.1905660423,0.0,12.7620426787,28.1191506574,109.720113782,32.2842474817,3.33212,74.1037463
 10/07  05:00:00,175.150554731,32.5137042007,55.8503287359,0.0,12.7620426787,28.1191506574,138.278108806,29.1255428741,8.3303,100.822265932
 10/07  06:00:00,307.146618408,34.4757578264,102.737149042,0.0,42.6918050922,54.3732441037,185.884002292,31.1737064162,16.6606,138.049695876
 10/07  07:00:00,336.796753464,35.8171495271,96.8488369273,0.0,42.6918050922,86.1019271793,295.405665268,41.2783905261,24.9909,229.136374742
 10/07  08:00:00,390.31360556,35.7838066464,117.089021966,0.0,57.6566862989,112.030105488,411.851148197,42.9057496236,33.3212,335.624198573
 10/07  09:00:00,333.277651023,36.3576137498,106.047433378,0.0,57.6566862989,83.6599452969,341.888814881,32.6723346004,66.8089,242.407580281
 10/07  10:00:00,252.813730298,36.4011652984,79.7417080896,0.0,42.6918050922,68.9656133826,295.592871447,24.8267316885,83.4695,187.296639759
 10/07  11:00:00,232.614798508,36.4382536914,67.9624703017,0.0,34.9340096728,67.7198543238,255.726311561,25.7677867576,83.4695,146.489024803
 10/07  12:00:00,224.302408202,36.468808142,60.5409312516,0.0,34.9340096728,67.7198543238,226.118563524,27.494351676,83.4695,115.154711848
 10/07  13:00:00,211.906048275,36.4968942266,57.8880129059,0.0,34.9340096728,57.9733543238,212.022358247,28.2337020929,75.1392,108.649456154
 10/07  14:00:00,214.150093097,36.5225819224,60.1816321306,0.0,34.9340096728,57.9733543238,198.404950918,21.9730458207,66.8089,109.623005098
 10/07  15:00:00,228.618622892,36.5450789357,74.7452675978,0.0,34.9340096728,57.9733543238,203.156702181,14.1657431084,75.1392,113.851759072
 10/07  16:00:00,266.183895285,36.2531145565,83.3260725152,0.0,34.9340096728,62.9068543238,183.727829678,11.4463401442,91.7998,80.4816895336
 10/07  17:00:00,304.92773654,35.7837935769,94.9349270142,0.0,34.9340096728,72.2186844194,160.26587199,9.19605911204,49.9818,101.088012878
 10/07  18:00:00,392.646479293,35.8258577903,116.224657766,0.0,87.0357390804,86.2600435998,173.363628148,7.08641737738,49.9818,116.29541077
 10/07  19:00:00,418.618406089,35.7837935769,130.70925546,0.0,102.000620287,77.6748002752,202.33644088,7.50315327075,33.3212,161.512087609
 10/07  20:00:00,442.00774374,35.7837935769,142.868138019,0.0,102.000620287,88.9820225341,195.945493185,8.04200732104,33.3212,154.582285864
 10/07  21:00:00,436.109695604,35.7837935769,146.85124979,0.0,102.000620287,91.6425454185,195.144219272,8.63679223241,24.9909,161.51652704
 10/07  22:00:00,383.497521165,35.7837935769,147.449356503,0.0,87.0357390804,65.871452062,255.101892237,8.59290494376,16.6606,229.848387293
 10/07  23:00:00,298.880996586,35.7837935769,136.460776794,0.0,42.6918050922,48.4199368926,153.884627629,10.5781224875,8.3303,134.976205142
 10/07  24:00:00,136.586080058,30.8786595126,22.000294061,0.0,27.7269238854,30.610668775,83.6168142282,0.0,3.33212,80.2846942282
 10/08  01:00:00,156.800982289,30.8786595126,32.9965098536,0.0,34.4311606118,33.1021868926,63.9589992613,0.0,3.33212,60.6268792613
 10/08  02:00:00,143.5154052,30.8786595126,37.2208847686,0.0,19.466279405,30.610668775,65.1647786105,1.20962151877,3.33212,60.6230370917
 10/08  03:00:00,145.849950328,30.8786595126,39.5665660171,0.0,19.466279405,30.610668775,62.0000204183,4.10157597907,3.33212,54.5663244393
 10/08  04:00:00,155.455423164,30.8786595126,42.5555359152,0.0,19.466279405,30.610668775,93.5812292061,9.94205290331,3.33212,80.3070563028
 10/08  05:00:00,168.991583045,30.8786595126,43.8562705179,0.0,19.466279405,30.610668775,132.200821881,22.917392107,8.3303,100.953129774
 10/08  06:00:00,312.223250696,34.802766764,107.159093125,0.0,42.6918050922,54.3732441037,199.762244895,44.6891416842,16.6606,138.41250321
 10/08  07:00:00,336.728168918,35.9767729275,87.4679367009,0.0,49.3960418185,88.5934452969,334.11929324,74.2777384873,24.9909,234.850654752
 10/08  08:00:00,398.993897711,35.8088232741,125.552322087,0.0,57.6566862989,112.030105488,401.969410374,32.8219465573,33.3212,335.826263817
 10/08  09:00:00,366.092746296,36.3527450436,147.333824969,0.0,50.9524495726,81.1684271793,313.82505894,1.5527756693,66.8089,245.463383271
 10/08  10:00:00,322.628060023,36.5056380595,147.993886889,0.0,42.6918050922,68.9656133826,271.827326995,0.692883870601,83.4695,187.664943124
 10/08  11:00:00,320.067219079,36.566330868,148.196670776,0.0,38.286128036,68.9656133826,230.458483557,0.372338570185,83.4695,146.616644986
 10/08  12:00:00,319.715654018,36.610445427,148.572464724,0.0,38.286128036,68.9656133826,196.613273314,0.116185083158,83.4695,113.027588231
 10/08  13:00:00,301.137535873,36.5560801196,150.011355546,0.0,31.5818913096,56.727595265,185.863947636,0.156546745614,75.1392,110.56820089
 10/08  14:00:00,298.852581717,36.6154072301,148.521770249,0.0,31.5818913096,56.727595265,175.355556772,0.148620146542,66.8089,108.398036625
 10/08  15:00:00,298.646081747,36.6642896488,148.159534982,0.0,31.5818913096,56.727595265,183.674603009,0.137998101548,75.1392,108.397404907
 10/08  16:00:00,328.242464474,36.4545531164,148.716408004,0.0,31.5818913096,61.661095265,172.339266277,0.0984206786109,91.7998,80.4410455983
 10/08  17:00:00,356.131105448,35.9294795103,149.618435758,0.0,31.5818913096,70.9729253606,152.943624152,1.83424152239,49.9818,101.127582629
 10/08  18:00:00,416.075407113,35.9513114568,148.365860607,0.0,80.3315023541,83.7685254822,175.281609276,2.56937045883,49.9818,122.730438818
 10/08  19:00:00,434.894078306,35.8845637461,146.96740482,0.0,102.000620287,77.6748002752,190.943428224,2.88159464635,33.3212,154.740633578
 10/08  20:00:00,454.030015044,35.846787845,145.925239214,0.0,108.704857014,91.4735406516,197.544334411,3.17874632888,33.3212,161.044388082
 10/08  21:00:00,425.756682613,35.9648216176,145.9101809,0.0,95.2963835608,89.1510273009,183.316876552,3.46578485244,24.9909,154.8601917
 10/08  22:00:00,373.004363641,35.9237300867,146.586444224,0.0,80.3315023541,63.3799339444,255.359421496,4.33749497064,16.6606,234.361326525
 10/08  23:00:00,304.347574151,35.8657000324,142.595336553,0.0,42.6918050922,48.4199368926,146.739240688,7.35001166036,8.3303,131.058929028
 10/08  24:00:00,158.435127944,30.8786595126,34.4989111354,0.0,34.4311606118,33.1021868926,93.1539135958,9.44150190824,3.33212,80.3802916876
 10/09  01:00:00,169.994849761,30.8786595126,46.0744380022,0.0,34.4311606118,33.1021868926,82.2991167795,18.3251401793,3.33212,60.6418566002
 10/09  02:00:00,155.244658142,30.8786595126,48.8345326198,0.0,19.466279405,30.610668775,85.7908694723,21.818415847,3.33212,60.6403336253
 10/09  03:00:00,155.22528264,30.8786595126,48.8189908988,0.0,19.466279405,30.610668775,91.7829549685,27.8104843134,3.33212,60.6403506551
 10/09  04:00:00,163.398006467,30.8786595126,50.3929503341,0.0,19.466279405,30.610668775,114.568426477,30.882259661,3.33212,80.3540468161
 10/09  05:00:00,189.130329691,31.6961818567,62.1341428264,0.0,19.466279405,30.610668775,130.926699175,27.8975537866,8.3303,94.6988453881
 10/09  06:00:00,323.035466688,34.9662712328,118.210870724,0.0,42.6918050922,54.3732441037,204.503290092,42.7350769257,16.6606,145.107613167
 10/09  07:00:00,351.005709816,36.0170750423,101.093468951,0.0,49.3960418185,88.5934452969,316.933797076,58.717387962,24.9909,233.225509114
 10/09  08:00:00,411.646301983,35.8475108244,137.307774629,0.0,57.6566862989,112.030105488,395.714079502,23.604710914,33.3212,338.788168588
 10/09  09:00:00,365.210642208,36.3963344887,146.075822632,0.0,50.9524495726,81.1684271793,313.636452667,1.03934465395,66.8089,245.788208013
 10/09  10:00:00,321.640054228,36.5642270435,146.725034155,0.0,42.6918050922,68.9656133826,271.313177252,0.0,83.4695,187.843677252
 10/09  11:00:00,319.290076069,36.6148617276,147.302181662,0.0,38.286128036,68.9656133826,230.175836894,0.0,83.4695,146.706336894
 10/09  12:00:00,318.919367741,36.7071051506,147.653367838,0.0,38.286128036,68.9656133826,198.523702383,0.0,83.4695,115.054202383
 10/09  13:00:00,300.371018966,36.6803692948,148.058383946,0.0,31.5818913096,56.727595265,183.801734933,0.0,75.1392,108.662534933
 10/09  14:00:00,300.132176242,36.7672265919,147.713061647,0.0,31.5818913096,56.727595265,175.254912377,0.0,66.8089,108.446012377
 10/09  15:00:00,300.11317297,36.8124160984,147.644679402,0.0,31.5818913096,56.727595265,183.582761844,0.0,75.1392,108.443561844
 10/09  16:00:00,329.982596275,36.6061601681,148.457374139,0.0,31.5818913096,61.661095265,172.269375376,0.0,91.7998,80.4695753761
 10/09  17:00:00,358.328476541,36.0153666578,149.718337799,0.0,31.5818913096,70.9729253606,152.280893155,1.11304284879,49.9818,101.186050307
 10/09  18:00:00,418.917696269,35.9852142194,148.679040926,0.0,80.3315023541,83.7685254822,174.502192945,1.73083062891,49.9818,122.789562316
 10/09  19:00:00,437.676406905,35.9741054704,146.706377685,0.0,102.000620287,77.6748002752,196.918952604,1.98475160743,33.3212,161.613000997
 10/09  20:00:00,456.905485222,35.9357462139,145.520503414,0.0,108.704857014,91.4735406516,190.101512899,2.22378991765,33.3212,154.556522982
 10/09  21:00:00,428.203401648,36.0979000456,144.945511695,0.0,95.2963835608,89.1510273009,189.078192632,2.46185470292,24.9909,161.625437929
 10/09  22:00:00,375.087261062,36.011844297,145.51315622,0.0,80.3315023541,63.3799339444,254.082760834,2.73950157903,16.6606,234.682659255
 10/09  23:00:00,312.695772039,35.9317104462,148.00070543,0.0,42.6918050922,48.4199368926,142.697049815,3.21322101107,8.3303,131.153528804
 10/09  24:00:00,219.108044942,33.3312265447,90.6878078909,0.0,34.4311606118,33.1021868926,83.7560481607,0.0,3.33212,80.4239281607
 10/10  01:00:00,159.718849821,30.8786595126,54.3955001309,0.0,19.418418834,29.3649097162,63.9397304738,0.0,3.33212,60.6076104738
 10/10  02:00:00,194.105716628,33.3312265447,91.5205345612,0.0,12.7620426787,28.1191506574,63.9532810465,0.0107741447584,3.33212,60.6103869018
 10/10  03:00:00,122.10140436,30.8786595126,24.9985911257,0.0,12.7620426787,28.1191506574,65.1856262038,1.23975242421,3.33212,60.6137537796
 10/10  04:00:00,181.261147548,33.0587190967,72.0923313527,0.0,12.7620426787,28.1191506574,94.0416320796,16.5156273387,3.33212,74.1938847409
 10/10  05:00:00,192.314990075,32.5137042007,56.5953298439,0.0,25.5240853573,30.610668775,183.822401757,37.5411725312,8.3303,137.950929225
 10/10  06:00:00,334.377750985,34.1487488888,97.3340781474,0.0,51.0481707146,78.1489452969,297.369783634,45.2138035968,16.6606,235.495380038
 10/10  07:00:00,413.632567873,35.9032128957,127.205621386,0.0,64.3609230253,109.708623606,399.041377716,57.1957834757,24.9909,316.854694241
 10/10  08:00:00,342.511830755,35.7837935769,107.595159544,0.0,51.0481707146,80.7689615957,328.653858558,49.186765747,33.3212,246.145892811
 10/10  09:00:00,335.422255032,36.3734900937,127.988889204,0.0,51.0481707146,71.0224615957,263.23839693,8.58596155867,66.8089,187.843535371
 10/10  10:00:00,305.090611849,36.4139965544,145.576147833,0.0,32.1804615127,65.7244621605,230.746604077,0.732267102576,83.4695,146.544836974
 10/10  11:00:00,307.222070548,36.4515676885,147.081522305,0.0,32.1804615127,65.7244621605,199.872701171,1.18811993996,83.4695,115.215081231
 10/10  12:00:00,307.262836562,36.4836838558,147.677226907,0.0,32.1804615127,65.7244621605,193.609392072,1.43528747878,83.4695,108.704604594
 10/10  13:00:00,296.186438577,36.5133724055,146.057696192,0.0,32.1804615127,55.9779621605,191.703012146,1.57791284833,75.1392,114.985899297
 10/10  14:00:00,294.809586867,36.5401181202,144.485665489,0.0,32.1804615127,55.9779621605,176.917278586,1.59617322561,66.8089,108.51220536
 10/10  15:00:00,293.588851949,36.5659471569,143.09119948,0.0,32.1804615127,55.9779621605,185.182016745,1.53791436091,75.1392,108.504902384
 10/10  16:00:00,324.460864858,36.2776112177,144.951682298,0.0,32.1804615127,60.9114621605,172.396683009,0.0932467526736,91.7998,80.5036362562
 10/10  17:00:00,360.591443204,35.8156332246,146.571080606,0.0,32.1804615127,77.5397301883,174.678548702,2.05397927109,49.9818,122.642769431
 10/10  18:00:00,412.401847923,35.8634310338,144.526073641,0.0,77.122965704,86.2600435998,269.311584004,3.33457510154,49.9818,215.995208902
 10/10  19:00:00,436.165913032,35.8067590677,144.396281926,0.0,102.647051061,80.1663183927,198.403666821,3.02465483897,33.3212,162.057811982
 10/10  20:00:00,461.240499738,35.7959356995,144.196800128,0.0,115.40909374,92.7192997104,198.356368343,3.31478052973,33.3212,161.720387813
 10/10  21:00:00,436.021562552,35.8607165325,142.153799609,0.0,102.647051061,94.1340635361,264.360094107,3.61801139033,24.9909,235.751182717
 10/10  22:00:00,369.530555891,35.9561476603,141.42483249,0.0,77.122965704,65.871452062,200.72119472,5.23611289129,16.6606,178.824481828
 10/10  23:00:00,303.734248515,35.9236715218,143.86233179,0.0,38.286128036,48.4199368926,110.239229517,7.26014130616,8.3303,94.6487882107
 10/10  24:00:00,160.958968727,30.8786595126,48.2786117099,0.0,25.5240853573,30.610668775,83.704890271,0.0,3.33212,80.372770271
 10/11  01:00:00,183.30668746,31.6961818567,76.1807718544,0.0,19.418418834,29.3649097162,63.9849848989,0.0252791139022,3.33212,60.627585785
 10/11  02:00:00,171.301296976,32.5137042007,70.2929290384,0.0,12.7620426787,28.1191506574,63.9651090271,0.0,3.33212,60.6329890271
 10/11  03:00:00,188.077626123,33.3312265447,85.3266200894,0.0,12.7620426787,28.1191506574,64.0034878973,0.0368296301457,3.33212,60.6345382671
 10/11  04:00:00,195.432020812,33.3312265447,86.0451811856,0.0,12.7620426787,28.1191506574,83.8076914201,0.0544416386796,3.33212,80.4211297814
 10/11  05:00:00,216.181934631,32.9224653727,80.1906982394,0.0,25.5240853573,30.610668775,146.632673156,0.253275369993,8.3303,138.049097786
 10/11  06:00:00,345.995742911,34.3122533576,109.124381887,0.0,51.0481707146,78.1489452969,252.53930443,0.0562312653328,16.6606,235.822473165
 10/11  07:00:00,427.36115381,35.8305147132,139.035307284,0.0,64.3609230253,109.708623606,340.674214386,5.84008615573,24.9909,309.84322823
 10/11  08:00:00,378.607858422,35.8019283439,141.484111666,0.0,51.0481707146,80.7689615957,287.266491929,2.47580789707,33.3212,251.469484032
 10/11  09:00:00,350.898382158,36.3536220031,141.265507677,0.0,51.0481707146,71.0224615957,257.196586205,0.476059250359,66.8089,189.911626955
 10/11  10:00:00,302.615377997,36.4018471943,141.849037524,0.0,32.1804615127,65.7244621605,232.164689635,2.03894811939,83.4695,146.656241515
 10/11  11:00:00,303.327091709,36.445502247,141.833217117,0.0,32.1804615127,65.7244621605,201.135804401,2.39027504736,83.4695,115.276029354
 10/11  12:00:00,301.717035363,36.485781624,140.229581221,0.0,32.1804615127,65.7244621605,194.493670561,2.27776289223,83.4695,108.746407669
 10/11  13:00:00,289.925543973,36.5174200142,137.927682632,0.0,32.1804615127,55.9779621605,191.861241937,1.66316274275,75.1392,115.058879194
 10/11  14:00:00,288.923749305,36.5481891331,136.897930802,0.0,32.1804615127,55.9779621605,177.024980148,1.65685908147,66.8089,108.559221067
 10/11  15:00:00,287.804753658,36.5779463732,135.762796201,0.0,32.1804615127,55.9779621605,185.450233014,1.76412621466,75.1392,108.5469068
 10/11  16:00:00,315.352196819,36.3452639083,134.280958347,0.0,32.1804615127,60.9114621605,174.321638299,0.104639709656,91.7998,82.4171985896
 10/11  17:00:00,351.176566986,35.8948400783,135.52387859,0.0,32.1804615127,77.5397301883,173.637378064,2.92175321343,49.9818,120.73382485
 10/11  18:00:00,404.669795452,35.9362417765,135.10108513,0.0,77.122965704,86.2600435998,274.119830176,4.00573373667,49.9818,220.132296439
 10/11  19:00:00,429.329239432,35.9054366254,135.644098763,0.0,102.647051061,80.1663183927,202.52710316,4.29047526193,33.3212,164.915427898
 10/11  20:00:00,454.52514355,35.9032702424,135.90824894,0.0,115.40909374,92.7192997104,193.572293383,4.62637741508,33.3212,155.624715968
 10/11  21:00:00,431.677179386,35.9669545059,137.246987053,0.0,102.647051061,94.1340635361,272.037063027,4.97572758394,24.9909,242.070435443
 10/11  22:00:00,369.170397117,36.0210143258,142.23077747,0.0,77.122965704,65.871452062,213.536932018,18.3600256041,16.6606,178.516306414
 10/11  23:00:00,271.325736154,35.9573986553,112.959582093,0.0,38.286128036,48.4199368926,135.730382356,31.0917302949,8.3303,96.3083520612
 10/11  24:00:00,130.864676675,30.8786595126,18.4709856808,0.0,25.5240853573,30.610668775,105.945372667,22.20947372,3.33212,80.4037789465
 10/12  01:00:00,133.792095599,30.8786595126,28.7556182066,0.0,19.418418834,29.3649097162,102.321342733,38.3438721815,3.33212,60.6453505518
 10/12  02:00:00,181.307229572,33.3312265447,78.7036844406,0.0,12.7620426787,28.1191506574,107.07432321,43.0924784026,3.33212,60.6497248076
 10/12  03:00:00,110.613862094,30.8786595126,13.5291236651,0.0,12.7620426787,28.1191506574,95.6202979228,31.6401532958,3.33212,60.648024627
 10/12  04:00:00,182.243922009,33.3312265447,73.0901443382,0.0,12.7620426787,28.1191506574,112.670439835,28.8955880914,3.33212,80.442731744
 10/12  05:00:00,168.378652655,31.6961818567,35.2742662483,0.0,25.5240853573,30.610668775,164.945983274,18.4637594673,8.3303,138.151923807
 10/12  06:00:00,352.06499134,34.9662712328,113.987798559,0.0,51.0481707146,78.1489452969,274.69900566,21.8749508896,16.6606,236.16345477
 10/12  07:00:00,413.003096259,35.7909394192,127.138601286,0.0,64.3609230253,109.708623606,373.170835037,30.0214293883,24.9909,318.158505649
 10/12  08:00:00,365.666818907,35.7969014482,130.401439757,0.0,51.0481707146,80.7689615957,295.784636172,15.6040109085,33.3212,246.859425263
 10/12  09:00:00,352.419967795,36.35190686,144.174032016,0.0,51.0481707146,71.0224615957,257.645025342,2.64946325624,66.8089,188.186662086
 10/12  10:00:00,302.810112986,36.4049018035,142.97862424,0.0,32.1804615127,65.7244621605,237.300325602,0.413630462447,83.4695,153.417195139
 10/12  11:00:00,302.781959975,36.4830979283,141.763016695,0.0,32.1804615127,65.7244621605,198.981846073,0.206813570624,83.4695,115.305532502
 10/12  12:00:00,300.672983005,36.5480559615,139.4885953,0.0,32.1804615127,65.7244621605,192.406660331,0.107677233443,83.4695,108.829483098
 10/12  13:00:00,291.468471537,36.5580206946,139.431380266,0.0,32.1804615127,55.9779621605,190.335052007,0.0929615170653,75.1392,115.10289049
 10/12  14:00:00,292.205148771,36.5990444904,140.091929925,0.0,32.1804615127,55.9779621605,175.514221433,0.0858951492947,66.8089,108.619426284
 10/12  15:00:00,291.602665933,36.6828816904,139.40121585,0.0,32.1804615127,55.9779621605,183.793938178,0.0558428238918,75.1392,108.598895354
 10/12  16:00:00,322.841558932,36.571155675,141.490428904,0.0,32.1804615127,60.9114621605,178.566459358,0.00166287909847,91.7998,86.7649964784
 10/12  17:00:00,358.745756038,36.0392032816,142.901407072,0.0,32.1804615127,77.5397301883,167.703919212,1.39753812717,49.9818,116.324581084
 10/12  18:00:00,413.728626499,36.0732352856,141.14857767,0.0,77.122965704,86.2600435998,275.864997317,2.08777895197,49.9818,223.795418365
 10/12  19:00:00,434.947931862,36.1283912599,140.941721378,0.0,102.647051061,80.1663183927,197.994051166,2.35907069542,33.3212,162.313780471
 10/12  20:00:00,458.575582177,36.1037937499,139.378573791,0.0,115.40909374,92.7192997104,197.951071707,2.6245901733,33.3212,162.005281533
 10/12  21:00:00,432.524607821,36.173467473,136.840979671,0.0,102.647051061,94.1340635361,264.287406448,2.88645072395,24.9909,236.410055724
 10/12  22:00:00,367.522732685,36.2017459924,138.552291909,0.0,77.122965704,65.871452062,198.978622745,3.16170383566,16.6606,179.156318909
 10/12  23:00:00,302.09513146,36.097643785,141.346087944,0.0,38.286128036,48.4199368926,113.077553832,3.68343807813,8.3303,101.063815754
 10/12  24:00:00,213.600047777,32.9224653727,96.3284151349,0.0,25.5240853573,30.610668775,84.0342996693,0.24972374518,3.33212,80.4524559241
 10/13  01:00:00,190.178278473,31.6961818567,82.8233922915,0.0,19.418418834,29.3649097162,64.0018803302,0.00555666015632,3.33212,60.66420367
 10/13  02:00:00,170.821148805,32.5137042007,69.8825277239,0.0,12.7620426787,28.1191506574,64.00142556,0.0,3.33212,60.66930556
 10/13  03:00:00,179.31064181,33.3312265447,76.715422571,0.0,12.7620426787,28.1191506574,64.5458620476,0.548800177261,3.33212,60.6649418703
 10/13  04:00:00,186.24088963,33.3312265447,76.3334116353,0.0,12.7620426787,28.1191506574,86.510779447,2.6967661472,3.33212,80.4818932998
 10/13  05:00:00,201.631030766,32.9224653727,65.1521608359,0.0,25.5240853573,30.610668775,150.292699772,3.69912902978,8.3303,138.263270742
 10/13  06:00:00,323.721903642,33.8217399512,87.3464500878,0.0,51.0481707146,78.1489452969,261.118521082,7.96703787693,16.6606,236.490883205
 10/13  07:00:00,432.221930876,35.8138296301,144.527912979,0.0,64.3609230253,109.708623606,359.589680305,15.8153946178,24.9909,318.783385687
 10/13  08:00:00,382.608666244,35.8016168946,145.922614622,0.0,51.0481707146,80.7689615957,288.924284518,4.35644241512,33.3212,251.246642103
 10/13  09:00:00,351.697262896,36.3813992005,143.050155688,0.0,51.0481707146,71.0224615957,258.409962934,0.0,66.8089,191.601062934
 10/13  10:00:00,304.372226745,36.4407110203,143.993488152,0.0,32.1804615127,65.7244621605,234.191739099,0.0,83.4695,150.722239099
 10/13  11:00:00,306.687658473,36.5315139192,144.991131831,0.0,32.1804615127,65.7244621605,195.177443329,0.0,83.4695,111.707943329
 10/13  12:00:00,306.399943218,36.5911998445,144.810057973,0.0,32.1804615127,65.7244621605,198.759196259,0.0,83.4695,115.289696259
 10/13  13:00:00,300.163982757,36.5744223005,148.141926844,0.0,32.1804615127,55.9779621605,187.131780924,0.0,75.1392,111.992580924
 10/13  14:00:00,302.239389219,36.6145800024,150.488771022,0.0,32.1804615127,55.9779621605,178.638286827,0.0,66.8089,111.829386827
 10/13  15:00:00,302.810600491,36.6506035546,151.132740818,0.0,32.1804615127,55.9779621605,183.793974047,0.0,75.1392,108.654774047
 10/13  16:00:00,332.346428983,36.4980729544,151.208554694,0.0,32.1804615127,60.9114621605,178.599113611,0.0,91.7998,86.7993136105
 10/13  17:00:00,367.660596722,35.9671916757,151.951087423,0.0,32.1804615127,77.5397301883,170.467261637,1.67608334472,49.9818,118.809378292
 10/13  18:00:00,422.007381521,36.0398089662,149.47253751,0.0,77.122965704,86.2600435998,273.868480685,2.52719920589,49.9818,221.35948148
 10/13  19:00:00,442.023536645,36.0800755833,148.391855598,0.0,102.647051061,80.1663183927,198.664086099,2.83693137033,33.3212,162.505954728
 10/13  20:00:00,466.444210302,36.0736312773,147.445084018,0.0,115.40909374,92.7192997104,198.658645293,3.13054065091,33.3212,162.206904642
 10/13  21:00:00,441.111231789,36.1599931186,145.544421218,0.0,102.647051061,94.1340635361,272.565808358,3.41963367,24.9909,244.155274688
 10/13  22:00:00,376.017009667,36.1977028426,146.916903308,0.0,77.122965704,65.871452062,199.723194946,3.71731448355,16.6606,179.345280462
 10/13  23:00:00,309.492233268,36.0990835153,149.011083241,0.0,38.286128036,48.4199368926,113.514337127,4.06226560162,8.3303,101.121771525
 10/13  24:00:00,223.079031023,33.1268459587,105.296491591,0.0,25.5240853573,30.610668775,83.8217256168,0.0,3.33212,80.4896056168
 10/14  01:00:00,220.271361,32.5137042007,101.484082594,0.0,27.7269238854,30.610668775,64.013605615,0.0,3.33212,60.681485615
 10/14  02:00:00,186.357767504,32.9224653727,84.5113194436,0.0,12.7620426787,28.1191506574,64.3262887248,0.306077341239,3.33212,60.6880913835
 10/14  03:00:00,183.828919338,32.9224653727,82.0536893438,0.0,12.7620426787,28.1191506574,64.3283986103,0.306668144579,3.33212,60.6896104657
 10/14  04:00:00,200.49779563,33.3312265447,91.0200980736,0.0,12.7620426787,28.1191506574,83.8789444354,0.0331078111007,3.33212,80.5137166243
 10/14  05:00:00,210.891816404,33.3312265447,89.221380693,0.0,12.7620426787,28.1191506574,109.548257819,0.045762671575,8.3303,101.172195147
 10/14  06:00:00,309.213515768,34.1487488888,105.1868739,0.0,42.6918050922,54.3732441037,155.460218756,0.0361380014862,16.6606,138.763480754
 10/14  07:00:00,385.401568421,36.0371999435,142.899584836,0.0,42.6918050922,86.1019271793,274.87667194,5.64785716641,24.9909,244.237914774
 10/14  08:00:00,414.777124064,35.8984064287,139.32460663,0.0,57.6566862989,112.030105488,378.021824047,2.10039453719,33.3212,342.60022951
 10/14  09:00:00,367.696238435,36.3996948088,138.001700059,0.0,57.6566862989,83.6599452969,319.545647762,0.0,66.8089,252.736747762
 10/14  10:00:00,314.545335476,36.5327537765,138.872947442,0.0,42.6918050922,68.9656133826,272.050937179,0.0,83.4695,188.581437179
 10/14  11:00:00,306.284204329,36.6836363498,138.812317401,0.0,34.9340096728,67.7198543238,237.419757073,0.0,83.4695,153.950257073
 10/14  12:00:00,306.714567672,36.8548721509,139.835887604,0.0,34.9340096728,67.7198543238,199.052615465,0.0,83.4695,115.583115465
 10/14  13:00:00,299.296763966,36.7671669581,142.212534111,0.0,34.9340096728,57.9733543238,190.598611301,0.0,75.1392,115.459411301
 10/14  14:00:00,301.059684398,36.7824662471,143.949326343,0.0,34.9340096728,57.9733543238,182.136983705,0.0,66.8089,115.328083705
 10/14  15:00:00,301.385435743,36.8694051177,144.204075664,0.0,34.9340096728,57.9733543238,189.287556497,0.0,75.1392,114.148356497
 10/14  16:00:00,331.155112513,36.7086516504,144.900443314,0.0,34.9340096728,62.9068543238,173.623228297,0.0,91.7998,81.8234282965
 10/14  17:00:00,360.925631891,36.2457798817,147.541466458,0.0,34.9340096728,72.2186844194,153.34136031,1.92060214314,49.9818,101.438958166
 10/14  18:00:00,428.49293937,36.4175141363,146.533568857,0.0,87.0357390804,86.2600435998,182.712880212,2.92625005663,49.9818,129.804830155
 10/14  19:00:00,435.882050646,36.1494835972,145.901008604,0.0,102.000620287,77.6748002752,199.084606489,3.33539205032,33.3212,162.428014439
 10/14  20:00:00,445.332397062,36.0604558124,144.608030857,0.0,102.000620287,88.9820225341,199.298494145,3.68168979025,33.3212,162.295604355
 10/14  21:00:00,434.643848941,36.1005260352,143.946609791,0.0,102.000620287,91.6425454185,191.482624378,4.00474403298,24.9909,162.486980345
 10/14  22:00:00,382.317598904,35.9933457975,145.009660613,0.0,87.0357390804,65.871452062,260.886304634,4.36850873553,16.6606,239.857195898
 10/14  23:00:00,311.014190115,35.9051000621,147.672860934,0.0,42.6918050922,48.4199368926,154.988151049,4.7541676185,8.3303,141.903683431
 10/14  24:00:00,200.188889989,32.9224653727,81.3010059277,0.0,27.7269238854,30.610668775,84.1905303706,0.345206145778,3.33212,80.5132042248
 10/15  01:00:00,164.094551501,30.8786595126,40.178660683,0.0,34.4311606118,33.1021868926,68.9239640496,4.84624706542,3.33212,60.7455969841
 10/15  02:00:00,158.362600767,30.8786595126,51.9646979109,0.0,19.466279405,30.610668775,78.3775369667,14.2919643118,3.33212,60.753452655
 10/15  03:00:00,188.591612894,33.3312265447,76.818006931,0.0,19.466279405,30.610668775,79.8751993123,15.7825863014,3.33212,60.760493011
 10/15  04:00:00,143.56216234,30.8786595126,30.5912452879,0.0,19.466279405,30.610668775,99.5406884695,15.6772615349,3.33212,80.5313069346
 10/15  05:00:00,206.25528547,33.3312265447,75.5743186205,0.0,19.466279405,30.610668775,131.126827431,15.1334575101,8.3303,107.663069921
 10/15  06:00:00,307.603071503,34.4757578264,103.033210846,0.0,42.6918050922,54.3732441037,171.164458687,14.6330462419,16.6606,139.870812445
 10/15  07:00:00,385.428394566,36.0914616833,135.569872745,0.0,49.3960418185,88.5934452969,287.226050743,18.4870963653,24.9909,243.748054378
 10/15  08:00:00,418.399448176,35.8565296908,145.115980935,0.0,57.6566862989,112.030105488,388.998792361,6.01385003772,33.3212,349.663742324
 10/15  09:00:00,363.936166632,36.4022590723,145.382371011,0.0,50.9524495726,81.1684271793,314.67993662,0.0,66.8089,247.87103662
 10/15  10:00:00,320.667346051,36.5912710009,145.971412984,0.0,42.6918050922,68.9656133826,279.439018149,0.0,83.4695,195.969518149
 10/15  11:00:00,318.250977287,36.6557758271,146.407998507,0.0,38.286128036,68.9656133826,237.532532094,0.0,83.4695,154.063032094
 10/15  12:00:00,318.272234764,36.851102227,146.791595452,0.0,38.286128036,68.9656133826,198.864033054,0.0,83.4695,115.394533054
 10/15  13:00:00,299.084711022,36.7961114033,146.583430611,0.0,31.5818913096,56.727595265,190.513797811,0.0,75.1392,115.374597811
 10/15  14:00:00,298.665709695,36.869105391,146.082949236,0.0,31.5818913096,56.727595265,175.590240324,0.0,66.8089,108.781340324
 10/15  15:00:00,298.420204955,36.9153754599,145.803724569,0.0,31.5818913096,56.727595265,190.310137653,0.0,75.1392,115.170937653
 10/15  16:00:00,328.159894113,36.7561985799,146.454899694,0.0,31.5818913096,61.661095265,172.466380308,0.0,91.7998,80.6665803082
 10/15  17:00:00,357.79197092,36.1114111055,149.163993879,0.0,31.5818913096,70.9729253606,155.380796635,1.93582046378,49.9818,103.463176172
 10/15  18:00:00,420.992511821,36.1398202326,147.980356286,0.0,80.3315023541,83.7685254822,180.650320174,2.93355230127,49.9818,127.734967873
 10/15  19:00:00,436.601644463,36.1717299351,146.141347232,0.0,102.000620287,77.6748002752,199.037910729,3.28590789602,33.3212,162.430802833
 10/15  20:00:00,455.292273741,36.1164243747,144.883068564,0.0,108.704857014,91.4735406516,199.061366957,3.61240674904,33.3212,162.127760208
 10/15  21:00:00,426.121662692,36.264200985,144.012124421,0.0,95.2963835608,89.1510273009,191.38132478,3.92037459034,24.9909,162.47005019
 10/15  22:00:00,372.858351588,36.1242136606,144.609419463,0.0,80.3315023541,63.3799339444,264.876481037,4.25790255901,16.6606,243.957978478
 10/15  23:00:00,310.721365991,36.0156596845,147.361919455,0.0,42.6918050922,48.4199368926,151.329747645,4.61640207665,8.3303,138.383045568
 10/15  24:00:00,206.923594225,32.7180847867,79.2666816957,0.0,34.4311606118,33.1021868926,83.9561336165,0.0,3.33212,80.6240136165
 10/16  01:00:00,174.798140152,31.6961818567,67.7189195752,0.0,19.418418834,29.3649097162,64.0526646146,0.00685079475466,3.33212,60.7136938198
 10/16  02:00:00,171.464389788,32.5137042007,70.5408809326,0.0,12.7620426787,28.1191506574,64.0570400215,0.0,3.33212,60.7249200215
 10/16  03:00:00,185.888611181,33.3312265447,83.2009005766,0.0,12.7620426787,28.1191506574,64.0818644339,0.0274055771966,3.33212,60.7223388567
 10/16  04:00:00,191.268738059,33.3312265447,81.9980292583,0.0,12.7620426787,28.1191506574,83.9651146808,0.0507103379451,3.33212,80.5822843429
 10/16  05:00:00,218.834187131,33.3312265447,81.9720112421,0.0,25.5240853573,30.610668775,153.617556048,0.120277875819,8.3303,145.166978172
 10/16  06:00:00,326.141098946,33.8217399512,90.5339523056,0.0,51.0481707146,78.1489452969,255.09592967,0.929938686077,16.6606,237.505390984
 10/16  07:00:00,431.261563899,35.8191510684,145.221251984,0.0,64.3609230253,109.708623606,355.96876277,6.62827459146,24.9909,324.349588179
 10/16  08:00:00,381.390363961,35.8324909563,146.312963985,0.0,51.0481707146,80.7689615957,288.332398023,2.44739364965,33.3212,252.563804374
 10/16  09:00:00,353.508102637,36.3954048468,145.834152601,0.0,51.0481707146,71.0224615957,262.767106643,0.0,66.8089,195.958206643
