Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  19:00:00,440.767220722,35.9272313583,146.860173509,0.0,102.647051061,80.1663183927,212.825379187,2.72319929045,33.3212,176.780979896
 10/30  20:00:00,464.882617756,35.9392115161,145.831994938,0.0,115.40909374,92.7192997104,209.826123878,2.99057887578,33.3212,173.514345002
 10/30  21:00:00,440.132358051,36.0240449294,144.692274948,0.0,102.647051061,94.1340635361,288.537166445,3.27169601457,24.9909,260.27457043
 10/30  22:00:00,375.342166942,36.0960538175,146.520655232,0.0,77.122965704,65.871452062,214.566691686,3.54412226697,16.6606,194.361969419
 10/30  23:00:00,308.594004591,36.0517468858,148.105850291,0.0,38.286128036,48.4199368926,123.264593778,4.61447458596,8.3303,110.319819192
 10/30  24:00:00,212.902583571,32.9224653727,95.6287195182,0.0,25.5240853573,30.610668775,89.8911409343,0.25584189256,3.33212,86.3031790417
 10/31  01:00:00,200.079179167,32.5137042007,90.9491425468,0.0,19.418418834,29.3649097162,69.5715834578,0.0470592742034,3.33212,66.1924041836
 10/31  02:00:00,191.363276471,32.9224653727,89.4410919163,0.0,12.7620426787,28.1191506574,70.6901484823,0.26048111095,3.33212,67.0975473714
 10/31  03:00:00,182.910169742,32.9224653727,81.1547670923,0.0,12.7620426787,28.1191506574,70.6869055866,0.259770898911,3.33212,67.0950146877
 10/31  04:00:00,192.170204169,33.3312265447,82.0795574587,0.0,12.7620426787,28.1191506574,90.6895654611,0.0509764693624,3.33212,87.3064689917
 10/31  05:00:00,226.126900231,33.6037339928,87.998087378,0.0,25.5240853573,30.610668775,158.940460749,0.0601165651415,8.3303,150.550044184
 10/31  06:00:00,330.092922673,33.8217399512,93.5414861624,0.0,51.0481707146,78.1489452969,278.067681157,0.076291218455,16.6606,261.330789939
 10/31  07:00:00,432.920779924,35.8452587101,141.259892004,0.0,64.3609230253,109.708623606,374.913860587,5.35127592973,24.9909,344.571684657
 10/31  08:00:00,379.493136963,35.7925582885,141.701154286,0.0,51.0481707146,80.7689615957,308.214395073,2.10344223619,33.3212,272.789752837
 10/31  09:00:00,349.081266023,36.3708457836,139.279812928,0.0,51.0481707146,71.0224615957,272.92572864,0.0,66.8089,206.11682864
 10/31  10:00:00,300.559116478,36.4304772295,138.874951657,0.0,32.1804615127,65.7244621605,245.861052872,0.000349541253176,83.4695,162.391203331
 10/31  11:00:00,301.340745803,36.512422831,138.886415632,0.0,32.1804615127,65.7244621605,206.445713476,0.0118850283097,83.4695,122.964328448
 10/31  12:00:00,303.173815984,36.5419727375,141.410921025,0.0,32.1804615127,65.7244621605,206.340570285,0.0398585981464,83.4695,122.831211687
 10/31  13:00:00,296.593835759,36.5480039729,146.198837103,0.0,32.1804615127,55.9779621605,197.422403372,0.640722717655,75.1392,121.642480654
 10/31  14:00:00,257.725930017,36.5775973364,109.016715523,0.0,32.1804615127,55.9779621605,189.769483764,5.77896611673,66.8089,117.181617647
 10/31  15:00:00,213.368114489,36.6030515499,65.1676352491,0.0,32.1804615127,55.9779621605,217.573879791,19.8488780195,75.1392,122.585801771
 10/31  16:00:00,245.174149406,36.3049656652,67.8004732369,0.0,32.1804615127,60.9114621605,197.42784014,18.1747280094,91.7998,87.453312131
 10/31  17:00:00,303.088015183,35.7855472703,91.156145446,0.0,32.1804615127,77.5397301883,196.210988127,15.3769101981,49.9818,130.852277929
 10/31  18:00:00,381.754316799,35.8207145301,107.34055343,0.0,77.122965704,86.2600435998,315.035911715,20.7503705865,49.9818,244.303741128
 10/31  19:00:00,393.209200022,35.7837935769,103.23774926,0.0,102.647051061,80.1663183927,237.10437009,24.8169340277,33.3212,178.966236063
 10/31  20:00:00,425.528518297,35.7837935769,110.097884679,0.0,115.40909374,92.7192997104,232.304657634,24.5985957169,33.3212,174.384861917
 10/31  21:00:00,408.130022979,35.7848361813,116.083530381,0.0,102.647051061,94.1340635361,330.6169873,42.6919774041,24.9909,262.934109896
 10/31  22:00:00,323.267974039,35.8151968001,97.1223636965,0.0,77.122965704,65.871452062,296.571819664,83.1640599637,16.6606,196.747159701
 10/31  23:00:00,209.650435171,35.7897124061,53.0849828432,0.0,38.286128036,48.4199368926,245.802391882,129.026663494,8.3303,108.445428388
 10/31  24:00:00,124.688746959,30.8786595126,12.196998459,0.0,25.5240853573,30.610668775,159.656410024,69.0209705817,3.33212,87.3033194422
 11/01  01:00:00,122.026819813,30.8786595126,16.9098813435,0.0,19.418418834,29.3649097162,123.469801733,53.0370709581,3.33212,67.1006107752
 11/01  02:00:00,115.682635258,30.8786595126,18.5159850081,0.0,12.7620426787,28.1191506574,112.982000815,42.5460090524,3.33212,67.1038717628
 11/01  03:00:00,115.617310528,30.8786595126,18.4865088546,0.0,12.7620426787,28.1191506574,101.50418844,36.0059236688,3.33212,62.1661447714
 11/01  04:00:00,123.034684178,30.8786595126,19.3550267601,0.0,12.7620426787,28.1191506574,128.290976413,32.5679126664,3.33212,92.3909437471
 11/01  05:00:00,158.379233803,30.8786595126,27.1010617805,0.0,25.5240853573,30.610668775,185.961151097,30.7113020911,8.3303,146.919549006
 11/01  06:00:00,327.530593643,33.3312265447,93.395522142,0.0,51.0481707146,78.1489452969,311.6604327,29.0357635242,16.6606,265.964069176
 11/01  07:00:00,321.327390431,35.7837935769,34.3986451857,0.0,64.3609230253,109.708623606,558.331343968,188.004370044,24.9909,345.336073924
 11/01  08:00:00,295.611034944,35.7837935769,62.3417179124,0.0,51.0481707146,80.7689615957,515.299848756,208.7558549,33.3212,273.222793856
 11/01  09:00:00,273.772622727,35.9209077292,68.2706256658,0.0,51.0481707146,71.0224615957,453.652612137,180.514086679,66.8089,206.329625458
 11/01  10:00:00,208.122118587,36.1021771904,50.9714399722,0.0,32.1804615127,65.7244621605,419.906816478,173.893499282,83.4695,162.543817195
 11/01  11:00:00,205.612556762,36.3398521553,47.326373668,0.0,32.1804615127,65.7244621605,352.975319568,146.475876184,83.4695,123.029943384
 11/01  12:00:00,213.266247062,36.43014471,56.0799046342,0.0,32.1804615127,65.7244621605,266.079120382,59.7168093973,83.4695,122.892810985
 11/01  13:00:00,212.177674688,36.4604123681,64.6341156579,0.0,32.1804615127,55.9779621605,238.91096308,41.0108320821,75.1392,122.760930998
 11/01  14:00:00,215.38896264,36.4894750144,67.7900283257,0.0,32.1804615127,55.9779621605,228.268372795,38.8094886541,66.8089,122.649984141
 11/01  15:00:00,216.524571799,36.5200141476,68.895388909,0.0,32.1804615127,55.9779621605,229.649450997,38.3275083095,75.1392,116.182742687
 11/01  16:00:00,243.240983153,36.2334726191,66.6339946157,0.0,32.1804615127,60.9114621605,233.593275556,48.0544813497,91.7998,93.738994206
 11/01  17:00:00,278.144528176,35.7837935769,67.0633095509,0.0,32.1804615127,77.5397301883,251.095119084,70.176781883,49.9818,130.9365372
 11/01  18:00:00,346.498285844,35.7837935769,73.0891340605,0.0,77.122965704,86.2600435998,386.754114336,92.1451020708,49.9818,244.627212265
 11/01  19:00:00,362.885844886,35.7837935769,73.3974600919,0.0,102.647051061,80.1663183927,337.047702246,124.600289848,33.3212,179.126212397
 11/01  20:00:00,392.486250449,35.7837935769,77.5311120209,0.0,115.40909374,92.7192997104,349.210380057,137.160427601,33.3212,178.728752457
 11/01  21:00:00,381.395071748,35.7837935769,89.924209907,0.0,102.647051061,94.1340635361,417.857905025,134.171773416,24.9909,258.695231609
 11/01  22:00:00,303.330001243,35.7837935769,78.4130055374,0.0,77.122965704,65.871452062,348.464558512,134.856510619,16.6606,196.947447893
 11/01  23:00:00,212.133088333,35.7837935769,55.1160610543,0.0,38.286128036,48.4199368926,286.04539011,167.229402462,8.3303,110.485687648
 11/01  24:00:00,125.492949911,30.8786595126,12.988228968,0.0,25.5240853573,30.610668775,133.294807026,38.3289557622,3.33212,91.633731264
 11/02  01:00:00,122.442943427,30.8786595126,17.3009310062,0.0,19.418418834,29.3649097162,96.0458060415,31.6963799264,3.33212,61.0173061151
 11/02  02:00:00,116.426198648,30.8786595126,19.2135560251,0.0,12.7620426787,28.1191506574,97.7410182048,27.2820329982,3.33212,67.1268652066
 11/02  03:00:00,117.492705608,30.8786595126,20.3054960457,0.0,12.7620426787,28.1191506574,94.8187976383,24.3611981089,3.33212,67.1254795294
 11/02  04:00:00,126.544248447,30.8786595126,22.7909893642,0.0,12.7620426787,28.1191506574,113.308809677,22.6098668745,3.33212,87.3668228026
 11/02  05:00:00,162.419289293,30.8786595126,31.0486415882,0.0,25.5240853573,30.610668775,183.664753993,21.6127560078,8.3303,153.721697985
 11/02  06:00:00,327.312821713,33.3312265447,93.1465387243,0.0,51.0481707146,78.1489452969,303.90222966,20.8694553422,16.6606,266.372174318
 11/02  07:00:00,361.173419859,35.7837935769,73.1321764026,0.0,64.3609230253,109.708623606,495.093703836,123.492393903,24.9909,346.610409933
 11/02  08:00:00,299.626342583,35.7837935769,65.7536022181,0.0,51.0481707146,80.7689615957,451.725755436,145.220688261,33.3212,273.183867174
 11/02  09:00:00,261.202424672,36.0954081985,55.2067125178,0.0,51.0481707146,71.0224615957,418.941923626,145.608217858,66.8089,206.524805768
 11/02  10:00:00,200.505500227,36.1889903446,43.1170558601,0.0,32.1804615127,65.7244621605,407.276697001,155.651364657,83.4695,168.155832344
 11/02  11:00:00,191.935908064,36.2776284668,33.7511487308,0.0,32.1804615127,65.7244621605,366.997513519,159.179468217,83.4695,124.348545302
 11/02  12:00:00,186.419850987,36.3509696874,28.891777198,0.0,32.1804615127,65.7244621605,365.369405069,158.942465203,83.4695,122.957439865
 11/02  13:00:00,176.893008494,36.4395909722,29.3533165425,0.0,32.1804615127,55.9779621605,314.220192171,118.206341807,75.1392,120.874650364
 11/02  14:00:00,176.524707804,36.4670709466,29.2007167283,0.0,32.1804615127,55.9779621605,295.359323555,110.357105826,66.8089,118.19331773
 11/02  15:00:00,177.067606641,36.4927653565,29.7667640603,0.0,32.1804615127,55.9779621605,312.671157543,114.831190462,75.1392,122.70076708
 11/02  16:00:00,206.577919506,36.2058513923,30.3110246812,0.0,32.1804615127,60.9114621605,299.70208681,120.37670885,91.7998,87.5255779598
 11/02  17:00:00,245.657463215,35.7837935769,34.5977556503,0.0,32.1804615127,77.5397301883,357.542108899,169.984790264,49.9818,137.575518635
 11/02  18:00:00,323.092073071,35.7837935769,49.4108068911,0.0,77.122965704,86.2600435998,468.45691589,174.884371106,49.9818,243.590744783
 11/02  19:00:00,342.309205743,35.7837935769,52.6416155909,0.0,102.647051061,80.1663183927,382.258650227,168.401171395,33.3212,180.536278832
 11/02  20:00:00,368.549938544,35.7837935769,53.7162756767,0.0,115.40909374,92.7192997104,380.382131198,168.170603087,33.3212,178.890328111
 11/02  21:00:00,354.262941957,35.7837935769,63.0922769643,0.0,102.647051061,94.1340635361,456.442841744,172.379673267,24.9909,259.072268477
 11/02  22:00:00,280.944942709,35.7837935769,56.3710790513,0.0,77.122965704,65.871452062,401.454386635,184.652341148,16.6606,200.141445487
 11/02  23:00:00,195.127110771,35.7837935769,38.6578169805,0.0,38.286128036,48.4199368926,325.521930203,204.939942511,8.3303,112.251687692
 11/02  24:00:00,115.552454597,30.8786595126,3.31565681806,0.0,25.5240853573,30.610668775,138.442848195,47.7358310508,3.33212,87.3748971437
 11/03  01:00:00,107.623642533,30.8786595126,2.72469736399,0.0,19.418418834,29.3649097162,115.141251423,44.6710537758,3.33212,67.1380776475
 11/03  02:00:00,98.8904195316,30.8786595126,1.90790909062,0.0,12.7620426787,28.1191506574,114.03246669,43.5551081471,3.33212,67.1452385427
 11/03  03:00:00,98.1735058149,30.8786595126,1.2102109258,0.0,12.7620426787,28.1191506574,113.84944319,43.3736468382,3.33212,67.1436763522
 11/03  04:00:00,105.331946994,30.8786595126,1.172288236,0.0,12.7620426787,28.1191506574,134.851791307,44.113157434,3.33212,87.4065138728
 11/03  05:00:00,135.639402551,30.8786595126,3.86052372824,0.0,25.5240853573,30.610668775,206.948789904,44.7880764448,8.3303,153.830413459
 11/03  06:00:00,246.12215313,30.8786595126,16.4805177215,0.0,51.0481707146,78.1489452969,321.102372298,42.9638603995,16.6606,261.477911899
 11/03  07:00:00,349.167116509,35.7984143488,58.4665355331,0.0,64.3609230253,109.708623606,610.103462848,235.39100104,24.9909,349.721561808
 11/03  08:00:00,264.470866144,35.7837935769,30.7352163933,0.0,51.0481707146,80.7689615957,588.308221719,278.128626818,33.3212,276.858394901
 11/03  09:00:00,237.506100322,35.7837935769,32.7050464895,0.0,51.0481707146,71.0224615957,551.382986316,277.828226015,66.8089,206.745860302
 11/03  10:00:00,189.132816534,35.7837935769,33.0219508262,0.0,32.1804615127,65.7244621605,534.000495997,280.95698056,83.4695,169.574015436
 11/03  11:00:00,190.408528473,35.7992894997,33.505490703,0.0,32.1804615127,65.7244621605,493.925125574,287.30653123,83.4695,123.149094345
 11/03  12:00:00,185.524471497,35.8258201539,29.3156479116,0.0,32.1804615127,65.7244621605,489.690282562,283.197025989,83.4695,123.023756574
 11/03  13:00:00,167.050682461,35.8406436949,20.5501464217,0.0,32.1804615127,55.9779621605,486.915536497,288.881497696,75.1392,122.894838801
 11/03  14:00:00,161.31232704,35.8519959293,14.8108093223,0.0,32.1804615127,55.9779621605,482.821386949,293.238011024,66.8089,122.774475925
 11/03  15:00:00,158.256025169,35.8632962389,11.7718121904,0.0,32.1804615127,55.9779621605,485.516974888,291.456055522,75.1392,118.921719366
 11/03  16:00:00,185.578851632,35.7882050557,9.93718706926,0.0,32.1804615127,60.9114621605,457.79502268,274.710925603,91.7998,91.2842970777
 11/03  17:00:00,218.813394206,35.7837935769,8.16106403954,0.0,32.1804615127,77.5397301883,474.463060823,288.259377115,49.9818,136.221883708
 11/03  18:00:00,286.670272211,35.7837935769,13.6891877484,0.0,77.122965704,86.2600435998,590.504725228,301.04449186,49.9818,239.478433368
 11/03  19:00:00,307.598779611,35.7837935769,19.0997163919,0.0,102.647051061,80.1663183927,512.822766814,293.154741915,33.3212,186.346824899
 11/03  20:00:00,337.859862119,35.7837935769,24.0271627848,0.0,115.40909374,92.7192997104,500.076784413,287.710416851,33.3212,179.045167562
 11/03  21:00:00,314.957666286,35.7837935769,24.7188275957,0.0,102.647051061,94.1340635361,574.321732396,289.652515059,24.9909,259.678317337
 11/03  22:00:00,237.507840248,35.7924092333,13.1610360115,0.374157287783,77.122965704,65.871452062,526.965448391,306.087768695,16.6606,204.217079697
 11/03  23:00:00,159.497509953,35.7924092333,3.23772822686,0.284918319743,38.286128036,48.4199368926,440.419622667,323.465528845,8.3303,108.623793822
 11/03  24:00:00,112.431437643,30.8786595126,0.26732002522,0.0,25.5240853573,30.610668775,160.931296399,70.1887318508,3.33212,87.4104445478
 11/04  01:00:00,114.426680156,30.8786595126,0.0,0.0,27.7269238854,30.610668775,135.461821474,64.9714969284,3.33212,67.1582045461
 11/04  02:00:00,96.953798678,30.8829673408,0.0,0.00147355972661,12.7620426787,28.1191506574,133.082206576,62.5868012473,3.33212,67.1632853291
 11/04  03:00:00,97.1370363103,30.9045064819,0.0,0.167737434466,12.7620426787,28.1191506574,132.332661827,61.8313964293,3.33212,67.1691453978
 11/04  04:00:00,103.926175682,30.9045064819,0.0,0.388628431935,12.7620426787,28.1191506574,152.808252509,62.0331643866,3.33212,87.4429681224
 11/04  05:00:00,116.335486,30.9045064819,0.0,0.5674208107,12.7620426787,28.1191506574,186.131135863,62.7230767829,8.3303,115.07775908
 11/04  06:00:00,221.36414099,31.719444129,23.0648135269,0.488245763119,42.6918050922,54.3732441037,233.135327789,62.0225708262,16.6606,154.452156963
 11/04  07:00:00,247.025288854,35.7889629707,3.1227821183,0.0,42.6918050922,86.1019271793,622.933264104,330.769084152,24.9909,267.173279952
 11/04  08:00:00,288.233827275,35.7967170615,17.2306007407,0.0,57.6566862989,112.030105488,759.142076617,346.117045095,33.3212,379.703831522
 11/04  09:00:00,242.438897183,35.7881014051,18.3774384393,0.0,57.6566862989,83.6599452969,658.739412582,317.106312994,66.8089,274.824199588
 11/04  10:00:00,187.979766581,35.7945631474,18.1080214785,0.0452930151495,42.6918050922,68.9656133826,598.470792693,306.504699883,83.4695,208.496592809
 11/04  11:00:00,218.941557651,35.8089285436,56.9577356618,0.247791162532,34.9340096728,67.7198543238,537.459988188,285.442344554,83.4695,168.548143634
 11/04  12:00:00,224.394674648,35.8667360171,63.2893886375,0.0,34.9340096728,67.7198543238,470.394047092,257.068641695,83.4695,129.855905397
 11/04  13:00:00,195.261915116,35.8886173431,43.8520446028,0.0,34.9340096728,57.9733543238,452.735153312,254.378028449,75.1392,123.217924863
 11/04  14:00:00,187.991488226,35.9058575554,36.5804957097,0.0,34.9340096728,57.9733543238,443.219038025,253.324189064,66.8089,123.085948961
 11/04  15:00:00,185.371987594,35.9245710209,33.9534682547,0.0,34.9340096728,57.9733543238,448.067508867,249.846607678,75.1392,123.081701189
 11/04  16:00:00,207.739084997,35.7954321777,27.2616829656,0.0,34.9340096728,62.9068543238,439.008918088,253.242663055,91.7998,93.9664550324
 11/04  17:00:00,229.587746618,35.7837935769,21.510642184,0.0,34.9340096728,72.2186844194,434.373025923,269.008064063,49.9818,115.383161859
 11/04  18:00:00,308.229043683,35.7837935769,25.466557771,0.0,87.0357390804,86.2600435998,456.35636501,268.191989598,49.9818,138.182575412
 11/04  19:00:00,320.627255778,35.7837935769,34.7618007683,0.0,102.000620287,77.6748002752,473.64687086,260.912735777,33.3212,179.412935083
 11/04  20:00:00,343.070626852,35.7837935769,45.8843836452,0.0,102.000620287,88.9820225341,465.632218794,253.105361048,33.3212,179.205657746
 11/04  21:00:00,340.035373041,35.7837935769,52.5348080895,0.0,102.000620287,91.6425454185,448.194640923,243.787529253,24.9909,179.41621167
 11/04  22:00:00,291.025309148,35.7837935769,56.6499530582,0.0,87.0357390804,65.871452062,523.329246314,240.136899592,16.6606,266.531746722
 11/04  23:00:00,207.318763331,35.7837935769,46.4397770523,0.0,42.6918050922,48.4199368926,406.123661539,243.674681736,8.3303,154.118679803
 11/04  24:00:00,118.282065322,30.8786595126,3.85591076497,0.0,27.7269238854,30.610668775,144.850626675,54.0676031916,3.33212,87.4509034837
 11/05  01:00:00,127.246017281,30.8786595126,3.53776843735,0.0,34.4311606118,33.1021868926,119.049609259,48.4766353573,3.33212,67.2408539017
 11/05  02:00:00,109.696399218,30.8786595126,3.45864108062,0.0,19.466279405,30.610668775,115.506894053,44.9305363415,3.33212,67.2442377115
 11/05  03:00:00,109.779848092,30.8786595126,3.54620225388,0.0,19.466279405,30.610668775,119.309295042,42.6117507505,3.33212,73.3654242914
 11/05  04:00:00,117.005122548,30.8786595126,4.19866932289,0.0,19.466279405,30.610668775,131.577938461,40.7712863485,3.33212,87.4745321129
 11/05  05:00:00,131.06933345,30.8786595126,6.01314734843,0.0,19.466279405,30.610668775,162.102165966,39.0252357024,8.3303,114.746630263
 11/05  06:00:00,208.500322644,30.8786595126,11.8954532076,0.0,42.6918050922,54.3732441037,208.935437545,36.8355856609,16.6606,155.439251884
 11/05  07:00:00,355.247528448,35.8178184459,101.046490616,0.0,49.3960418185,88.5934452969,429.455304766,136.887185658,24.9909,267.577219108
 11/05  08:00:00,357.367952685,35.7837935769,86.0441210003,0.0,57.6566862989,112.030105488,488.712057476,69.7580048682,33.3212,385.632852608
 11/05  09:00:00,306.253687419,36.2568740693,90.4581412142,0.0,50.9524495726,81.1684271793,384.226901553,45.947394295,66.8089,271.470607258
 11/05  10:00:00,256.917786632,36.3112249696,85.8945120935,0.0,42.6918050922,68.9656133826,318.344623522,20.5568310369,83.4695,214.318292485
 11/05  11:00:00,281.146920822,36.3578379438,113.62890295,0.0,38.286128036,68.9656133826,262.27159795,8.59842243069,83.4695,170.20367552
 11/05  12:00:00,309.08894031,36.4058724861,142.132360972,0.0,38.286128036,68.9656133826,212.902522423,6.27374394151,83.4695,123.159278482
 11/05  13:00:00,299.054649382,36.4499644529,150.684757518,0.0,31.5818913096,56.727595265,206.125634207,7.83355839825,75.1392,123.152875809
 11/05  14:00:00,298.496857735,36.4903183013,148.23801308,0.0,31.5818913096,56.727595265,197.450792612,7.74977513693,66.8089,122.892117475
 11/05  15:00:00,301.986849428,36.524393465,150.899632639,0.0,31.5818913096,56.727595265,205.715891401,7.68198311701,75.1392,122.894708284
 11/05  16:00:00,331.25577793,36.2396687462,151.435660758,0.0,31.5818913096,61.661095265,192.707940497,7.0074372584,91.7998,93.9007032384
 11/05  17:00:00,358.238431575,35.7837935769,150.422296618,0.0,31.5818913096,70.9729253606,176.447810929,11.0239998103,49.9818,115.442011118
 11/05  18:00:00,425.558796732,35.7968398048,147.430201054,0.0,80.3315023541,83.7685254822,198.268290829,10.1650678782,49.9818,138.121422951
 11/05  19:00:00,433.537307056,35.7837935769,142.748849435,0.0,102.000620287,77.6748002752,222.161588478,9.46106983133,33.3212,179.379318646
 11/05  20:00:00,450.384036366,35.7837935769,139.076279618,0.0,108.704857014,91.4735406516,221.261826954,8.9532735978,33.3212,178.987353356
 11/05  21:00:00,421.414696583,35.7837935769,138.32963983,0.0,95.2963835608,89.1510273009,214.649476963,10.2904525147,24.9909,179.368124448
 11/05  22:00:00,367.838558117,35.7837935769,138.032341701,0.0,80.3315023541,63.3799339444,296.635141942,13.0603789405,16.6606,266.914163001
 11/05  23:00:00,305.228792203,35.7837935769,139.741591991,0.0,42.6918050922,48.4199368926,176.98676035,15.304839409,8.3303,153.351620941
 11/05  24:00:00,230.194313604,30.8786595126,105.248959607,0.0,34.4311606118,33.1021868926,91.4107990423,0.0,3.33212,88.0786790423
 11/06  01:00:00,222.28488861,30.8786595126,108.7983722,0.0,25.5240853573,30.610668775,90.837550865,0.0,3.33212,87.505430865
 11/06  02:00:00,215.772185503,31.6961818567,108.051234048,0.0,19.418418834,29.3649097162,70.6071653962,0.0664379491057,3.33212,67.2086074471
 11/06  03:00:00,202.171444247,32.5137042007,100.678855368,0.0,12.7620426787,28.1191506574,73.2250748317,0.0,3.33212,69.8929548317
 11/06  04:00:00,214.798196468,33.3312265447,111.598672026,0.0,12.7620426787,28.1191506574,74.0711254908,0.0963584719918,3.33212,70.6426470188
 11/06  05:00:00,210.751500769,32.9224653727,101.879683582,0.0,12.7620426787,28.1191506574,91.2393014863,0.386517177239,3.33212,87.520664309
 11/06  06:00:00,239.429213053,32.9224653727,103.026078412,0.0,25.5240853573,30.610668775,162.912327423,0.386911755447,8.3303,154.195115668
 11/06  07:00:00,357.604434541,34.3122533576,123.298807015,0.0,51.0481707146,78.1489452969,284.746796525,0.107408741671,16.6606,267.978787783
 11/06  08:00:00,414.217520578,35.8302749623,133.781600867,0.0,64.3609230253,109.708623606,386.809482474,8.61206937939,24.9909,353.206513094
 11/06  09:00:00,370.866769465,35.7929851119,132.884907717,0.0,51.0481707146,80.7689615957,316.381953512,3.60324831445,33.3212,279.457505198
 11/06  10:00:00,340.768474789,36.3472846866,130.410394999,0.0,51.0481707146,71.0224615957,281.516971038,0.182891105467,66.8089,214.525179933
 11/06  11:00:00,290.656647509,36.3976723194,128.956320751,0.0,32.1804615127,65.7244621605,250.301844797,3.67805617174,83.4695,163.154288625
 11/06  12:00:00,290.789788859,36.4680087252,128.325274295,0.0,32.1804615127,65.7244621605,217.099553234,3.7857599713,83.4695,129.844293263
 11/06  13:00:00,289.453873853,36.530714196,127.629853634,0.0,32.1804615127,65.7244621605,210.246898705,3.5624580823,83.4695,123.214940623
 11/06  14:00:00,279.819852521,36.5197674661,127.730245377,0.0,32.1804615127,55.9779621605,201.241311098,3.01339006167,75.1392,123.088721036
 11/06  15:00:00,280.68545854,36.5542092573,128.573221164,0.0,32.1804615127,55.9779621605,193.266863251,3.50188388603,66.8089,122.956079365
 11/06  16:00:00,281.654246261,36.5868074291,129.532281991,0.0,32.1804615127,55.9779621605,201.29984732,3.2046695076,75.1392,122.955977812
 11/06  17:00:00,313.398705995,36.3758513598,132.249370189,0.0,32.1804615127,60.9114621605,185.827369235,0.0936910245205,91.7998,93.9338782108
 11/06  18:00:00,358.984882297,35.89356951,134.973543246,0.0,32.1804615127,77.5397301883,192.000383981,4.08464687402,49.9818,137.933937107
 11/06  19:00:00,422.627594602,35.9295370473,136.510527832,0.0,77.122965704,86.2600435998,302.99947011,6.76079695685,49.9818,246.256873153
 11/06  20:00:00,430.666818739,35.8966234452,137.337716961,0.0,102.647051061,80.1663183927,219.123601572,5.86669930009,33.3212,179.935702272
 11/06  21:00:00,456.188836628,35.8675094697,138.066955381,0.0,115.40909374,92.7192997104,225.251808127,6.28545068505,33.3212,185.645157442
 11/06  22:00:00,434.181617338,35.9205552024,140.428621926,0.0,102.647051061,94.1340635361,307.199633556,13.6118115944,24.9909,268.596921962
 11/06  23:00:00,372.002224567,35.9838833019,145.267275289,0.0,77.122965704,65.871452062,244.984888217,29.7768880123,16.6606,198.547400205
 11/06  24:00:00,274.162912959,35.9286499951,115.845702406,0.0,38.286128036,48.4199368926,165.347308265,41.8339696158,8.3303,115.183038649
 11/07  01:00:00,129.695040971,30.8786595126,17.2521666136,0.0,25.5240853573,30.610668775,147.546428174,56.6773681279,3.33212,87.5369400465
 11/07  02:00:00,132.189411757,30.8786595126,27.0528300121,0.0,19.418418834,29.3649097162,159.903899587,89.3491142645,3.33212,67.2226653223
 11/07  03:00:00,143.528578882,31.6961818567,44.4571462642,0.0,12.7620426787,28.1191506574,154.260452311,83.7042073448,3.33212,67.2241249661
 11/07  04:00:00,152.349401627,32.5137042007,51.4939334343,0.0,12.7620426787,28.1191506574,146.303997286,75.7387386387,3.33212,67.2331386475
 11/07  05:00:00,122.014288214,30.8786595126,17.5703547353,0.0,12.7620426787,28.1191506574,154.578544699,57.435783778,3.33212,93.8106409213
 11/07  06:00:00,197.546684693,32.9224653727,61.0108689209,0.0,25.5240853573,30.610668775,207.688985048,45.0519623768,8.3303,154.306722671
 11/07  07:00:00,324.466685964,33.98524442,90.487827243,0.0,51.0481707146,78.1489452969,321.293063369,36.2678495932,16.6606,268.364613776
 11/07  08:00:00,388.774149951,35.7892402139,110.559670865,0.0,64.3609230253,109.708623606,505.307442847,122.833354462,24.9909,357.483188385
 11/07  09:00:00,346.683566994,35.7845237771,111.587050544,0.0,51.0481707146,80.7689615957,359.668439138,48.8989180372,33.3212,277.448321101
 11/07  10:00:00,315.359058722,36.3533435899,108.735389263,0.0,51.0481707146,71.0224615957,297.202081063,16.2962484707,66.8089,214.096932592
 11/07  11:00:00,294.888755365,36.4035536564,136.675885417,0.0,32.1804615127,65.7244621605,256.900634958,3.34563293875,83.4695,170.08550202
 11/07  12:00:00,308.064491822,36.4553111416,148.929893396,0.0,32.1804615127,65.7244621605,207.551099369,0.668133542273,83.4695,123.413465827
 11/07  13:00:00,306.79091412,36.499136208,147.92714791,0.0,32.1804615127,65.7244621605,213.552613848,0.306298161792,83.4695,129.776815687
 11/07  14:00:00,296.511650421,36.5439957365,146.686290964,0.0,32.1804615127,55.9779621605,198.414088624,0.120569972244,75.1392,123.154318652
 11/07  15:00:00,296.622832483,36.5793607137,146.431015333,0.0,32.1804615127,55.9779621605,189.952537067,0.126861844637,66.8089,123.016775222
 11/07  16:00:00,296.817804344,36.6091975442,146.78645989,0.0,32.1804615127,55.9779621605,198.625633961,0.465999867335,75.1392,123.020434093
 11/07  17:00:00,321.937559498,36.3329866401,142.952228872,0.0,32.1804615127,60.9114621605,188.846021453,3.0679076807,91.7998,93.9783137722
 11/07  18:00:00,340.844065568,35.8429685047,119.046094991,0.0,32.1804615127,77.5397301883,195.820760198,8.50866638796,49.9818,137.33029381
 11/07  19:00:00,377.63981944,35.8757341089,94.7666897078,0.0,77.122965704,86.2600435998,320.512999399,23.1702660987,49.9818,247.3609333
 11/07  20:00:00,392.221492826,35.8025191191,102.96820153,0.0,102.647051061,80.1663183927,249.711438245,36.2938420371,33.3212,180.096396208
 11/07  21:00:00,420.700333736,35.7837935769,106.087249247,0.0,115.40909374,92.7192997104,269.257177294,49.310150299,33.3212,186.625826995
 11/07  22:00:00,408.624314336,35.8056332535,117.471138052,0.0,102.647051061,94.1340635361,354.973435904,61.2781813906,24.9909,268.704354513
 11/07  23:00:00,325.060880067,35.8453662451,100.236574728,0.0,77.122965704,65.871452062,289.857992627,68.8867464653,16.6606,204.310646162
 11/07  24:00:00,227.397854161,35.8064554084,70.6171926983,0.0,38.286128036,48.4199368926,259.84173134,141.790648279,8.3303,109.720783061
 11/08  01:00:00,130.28368609,30.8786595126,17.7165195547,0.0,25.5240853573,30.610668775,149.735435629,52.5620395516,3.33212,93.8412760775
 11/08  02:00:00,129.4355132,30.8786595126,24.2421472085,0.0,19.418418834,29.3649097162,111.880053676,41.302217643,3.33212,67.2457160334
 11/08  03:00:00,123.917821167,30.8786595126,26.6739849555,0.0,12.7620426787,28.1191506574,104.31714714,33.7388386212,3.33212,67.2461885187
 11/08  04:00:00,125.386943317,30.8786595126,28.1601530277,0.0,12.7620426787,28.1191506574,99.2841094735,28.7066163077,3.33212,67.2453731659
 11/08  05:00:00,134.592103643,30.8786595126,30.7929288233,0.0,12.7620426787,28.1191506574,122.465650073,25.2872164724,3.33212,93.8463136003
 11/08  06:00:00,170.375574193,30.8786595126,38.9755649096,0.0,25.5240853573,30.610668775,185.817485992,23.0557680697,8.3303,154.431417922
 11/08  07:00:00,322.886182343,33.7399877168,90.7247326391,0.0,51.0481707146,78.1489452969,307.283360011,21.8354759801,16.6606,268.787284031
 11/08  08:00:00,367.545625206,35.7845523959,90.6761512387,0.0,64.3609230253,109.708623606,506.618422327,123.221576769,24.9909,358.405945558
 11/08  09:00:00,325.460063218,35.7837935769,91.5323804823,0.0,51.0481707146,80.7689615957,408.810852118,94.6857608,33.3212,280.803891318
 11/08  10:00:00,304.160717543,36.3407014609,98.0164629807,0.0,51.0481707146,71.0224615957,299.957191602,21.6834192963,66.8089,211.464872306
 11/08  11:00:00,277.128248229,36.3896765377,119.41559806,0.0,32.1804615127,65.7244621605,257.10226195,3.42441124961,83.4695,170.2083507
 11/08  12:00:00,304.060043279,36.4365455636,145.465080851,0.0,32.1804615127,65.7244621605,214.552450752,1.08958361465,83.4695,129.993367137
 11/08  13:00:00,306.872988615,36.4810757772,148.694433199,0.0,32.1804615127,65.7244621605,207.441160136,0.637802132716,83.4695,123.333858003
 11/08  14:00:00,296.535670904,36.5204913663,147.941262275,0.0,32.1804615127,55.9779621605,198.872439116,0.518969112072,75.1392,123.214270003
 11/08  15:00:00,297.09443287,36.5531196197,148.41646091,0.0,32.1804615127,55.9779621605,190.578442596,0.682979057966,66.8089,123.086563538
 11/08  16:00:00,296.734378487,36.5843352585,148.053405591,0.0,32.1804615127,55.9779621605,204.478887996,0.680455148901,75.1392,128.659232847
 11/08  17:00:00,326.456350263,36.2990207545,148.981819569,0.0,32.1804615127,60.9114621605,180.479557521,0.045331627826,91.7998,88.6344258932
 11/08  18:00:00,341.262720843,35.8221662087,121.310064798,0.0,32.1804615127,77.5397301883,196.459048248,8.36848874265,49.9818,138.108759505
 11/08  19:00:00,380.481357255,35.8556013894,98.2877933321,0.0,77.122965704,86.2600435998,326.779624089,26.3511000534,49.9818,250.446724035
 11/08  20:00:00,387.582273286,35.7906440521,97.858935321,0.0,102.647051061,80.1663183927,261.247572349,43.9719504625,33.3212,183.954421886
 11/08  21:00:00,412.721739183,35.7837935769,97.715262692,0.0,115.40909374,92.7192997104,290.925920224,70.8127636476,33.3212,186.791956577
 11/08  22:00:00,399.07196218,35.785068383,107.624144881,0.0,102.647051061,94.1340635361,389.848104395,95.7459179174,24.9909,269.111286478
 11/08  23:00:00,314.142871816,35.8041293439,88.9236606038,0.0,77.122965704,65.871452062,398.210766632,176.07559783,16.6606,205.474568802
 11/08  24:00:00,219.726332034,35.7837935769,62.5289249671,0.0,38.286128036,48.4199368926,290.057708027,172.825951632,8.3303,108.901456394
 11/09  01:00:00,130.573091184,30.8786595126,18.0196768716,0.0,25.5240853573,30.610668775,131.723031133,34.5172492231,3.33212,93.8736619095
 11/09  02:00:00,128.61544191,30.8786595126,23.4291744227,0.0,19.418418834,29.3649097162,99.8447807165,29.2487193599,3.33212,67.2639413566
 11/09  03:00:00,122.652391068,30.8786595126,25.4039018006,0.0,12.7620426787,28.1191506574,96.4188407651,25.8257341181,3.33212,67.260986647
 11/09  04:00:00,123.508008898,30.8786595126,26.2756983413,0.0,12.7620426787,28.1191506574,94.1360261052,23.5412746354,3.33212,67.2626314698
 11/09  05:00:00,131.764365385,30.8786595126,27.9700864634,0.0,12.7620426787,28.1191506574,119.338510738,22.123289405,3.33212,93.8831013328
 11/09  06:00:00,166.720450678,30.8786595126,35.3287743889,0.0,25.5240853573,30.610668775,184.543330398,21.5013418288,8.3303,154.711688569
 11/09  07:00:00,312.912939771,32.9224653727,82.4910034275,0.0,51.0481707146,78.1489452969,313.98815284,21.3679175965,16.6606,275.959635243
 11/09  08:00:00,370.058260949,35.8336849065,93.088435837,0.0,64.3609230253,109.708623606,503.297747103,121.917613202,24.9909,356.389233901
 11/09  09:00:00,328.579225021,35.7837935769,94.4275241516,0.0,51.0481707146,80.7689615957,438.524511046,124.494050746,33.3212,280.7092603
 11/09  10:00:00,314.169500703,36.330560487,107.655786567,0.0,51.0481707146,71.0224615957,325.10736841,43.0686381246,66.8089,215.229830285
 11/09  11:00:00,274.573989137,36.38304201,114.989535389,0.0,32.1804615127,65.7244621605,263.618448432,9.80623923126,83.4695,170.342709201
 11/09  12:00:00,309.378903844,36.4344726198,148.759602857,0.0,32.1804615127,65.7244621605,214.5035539,0.978080106601,83.4695,130.055973794
 11/09  13:00:00,308.648944787,36.4847561653,148.478668058,0.0,32.1804615127,65.7244621605,207.540988819,0.671622069858,83.4695,123.39986675
 11/09  14:00:00,298.901209498,36.5644708138,148.459295262,0.0,32.1804615127,55.9779621605,198.898384109,0.484257663006,75.1392,123.274926446
 11/09  15:00:00,298.352409492,36.607937969,147.7854909,0.0,32.1804615127,55.9779621605,196.874722219,0.427735380527,66.8089,129.638086839
 11/09  16:00:00,297.335954839,36.6360701125,145.738531679,0.0,32.1804615127,55.9779621605,198.767048775,0.481924231285,75.1392,123.145924544
 11/09  17:00:00,325.543339266,36.3487285699,144.574076166,0.0,32.1804615127,60.9114621605,185.896364889,0.0456306515765,91.7998,94.050934237
 11/09  18:00:00,368.729616016,35.8399064473,145.15047571,0.0,32.1804615127,77.5397301883,189.562383315,1.38356600225,49.9818,138.197017312
 11/09  19:00:00,428.122549776,35.8832395785,142.260541831,0.0,77.122965704,86.2600435998,299.633801245,2.39723680773,49.9818,247.254764437
 11/09  20:00:00,433.361101753,35.8222356514,139.588900452,0.0,102.647051061,80.1663183927,222.880316393,2.17525153564,33.3212,187.383864857
 11/09  21:00:00,456.900429038,35.8055646413,137.742320474,0.0,115.40909374,92.7192997104,217.423899761,2.4138015435,33.3212,181.688898218
 11/09  22:00:00,431.697848757,35.8410572151,136.4044177,0.0,102.647051061,94.1340635361,303.053116349,2.6822060672,24.9909,275.380010282
 11/09  23:00:00,367.540938616,35.9177393776,139.292888036,0.0,77.122965704,65.871452062,226.062741807,4.29747186035,16.6606,205.104669947
 11/09  24:00:00,302.804912613,35.8778874455,143.033899782,0.0,38.286128036,48.4199368926,123.9492861,6.12028345961,8.3303,109.49870264
 11/10  01:00:00,148.14680729,30.8786595126,35.6094087929,0.0,25.5240853573,30.610668775,97.2437177584,0.0,3.33212,93.9115977584
 11/10  02:00:00,146.883550801,30.8786595126,41.8283939285,0.0,19.418418834,29.3649097162,70.6129385263,0.0,3.33212,67.2808185263
 11/10  03:00:00,169.945834223,32.5137042007,69.1864416599,0.0,12.7620426787,28.1191506574,70.636861425,0.0191835154921,3.33212,67.2855579095
 11/10  04:00:00,135.525505863,31.6961818567,36.63305545,0.0,12.7620426787,28.1191506574,78.3436648354,1.6056874634,3.33212,73.405857372
 11/10  05:00:00,184.971041758,33.3312265447,75.0758176593,0.0,12.7620426787,28.1191506574,94.5723816552,3.57838198917,3.33212,87.661879666
 11/10  06:00:00,171.540137966,31.6961818567,37.705719915,0.0,25.5240853573,30.610668775,176.962492215,7.25577663128,8.3303,161.376415584
 11/10  07:00:00,351.696846424,34.9662712328,115.557275601,0.0,51.0481707146,78.1489452969,289.62668602,3.40275194773,16.6606,269.563334073
 11/10  08:00:00,424.183176713,35.794115798,144.692791829,0.0,64.3609230253,109.708623606,394.06234212,4.52017423533,24.9909,364.551267884
 11/10  09:00:00,381.111210879,35.7837935769,143.948680595,0.0,51.0481707146,80.7689615957,316.633669883,1.90818354242,33.3212,281.404286341
 11/10  10:00:00,350.452414879,36.3500457902,140.771986552,0.0,51.0481707146,71.0224615957,282.232838718,0.0304802086308,66.8089,215.393458509
 11/10  11:00:00,306.077179512,36.4009406265,144.366027486,0.0,32.1804615127,65.7244621605,254.028730061,0.081736764766,83.4695,170.477493296
 11/10  12:00:00,312.938685568,36.4776123544,150.465251693,0.0,32.1804615127,65.7244621605,207.133751469,0.0585239565997,83.4695,123.605727513
 11/10  13:00:00,313.737291735,36.5480630847,152.090716061,0.0,32.1804615127,65.7244621605,213.58756021,0.13954708674,83.4695,129.978513123
 11/10  14:00:00,305.541459317,36.5343177207,153.416098889,0.0,32.1804615127,55.9779621605,198.840331431,0.359901146453,75.1392,123.341230285
 11/10  15:00:00,304.798409826,36.5717271673,152.641427581,0.0,32.1804615127,55.9779621605,196.663581688,0.155207906381,66.8089,129.699473782
 11/10  16:00:00,302.011057704,36.6282356827,149.842445898,0.0,32.1804615127,55.9779621605,198.37702866,0.0302669523369,75.1392,123.207561708
 11/10  17:00:00,331.018677025,36.4397255888,149.816304587,0.0,32.1804615127,60.9114621605,185.8929344,0.0,91.7998,94.0931344004
 11/10  18:00:00,373.871313511,35.9087651664,150.639708709,0.0,32.1804615127,77.5397301883,190.179844106,1.90186923183,49.9818,138.296174874
 11/10  19:00:00,432.872371119,35.9469770398,147.985309055,0.0,77.122965704,86.2600435998,300.278901447,2.72584529203,49.9818,247.571256155
 11/10  20:00:00,439.182478454,35.9195692971,147.369289299,0.0,102.647051061,80.1663183927,223.912611,3.04710062993,33.3212,187.54431037
 11/10  21:00:00,463.264337572,35.9036940368,146.37176091,0.0,115.40909374,92.7192997104,223.793585897,3.35119205795,33.3212,187.121193839
 11/10  22:00:00,438.342673189,35.9607253812,145.190678599,0.0,102.647051061,94.1340635361,298.518109393,3.64800882909,24.9909,269.879200564
 11/10  23:00:00,371.995272444,36.0152913413,145.418629951,0.0,77.122965704,65.871452062,232.194444475,9.63209894314,16.6606,205.901745532
 11/10  24:00:00,258.24953851,35.9481967124,100.241713574,0.0,38.286128036,48.4199368926,152.134635011,28.3545490096,8.3303,115.449786002
 11/11  01:00:00,144.828705434,30.8786595126,20.9197898237,0.0,34.4311606118,33.1021868926,127.463536144,30.0897374099,3.33212,94.0416787341
 11/11  02:00:00,158.951507951,30.8786595126,35.091664568,0.0,34.4311606118,33.1021868926,88.8273833624,18.1329913164,3.33212,67.362272046
 11/11  03:00:00,146.974143321,30.8786595126,40.6442667815,0.0,19.466279405,30.610668775,87.3503218424,10.5149320706,3.33212,73.5032697718
 11/11  04:00:00,149.840342017,30.8786595126,43.5276379768,0.0,19.466279405,30.610668775,80.1561882865,9.45410381743,3.33212,67.369964469
 11/11  05:00:00,159.217576069,30.8786595126,46.296250974,0.0,19.466279405,30.610668775,110.36551808,13.0762360941,3.33212,93.9571619857
 11/11  06:00:00,210.394344594,33.3312265447,79.9944691658,0.0,19.466279405,30.610668775,134.336091594,10.3932743894,8.3303,115.612517204
 11/11  07:00:00,296.912755976,34.1487488888,96.0325776058,0.0,42.6918050922,54.3732441037,185.466713428,6.40879245069,16.6606,162.397320978
 11/11  08:00:00,388.164585345,36.0631803277,146.065912482,0.0,49.3960418185,88.5934452969,309.762783509,9.71291680792,24.9909,275.058966702
 11/11  09:00:00,416.838460931,35.8702198641,142.805536864,0.0,57.6566862989,112.030105488,431.673505608,4.0374476339,33.3212,394.314857974
 11/11  10:00:00,361.103708008,36.3781565549,142.167056995,0.0,50.9524495726,81.1684271793,348.182462852,0.0,66.8089,281.373562852
 11/11  11:00:00,317.872391085,36.5932775981,143.281017382,0.0,42.6918050922,68.9656133826,299.359228094,0.0,83.4695,215.889728094
 11/11  12:00:00,315.611955805,36.699934873,144.341304872,0.0,38.286128036,68.9656133826,254.4563526,0.0,83.4695,170.9868526
 11/11  13:00:00,316.366867875,36.8503802808,145.452149784,0.0,38.286128036,68.9656133826,213.518413885,0.0,83.4695,130.048913885
 11/11  14:00:00,297.688885811,36.7697506771,145.936240593,0.0,31.5818913096,56.727595265,205.181522404,0.00339409401079,75.1392,130.03892831
 11/11  15:00:00,297.061399319,36.7956095315,145.474820652,0.0,31.5818913096,56.727595265,190.087228754,0.0138609141529,66.8089,123.26446784
 11/11  16:00:00,297.347710582,36.7560589735,146.150449851,0.0,31.5818913096,56.727595265,198.421628466,0.0169762545431,75.1392,123.265452211
 11/11  17:00:00,327.256162213,36.409870695,147.677728903,0.0,31.5818913096,61.661095265,185.924651226,0.0,91.7998,94.1248512265
 11/11  18:00:00,363.511700037,35.8668427495,148.956899327,0.0,31.5818913096,70.9729253606,167.593578349,1.74439196728,49.9818,115.867386382
 11/11  19:00:00,432.3496718,35.8924923334,147.861694214,0.0,80.3315023541,83.7685254822,197.821609304,2.54629431214,49.9818,145.293514992
 11/11  20:00:00,434.752270598,35.810941348,146.815337436,0.0,102.000620287,77.6748002752,223.537450969,2.91941799556,33.3212,187.296832973
 11/11  21:00:00,454.138146357,35.7847680325,146.149536045,0.0,108.704857014,91.4735406516,219.841951832,6.58409685382,33.3212,179.936654978
 11/11  22:00:00,425.860987293,35.8395546739,146.104029665,0.0,95.2963835608,89.1510273009,222.523373543,10.2399566518,24.9909,187.292516891
 11/11  23:00:00,371.512313969,35.8230895481,145.140969969,0.0,80.3315023541,63.3799339444,302.5897143,16.6540381367,16.6606,269.275076163
 11/11  24:00:00,274.263924469,35.796682656,112.466148519,0.0,42.6918050922,48.4199368926,193.109541804,23.4716522173,8.3303,161.307589587
 11/12  01:00:00,149.494637818,30.8786595126,25.609949301,0.0,34.4311606118,33.1021868926,107.583323593,14.6689889461,3.33212,89.5822146467
 11/12  02:00:00,163.425483099,30.8786595126,39.5748235734,0.0,34.4311606118,33.1021868926,86.8646016346,11.7443910869,3.33212,71.7880905478
 11/12  03:00:00,150.796846133,30.8786595126,44.4612407081,0.0,19.466279405,30.610668775,81.9743149754,11.2626305438,3.33212,67.3795644316
 11/12  04:00:00,153.222588655,30.8786595126,46.904856623,0.0,19.466279405,30.610668775,87.4747416821,10.6129356806,3.33212,73.5296860015
 11/12  05:00:00,163.198549241,30.8786595126,50.2770664041,0.0,19.466279405,30.610668775,107.218902451,9.88959710638,3.33212,93.9971853445
 11/12  06:00:00,178.251774547,30.8786595126,53.1005245353,0.0,19.466279405,30.610668775,135.857913835,11.8956652912,8.3303,115.631948544
 11/12  07:00:00,307.437498704,34.802766764,104.995265177,0.0,42.6918050922,54.3732441037,191.204353363,12.0328038918,16.6606,162.510949471
 11/12  08:00:00,370.039611669,36.0637996042,128.998971064,0.0,49.3960418185,88.5934452969,314.291463166,13.7047188273,24.9909,275.595844339
 11/12  09:00:00,417.706834854,35.874006543,144.808054901,0.0,57.6566862989,112.030105488,434.72431005,6.31400720131,33.3212,395.089102849
 11/12  10:00:00,361.691735771,36.3955190973,143.991687749,0.0,50.9524495726,81.1684271793,348.801929451,0.16685325893,66.8089,281.826176192
 11/12  11:00:00,318.023347973,36.6377874788,144.803111316,0.0,42.6918050922,68.9656133826,299.625601852,0.0,83.4695,216.156101852
 11/12  12:00:00,314.381900287,36.7025218866,144.535245387,0.0,38.286128036,68.9656133826,261.419497017,0.0,83.4695,177.949997017
 11/12  13:00:00,313.323278108,36.8381873486,143.536512095,0.0,38.286128036,68.9656133826,207.069967169,0.0,83.4695,123.600467169
 11/12  14:00:00,294.055085327,36.7818750093,142.828856253,0.0,31.5818913096,56.727595265,205.239275311,0.0,75.1392,130.100075311
 11/12  15:00:00,294.061361156,36.7903643775,142.705606494,0.0,31.5818913096,56.727595265,190.145472205,0.000827911383783,66.8089,123.335744293
 11/12  16:00:00,294.598050596,36.7471678726,143.266034218,0.0,31.5818913096,56.727595265,204.972196714,0.007175664705,75.1392,129.825821049
 11/12  17:00:00,324.013389653,36.387646439,143.766193071,0.0,31.5818913096,61.661095265,185.97085695,0.0,91.7998,94.17105695
 11/12  18:00:00,361.403960249,35.8499539513,142.945733706,0.0,31.5818913096,70.9729253606,167.669444996,1.7886597457,49.9818,115.898985251
 11/12  19:00:00,427.976761956,35.8784870181,142.485188805,0.0,80.3315023541,83.7685254822,197.888120187,2.5174934794,49.9818,145.388826707
 11/12  20:00:00,433.712548962,35.8053494917,144.593162358,0.0,102.000620287,77.6748002752,221.056233636,2.8577050308,33.3212,184.877328605
 11/12  21:00:00,454.501747587,35.7846946035,144.927751762,0.0,108.704857014,91.4735406516,219.152056463,3.17150078047,33.3212,182.659355682
 11/12  22:00:00,426.001029506,35.8510568179,144.597031277,0.0,95.2963835608,89.1510273009,215.91946188,3.47913036969,24.9909,187.449431511
 11/12  23:00:00,373.264188623,35.8478968829,145.234989647,0.0,80.3315023541,63.3799339444,290.708038442,4.39875877851,16.6606,269.648679663
 11/12  24:00:00,310.903566542,35.821974333,147.439504576,0.0,42.6918050922,48.4199368926,175.939039129,6.15067441038,8.3303,161.458064718
 11/13  01:00:00,153.22137447,30.8786595126,40.649546919,0.0,25.5240853573,30.610668775,97.3597160395,0.0,3.33212,94.0275960395
 11/13  02:00:00,163.285279863,30.8786595126,58.1283909599,0.0,19.418418834,29.3649097162,70.6809475698,0.0,3.33212,67.3488275698
 11/13  03:00:00,177.766799912,33.3312265447,75.0899676369,0.0,12.7620426787,28.1191506574,70.7124638573,0.025315508423,3.33212,67.3550283489
 11/13  04:00:00,185.479068874,33.3312265447,82.7930193885,0.0,12.7620426787,28.1191506574,76.847739402,0.0371390312099,3.33212,73.4784803708
 11/13  05:00:00,146.974497177,31.6961818567,41.3645795485,0.0,12.7620426787,28.1191506574,97.4186883949,0.0495364548601,3.33212,94.0370319401
 11/13  06:00:00,206.753171241,32.9224653727,70.962291904,0.0,25.5240853573,30.610668775,163.601185919,0.270526528678,8.3303,155.00035939
 11/13  07:00:00,350.656241997,34.9662712328,115.231780343,0.0,51.0481707146,78.1489452969,295.202675645,0.0372406124744,16.6606,278.504835033
 11/13  08:00:00,422.40900224,35.8161014873,143.670301987,0.0,64.3609230253,109.708623606,398.13897109,5.72352510042,24.9909,367.42454599
 11/13  09:00:00,381.378382545,35.7846760941,145.157881722,0.0,51.0481707146,80.7689615957,317.908669225,2.29494589646,33.3212,282.292523328
 11/13  10:00:00,353.585908785,36.364166055,144.768958486,0.0,51.0481707146,71.0224615957,284.152130228,0.0,66.8089,217.343230228
 11/13  11:00:00,305.471418452,36.4111328847,145.031287123,0.0,32.1804615127,65.7244621605,260.801655634,0.791177136008,83.4695,176.540978498
 11/13  12:00:00,306.698403515,36.4532598769,145.329295793,0.0,32.1804615127,65.7244621605,212.316663224,1.19652548476,83.4695,127.650637739
 11/13  13:00:00,307.071324422,36.4937294046,146.173335332,0.0,32.1804615127,65.7244621605,210.609489745,0.826891410415,83.4695,126.313098335
 11/13  14:00:00,297.048581785,36.5257778648,145.469267637,0.0,32.1804615127,55.9779621605,205.258042779,0.089567636585,75.1392,130.029275142
 11/13  15:00:00,297.914136097,36.5579376218,146.184851909,0.0,32.1804615127,55.9779621605,190.268517148,0.0700248474958,66.8089,123.389592301
 11/13  16:00:00,298.092864126,36.5891572345,146.295139397,0.0,32.1804615127,55.9779621605,205.060391024,0.0201764561122,75.1392,129.901014567
 11/13  17:00:00,328.505542203,36.353358102,147.860146703,0.0,32.1804615127,60.9114621605,186.003350092,0.0,91.7998,94.2035500924
 11/13  18:00:00,375.292633446,35.8775298699,149.739630533,0.0,32.1804615127,77.5397301883,191.179205482,2.63246670803,49.9818,138.564938774
 11/13  19:00:00,432.764002014,35.9156550655,148.218584085,0.0,77.122965704,86.2600435998,309.771686785,3.69952444306,49.9818,256.090362342
 11/13  20:00:00,439.653165317,35.8721685504,147.537085605,0.0,102.647051061,80.1663183927,225.488949847,4.09092427808,33.3212,188.076825569
 11/13  21:00:00,463.930390316,35.8634725183,146.399086421,0.0,115.40909374,92.7192997104,225.418668056,4.44817175197,33.3212,187.649296304
 11/13  22:00:00,438.640364452,35.9339200607,144.773459888,0.0,102.647051061,94.1340635361,307.238446823,4.79077525854,24.9909,277.456771564
 11/13  23:00:00,373.511924533,36.0027519622,146.38520586,0.0,77.122965704,65.871452062,230.082614764,5.66023797338,16.6606,207.76177679
