Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  24:00:00,307.578912318,35.9514827609,148.7415731,0.0,38.286128036,48.4199368926,132.355735084,8.44608475021,8.3303,115.579350334
 11/14  01:00:00,141.72842364,30.8786595126,29.2585743902,0.0,25.5240853573,30.610668775,97.3903785891,0.0,3.33212,94.0582585891
 11/14  02:00:00,149.997554703,30.8786595126,44.9205594177,0.0,19.418418834,29.3649097162,70.7002229933,0.0,3.33212,67.3681029933
 11/14  03:00:00,175.888858278,33.3312265447,73.2551037647,0.0,12.7620426787,28.1191506574,70.7403114628,0.0344767863214,3.33212,67.3737146764
 11/14  04:00:00,182.472452742,33.3312265447,79.8638379733,0.0,12.7620426787,28.1191506574,76.8821938058,0.0502881792933,3.33212,73.4997856265
 11/14  05:00:00,144.766373321,31.6961818567,38.4677258966,0.0,12.7620426787,28.1191506574,97.477706664,0.0675475659485,3.33212,94.078039098
 11/14  06:00:00,205.705182763,32.9224653727,69.2159300858,0.0,25.5240853573,30.610668775,168.428156766,0.332618166653,8.3303,159.7652386
 11/14  07:00:00,350.539340628,34.9662712328,114.332255536,0.0,51.0481707146,78.1489452969,290.484034174,0.26535053797,16.6606,273.558083636
 11/14  08:00:00,421.76547783,35.8120921079,141.89390459,0.0,64.3609230253,109.708623606,400.796111195,7.46400991907,24.9909,368.341201276
 11/14  09:00:00,379.611143161,35.7839600041,142.267096942,0.0,51.0481707146,80.7689615957,326.986201957,3.04182302431,33.3212,290.623178933
 11/14  10:00:00,349.816632648,36.3512469182,140.467519088,0.0,51.0481707146,71.0224615957,283.068595247,0.00102122574906,66.8089,216.258674021
 11/14  11:00:00,300.975036222,36.4001676583,139.991191994,0.0,32.1804615127,65.7244621605,254.570008226,0.111215957173,83.4695,170.989292269
 11/14  12:00:00,303.892258722,36.4467513638,142.226153982,0.0,32.1804615127,65.7244621605,214.085719578,0.235562151981,83.4695,130.380657426
 11/14  13:00:00,304.569708905,36.5119796388,143.355440909,0.0,32.1804615127,65.7244621605,213.779170937,0.0712114022549,83.4695,130.238459535
 11/14  14:00:00,296.077826186,36.5946349789,144.308395606,0.0,32.1804615127,55.9779621605,205.274396065,0.0360820101419,75.1392,130.099114055
 11/14  15:00:00,296.844591746,36.6207890694,144.903218882,0.0,32.1804615127,55.9779621605,190.279885667,0.0224953641846,66.8089,123.448490303
 11/14  16:00:00,296.017127703,36.630374679,143.924798538,0.0,32.1804615127,55.9779621605,205.104469779,0.0,75.1392,129.965269779
 11/14  17:00:00,326.086097849,36.3924350097,145.321012676,0.0,32.1804615127,60.9114621605,186.04330695,0.0,91.7998,94.2435069502
 11/14  18:00:00,372.603180127,35.88792854,146.701719144,0.0,32.1804615127,77.5397301883,191.855263523,3.22616140882,49.9818,138.647302114
 11/14  19:00:00,431.598169714,35.9256591801,146.524826729,0.0,77.122965704,86.2600435998,310.938009025,4.5150125038,49.9818,256.441196521
 11/14  20:00:00,438.027494472,35.9065841939,145.810467484,0.0,102.647051061,80.1663183927,226.471741965,4.94277051337,33.3212,188.207771451
 11/14  21:00:00,459.824334392,35.9001798284,141.916282042,0.0,115.40909374,92.7192997104,226.42674167,5.31830327606,33.3212,187.787238394
 11/14  22:00:00,435.299134056,35.9688503675,141.026872559,0.0,102.647051061,94.1340635361,309.975739154,5.69420372357,24.9909,279.290635431
 11/14  23:00:00,369.936977375,36.0473510439,141.489573083,0.0,77.122965704,65.871452062,229.4688651,6.08212532259,16.6606,206.726139777
 11/14  24:00:00,301.362941642,36.0021984809,140.655448487,0.0,38.286128036,48.4199368926,133.371377929,8.59753332216,8.3303,116.443544607
 11/15  01:00:00,186.843333447,30.8786595126,73.8923907735,0.0,25.5240853573,30.610668775,96.7107454601,0.0,3.33212,93.3786254601
 11/15  02:00:00,216.779396862,33.3312265447,105.938233094,0.0,19.418418834,29.3649097162,76.8985011444,0.0495563781869,3.33212,73.5168247662
 11/15  03:00:00,151.614710856,31.6961818567,52.4706230091,0.0,12.7620426787,28.1191506574,70.7924981057,0.0613231518924,3.33212,67.3990549538
 11/15  04:00:00,164.695086848,32.5137042007,63.8761270898,0.0,12.7620426787,28.1191506574,76.8471955529,0.0,3.33212,73.5150755529
 11/15  05:00:00,186.209015573,33.3312265447,76.9839480138,0.0,12.7620426787,28.1191506574,97.5194982828,0.078980139993,3.33212,94.1083981428
 11/15  06:00:00,199.91241103,32.7862116487,64.4346301158,0.0,25.5240853573,30.610668775,168.612119665,0.194262896902,8.3303,160.087556768
 11/15  07:00:00,346.814073667,34.802766764,109.029671562,0.0,51.0481707146,78.1489452969,294.210693998,3.8247237981,16.6606,273.7253702
 11/15  08:00:00,419.752710625,35.8207188395,140.977419225,0.0,64.3609230253,109.708623606,406.605381069,12.4225499533,24.9909,369.191931116
 11/15  09:00:00,378.415792913,35.7837935769,142.201619948,0.0,51.0481707146,80.7689615957,328.201759246,3.89045454404,33.3212,290.990104702
 11/15  10:00:00,350.62884728,36.3513247052,141.805572701,0.0,51.0481707146,71.0224615957,283.440408754,0.0876307188701,66.8089,216.543878035
 11/15  11:00:00,303.601201813,36.3973397073,143.545240732,0.0,32.1804615127,65.7244621605,264.91358337,3.49757256128,83.4695,177.946510809
 11/15  12:00:00,305.065993208,36.4374628551,144.322305983,0.0,32.1804615127,65.7244621605,218.422732951,4.49040074545,83.4695,130.462832206
 11/15  13:00:00,303.321356172,36.4703796495,142.966744049,0.0,32.1804615127,65.7244621605,217.151277639,3.37748189658,83.4695,130.304295743
 11/15  14:00:00,292.91253257,36.4992705434,142.010374175,0.0,32.1804615127,55.9779621605,201.57094653,2.77723098444,75.1392,123.654515545
 11/15  15:00:00,293.019778776,36.5259078023,142.115074319,0.0,32.1804615127,55.9779621605,199.623689355,2.79962134652,66.8089,130.015168008
 11/15  16:00:00,293.124315912,36.5527863973,142.195068117,0.0,32.1804615127,55.9779621605,201.847047211,3.19191044689,75.1392,123.515936764
 11/15  17:00:00,322.318423847,36.2666316094,142.483303822,0.0,32.1804615127,60.9114621605,192.658240189,0.287116655118,91.7998,100.571323534
 11/15  18:00:00,369.661197326,35.8080924823,144.500098283,0.0,32.1804615127,77.5397301883,194.242821892,5.52514373219,49.9818,138.735878159
 11/15  19:00:00,429.418031637,35.8528877034,144.888198931,0.0,77.122965704,86.2600435998,314.988354996,8.23033325348,49.9818,256.776221743
 11/15  20:00:00,437.850322524,35.796852299,145.623697419,0.0,102.647051061,80.1663183927,228.825909033,7.13009434977,33.3212,188.374614684
 11/15  21:00:00,463.914719893,35.7858000625,146.422859313,0.0,115.40909374,92.7192997104,229.393414314,6.93732742617,33.3212,189.134886888
 11/15  22:00:00,438.939500493,35.8468438859,144.934312786,0.0,102.647051061,94.1340635361,311.164972558,7.69897750249,24.9909,278.475095055
 11/15  23:00:00,372.171746849,35.9350170748,144.508198065,0.0,77.122965704,65.871452062,242.384902553,11.6291797603,16.6606,214.095122793
 11/15  24:00:00,305.865558572,35.8999344835,146.418002502,0.0,38.286128036,48.4199368926,139.257725239,15.2335937726,8.3303,115.693831467
 11/16  01:00:00,149.011417903,30.8786595126,36.4453198907,0.0,25.5240853573,30.610668775,97.4727409461,0.0,3.33212,94.1406209461
 11/16  02:00:00,162.813109368,30.8786595126,57.5844174467,0.0,19.418418834,29.3649097162,70.7299207218,0.0,3.33212,67.3978007218
 11/16  03:00:00,194.602032858,33.3312265447,91.8025926883,0.0,12.7620426787,28.1191506574,76.9201733344,0.0481070002774,3.33212,73.5399463341
 11/16  04:00:00,151.127071854,31.6961818567,51.9791262449,0.0,12.7620426787,28.1191506574,70.8172699099,0.0761775548676,3.33212,67.408972355
 11/16  05:00:00,175.680535511,32.5137042007,68.1277673055,0.0,12.7620426787,28.1191506574,97.4748925088,0.0,3.33212,94.1427725088
 11/16  06:00:00,218.417231329,32.9224653727,82.4041972762,0.0,25.5240853573,30.610668775,170.910174293,0.47379869101,8.3303,162.106075602
 11/16  07:00:00,359.429344072,34.9662712328,121.058142072,0.0,51.0481707146,78.1489452969,296.594254599,0.20667402502,16.6606,279.726980574
 11/16  08:00:00,418.635615287,35.8313848627,138.569611126,0.0,64.3609230253,109.708623606,405.443868423,10.5410953438,24.9909,369.911873079
 11/16  09:00:00,377.078986147,35.841514483,139.497114949,0.0,51.0481707146,80.7689615957,329.079849021,4.30853305922,33.3212,291.450115961
 11/16  10:00:00,347.522126393,36.3488514633,137.35842099,0.0,51.0481707146,71.0224615957,283.673934147,0.129195138765,66.8089,216.735839008
 11/16  11:00:00,297.467268269,36.4179701848,135.805401719,0.0,32.1804615127,65.7244621605,261.746100161,0.203562612827,83.4695,178.073037548
 11/16  12:00:00,297.094851304,36.5379945862,134.651592503,0.0,32.1804615127,65.7244621605,214.191403176,0.205764573797,83.4695,130.516138602
 11/16  13:00:00,295.86321492,36.6828641942,133.986050198,0.0,32.1804615127,65.7244621605,214.034962549,0.187874257757,83.4695,130.377588291
 11/16  14:00:00,285.395692357,36.7207199054,133.201241661,0.0,32.1804615127,55.9779621605,201.085690211,0.174458590373,75.1392,125.772031621
 11/16  15:00:00,284.836377244,36.7523945533,132.607677127,0.0,32.1804615127,55.9779621605,194.987851486,0.16424015362,66.8089,128.014711333
 11/16  16:00:00,284.657023599,36.7623115667,132.416304766,0.0,32.1804615127,55.9779621605,205.32603816,0.0924039124416,75.1392,130.094434248
 11/16  17:00:00,315.079006198,36.5118270856,133.817349171,0.0,32.1804615127,60.9114621605,186.125873804,0.0,91.7998,94.3260738044
 11/16  18:00:00,363.049366114,35.9072756459,136.194617111,0.0,32.1804615127,77.5397301883,195.132194987,3.95159755667,49.9818,141.19879743
 11/16  19:00:00,421.395635832,35.9383054457,135.000554731,0.0,77.122965704,86.2600435998,314.517996363,5.69163167563,49.9818,258.844564688
 11/16  20:00:00,428.699513786,35.9613931489,134.551115045,0.0,102.647051061,80.1663183927,230.985483414,6.25280005873,33.3212,191.411483355
 11/16  21:00:00,453.248638137,35.9560204636,133.7926331,0.0,115.40909374,92.7192997104,228.152470999,6.71956006872,33.3212,188.111710931
 11/16  22:00:00,429.151308269,36.0384119937,133.314833699,0.0,102.647051061,94.1340635361,312.241197242,7.1580071931,24.9909,280.092290049
 11/16  23:00:00,366.439838704,36.1018936982,137.519808245,0.0,77.122965704,65.871452062,238.243518226,7.65293217479,16.6606,213.929986051
 11/16  24:00:00,302.875423888,36.0167641717,142.6924166,0.0,38.286128036,48.4199368926,134.664891357,10.2800834059,8.3303,116.054507951
 11/17  01:00:00,165.386124,30.8786595126,52.6831876511,0.0,25.5240853573,30.610668775,97.5044586109,0.0,3.33212,94.1723386109
 11/17  02:00:00,204.724485671,33.3312265447,94.0577972643,0.0,19.418418834,29.3649097162,70.8102854325,0.0597725726176,3.33212,67.4183928599
 11/17  03:00:00,140.731814712,31.6961818567,41.7257222035,0.0,12.7620426787,28.1191506574,76.9573293534,0.063037977697,3.33212,73.5621713757
 11/17  04:00:00,157.699654242,32.5137042007,57.0371348273,0.0,12.7620426787,28.1191506574,73.0713692274,2.30620579579,3.33212,67.4330434316
 11/17  05:00:00,184.050438077,33.3312265447,74.244767544,0.0,12.7620426787,28.1191506574,110.970907277,13.437971291,3.33212,94.2008159859
 11/17  06:00:00,214.060642639,33.3312265447,76.5824562864,0.0,25.5240853573,30.610668775,200.247988056,29.6675612072,8.3303,162.250126848
 11/17  07:00:00,319.463187598,33.6582354824,83.4653956624,0.0,51.0481707146,78.1489452969,334.477960663,37.6776480472,16.6606,280.139712615
 11/17  08:00:00,407.105533991,35.8055662819,129.076155943,0.0,64.3609230253,109.708623606,475.155776471,77.1205216065,24.9909,373.044354864
 11/17  09:00:00,341.472053807,35.7837935769,106.341013366,0.0,51.0481707146,80.7689615957,407.589009654,84.4394746629,33.3212,289.828334991
 11/17  10:00:00,302.697743169,36.3618203754,95.8216548932,0.0,51.0481707146,71.0224615957,328.231150364,37.2636802152,66.8089,224.158570149
 11/17  11:00:00,273.472661228,36.4052111621,115.125410974,0.0,32.1804615127,65.7244621605,261.845901535,7.01514506155,83.4695,171.361256474
 11/17  12:00:00,299.03887133,36.4429012357,139.883027979,0.0,32.1804615127,65.7244621605,221.141854304,3.41327448259,83.4695,134.259079821
 11/17  13:00:00,309.487432291,36.4758474529,150.836709062,0.0,32.1804615127,65.7244621605,214.252208381,2.97636955306,83.4695,127.806338828
 11/17  14:00:00,298.892763633,36.5088997598,149.509987848,0.0,32.1804615127,55.9779621605,205.375184806,0.976769887999,75.1392,129.259214918
 11/17  15:00:00,298.741436107,36.5398324195,149.028766143,0.0,32.1804615127,55.9779621605,198.059580391,1.10419460765,66.8089,130.146485783
 11/17  16:00:00,298.520891956,36.5678803469,148.870423999,0.0,32.1804615127,55.9779621605,206.402447692,1.11095179848,75.1392,130.152295894
 11/17  17:00:00,327.880979877,36.2785045511,149.461417164,0.0,32.1804615127,60.9114621605,186.213189049,0.0519261931674,91.7998,94.3614628559
 11/17  18:00:00,373.797250699,35.8014360331,150.032476833,0.0,32.1804615127,77.5397301883,197.059228863,3.7287240936,49.9818,143.348704769
 11/17  19:00:00,432.101747772,35.8432841089,148.896517801,0.0,77.122965704,86.2600435998,316.11670429,6.21885696748,49.9818,259.916047322
 11/17  20:00:00,436.452671968,35.7876701212,146.280807801,0.0,102.647051061,80.1663183927,231.383480474,9.33881476838,33.3212,188.723465705
 11/17  21:00:00,458.593860365,35.7837935769,143.075597886,0.0,115.40909374,92.7192997104,239.29340033,17.0768865723,33.3212,188.895313757
 11/17  22:00:00,437.306772994,35.8044877812,145.341753753,0.0,102.647051061,94.1340635361,331.693843657,24.2480446804,24.9909,282.454898977
 11/17  23:00:00,348.50818917,35.8684144844,122.91977784,0.0,77.122965704,65.871452062,258.376910425,29.5279236539,16.6606,212.188386771
 11/17  24:00:00,248.252743296,35.833869956,90.975994127,0.0,38.286128036,48.4199368926,161.999766766,37.8168205573,8.3303,115.852646209
 11/18  01:00:00,133.18107293,30.8786595126,18.5681303295,0.0,27.7269238854,30.610668775,124.759882453,27.2198840127,3.33212,94.2078784406
 11/18  02:00:00,144.905904208,30.8786595126,30.3167712953,0.0,27.7269238854,30.610668775,96.0673637476,19.15398945,3.33212,73.5812542976
 11/18  03:00:00,132.796932067,30.8786595126,35.7178177333,0.0,12.7620426787,28.1191506574,92.9066682056,16.0183129236,3.33212,73.556235282
 11/18  04:00:00,166.094261934,32.5137042007,65.3884813995,0.0,12.7620426787,28.1191506574,86.862520563,16.0755586362,3.33212,67.4548419268
 11/18  05:00:00,141.045011703,31.6961818567,35.6317979354,0.0,12.7620426787,28.1191506574,110.618318985,13.0686137617,3.33212,94.2175852234
 11/18  06:00:00,196.428517964,33.3312265447,75.1074577466,0.0,12.7620426787,28.1191506574,140.1979044,11.3127691552,8.3303,120.554835245
 11/18  07:00:00,289.749373646,33.8217399512,86.7125843995,0.0,42.6918050922,54.3732441037,195.525859153,14.0898195827,16.6606,164.77543957
 11/18  08:00:00,348.943886604,35.8310954056,116.924917407,0.0,42.6918050922,86.1019271793,327.809864775,22.2872644934,24.9909,280.531700282
 11/18  09:00:00,411.653266442,35.7893530041,138.700405511,0.0,57.6566862989,112.030105488,456.514245481,16.0581814019,33.3212,407.134864079
 11/18  10:00:00,371.847462725,36.3295786584,145.068372794,0.0,57.6566862989,83.6599452969,362.148415906,7.96253658727,66.8089,287.376979319
 11/18  11:00:00,308.372405314,36.375464907,135.687342267,0.0,42.6918050922,68.9656133826,311.813118605,7.12990652349,83.4695,221.213712081
 11/18  12:00:00,298.96452665,36.4147072087,134.641425605,0.0,34.9340096728,67.7198543238,268.042287291,5.81204021519,83.4695,178.760747076
 11/18  13:00:00,312.906329808,36.4487694448,149.160573632,0.0,34.9340096728,67.7198543238,219.420733775,5.159731034,83.4695,130.791502741
 11/18  14:00:00,304.749780783,36.481086487,150.672520746,0.0,34.9340096728,57.9733543238,209.15936459,3.38138567715,75.1392,130.638778913
 11/18  15:00:00,303.405873802,36.5113054503,149.374719488,0.0,34.9340096728,57.9733543238,199.944827407,2.62707136982,66.8089,130.508856037
 11/18  16:00:00,301.114790881,36.5391877927,147.471399618,0.0,34.9340096728,57.9733543238,209.00693561,3.0815508903,75.1392,130.786184719
 11/18  17:00:00,313.291439344,36.2528987945,131.162288568,0.0,34.9340096728,62.9068543238,197.664276721,5.34142460805,91.7998,100.523052113
 11/18  18:00:00,332.992224629,35.7874355025,112.456082057,0.0,34.9340096728,72.2186844194,187.385171473,14.6706205237,49.9818,122.732750949
 11/18  19:00:00,395.065584566,35.8512261641,102.646403229,0.0,87.0357390804,86.2600435998,219.385875623,23.2931380075,49.9818,146.110937615
 11/18  20:00:00,397.865009175,35.7849772891,110.81805458,0.0,102.000620287,77.6748002752,248.477929296,26.4947748659,33.3212,188.66195443
 11/18  21:00:00,420.060462799,35.7837935769,121.59725107,0.0,102.000620287,88.9820225341,256.153453202,27.3916651014,33.3212,195.4405881
 11/18  22:00:00,410.236104086,35.7837935769,121.536499095,0.0,102.000620287,91.6425454185,241.69987066,28.0446147288,24.9909,188.664355931
 11/18  23:00:00,351.163776651,35.7837935769,115.901132831,0.0,87.0357390804,65.871452062,327.392523809,30.9465944507,16.6606,279.785329358
 11/18  24:00:00,256.565305629,35.7837935769,95.0176472361,0.0,42.6918050922,48.4199368926,204.917820422,34.0647603119,8.3303,162.52276011
 11/19  01:00:00,141.239428698,30.8786595126,17.4182901925,0.0,34.4311606118,33.1021868926,128.266426971,28.4594595354,3.33212,96.4748474358
 11/19  02:00:00,150.504223911,30.8786595126,26.6886410229,0.0,34.4311606118,33.1021868926,105.089017704,30.1462498247,3.33212,71.6106478797
 11/19  03:00:00,137.131513049,30.8786595126,30.8197121019,0.0,19.466279405,30.610668775,105.774187092,28.766180857,3.33212,73.6758862354
 11/19  04:00:00,139.825850459,30.8786595126,33.5235226444,0.0,19.466279405,30.610668775,104.18028142,27.1858226499,3.33212,73.6623387697
 11/19  05:00:00,151.087610267,30.8786595126,38.1911999793,0.0,19.466279405,30.610668775,119.98542394,22.3912127584,3.33212,94.2620911818
 11/19  06:00:00,167.511899556,30.8786595126,42.3747373843,0.0,19.466279405,30.610668775,149.525917706,23.7696949691,8.3303,117.425922737
 11/19  07:00:00,303.010662963,34.4757578264,98.4874279747,0.0,42.6918050922,54.3732441037,213.836741224,28.4040954082,16.6606,168.772045816
 11/19  08:00:00,339.44131527,35.9508828798,98.0507972314,0.0,49.3960418185,88.5934452969,335.591112945,28.4527704214,24.9909,282.147442524
 11/19  09:00:00,404.453312668,35.7850837346,131.067724026,0.0,57.6566862989,112.030105488,455.548039585,15.5528556455,33.3212,406.67398394
 11/19  10:00:00,364.475110338,36.3257815633,146.326923998,0.0,50.9524495726,81.1684271793,363.143690145,3.67874787841,66.8089,292.656042267
 11/19  11:00:00,320.067250225,36.3832814606,146.569699123,0.0,42.6918050922,68.9656133826,310.745831594,2.39516010868,83.4695,224.881171486
 11/19  12:00:00,315.539963597,36.423278918,145.476452041,0.0,38.286128036,68.9656133826,264.315353554,1.96103193847,83.4695,178.884821616
 11/19  13:00:00,313.333229711,36.46622857,143.618653679,0.0,38.286128036,68.9656133826,215.603762523,1.56809941103,83.4695,130.566163112
 11/19  14:00:00,292.102677682,36.4861155423,140.820904687,0.0,31.5818913096,56.727595265,207.003503112,1.31433049916,75.1392,130.549972613
 11/19  15:00:00,290.71402483,36.518548073,139.142177923,0.0,31.5818913096,56.727595265,198.187753864,1.0987254708,66.8089,130.280128394
 11/19  16:00:00,289.760720924,36.5479694061,137.899730606,0.0,31.5818913096,56.727595265,205.674814442,1.24644355405,75.1392,129.289170888
 11/19  17:00:00,319.638813607,36.2615987481,138.909730258,0.0,31.5818913096,61.661095265,188.897501513,1.72051522179,91.7998,95.377186291
 11/19  18:00:00,359.904028445,35.7981784079,141.397287301,0.0,31.5818913096,70.9729253606,177.879164893,5.10355226332,49.9818,122.79381263
 11/19  19:00:00,426.216871324,35.8306759791,140.703320128,0.0,80.3315023541,83.7685254822,201.343909066,5.32122115853,49.9818,146.040887908
 11/19  20:00:00,428.519802332,35.7843282609,139.010041661,0.0,102.000620287,77.6748002752,226.846164543,4.91706515095,33.3212,188.607899392
 11/19  21:00:00,447.787771803,35.7837935769,137.683278054,0.0,108.704857014,91.4735406516,226.643867083,4.79541600979,33.3212,188.527251073
 11/19  22:00:00,419.788722954,35.795362614,137.947214027,0.0,95.2963835608,89.1510273009,226.313388871,6.07895427282,24.9909,195.243534598
 11/19  23:00:00,367.901095911,35.7969715813,139.490669431,0.0,80.3315023541,63.3799339444,305.268439138,8.46776326269,16.6606,280.140075875
 11/19  24:00:00,306.336069028,35.7849177015,142.618315278,0.0,42.6918050922,48.4199368926,181.119148408,10.5465652689,8.3303,162.242283139
 11/20  01:00:00,137.188671724,30.8786595126,24.8006650625,0.0,25.5240853573,30.610668775,97.6078695889,0.0,3.33212,94.2757495889
 11/20  02:00:00,139.936288901,30.8786595126,34.9405294135,0.0,19.418418834,29.3649097162,76.9385198972,0.0,3.33212,73.6063998972
 11/20  03:00:00,135.793703055,30.8786595126,38.744142852,0.0,12.7620426787,28.1191506574,70.7959437477,0.0,3.33212,67.4638237477
 11/20  04:00:00,174.745741873,33.3312265447,72.2260123883,0.0,12.7620426787,28.1191506574,77.6691523344,0.706941543377,3.33212,73.630090791
 11/20  05:00:00,141.492609632,31.6961818567,35.9586477646,0.0,12.7620426787,28.1191506574,97.9898691967,0.374085111103,3.33212,94.2836640856
 11/20  06:00:00,191.818650599,32.5137042007,56.9083982192,0.0,25.5240853573,30.610668775,175.546811258,0.0791761236717,8.3303,167.137335134
 11/20  07:00:00,346.695753715,34.802766764,108.881784552,0.0,51.0481707146,78.1489452969,300.704970863,0.165630419494,16.6606,283.878740444
 11/20  08:00:00,417.287699613,35.8094228194,137.815045321,0.0,64.3609230253,109.708623606,405.195442057,7.09516224378,24.9909,373.109379813
 11/20  09:00:00,373.926126637,35.7841815797,136.40360852,0.0,51.0481707146,80.7689615957,329.418453348,2.97969587582,33.3212,293.117557472
 11/20  10:00:00,344.748573839,36.3364739435,134.441667158,0.0,51.0481707146,71.0224615957,291.939136274,0.322332777355,66.8089,224.807903496
 11/20  11:00:00,296.367130274,36.3873229992,134.695113536,0.0,32.1804615127,65.7244621605,263.912249747,1.83749343354,83.4695,178.605256313
 11/20  12:00:00,297.411337304,36.438424651,135.011789567,0.0,32.1804615127,65.7244621605,215.267588311,1.01588580219,83.4695,130.782202509
 11/20  13:00:00,295.896626768,36.5076653263,134.130576637,0.0,32.1804615127,65.7244621605,214.276547724,0.188609608828,83.4695,130.618438115
 11/20  14:00:00,285.51744053,36.560514767,133.404827919,0.0,32.1804615127,55.9779621605,205.752663412,0.132350839189,75.1392,130.481112572
 11/20  15:00:00,285.053430385,36.6664455892,132.826594431,0.0,32.1804615127,55.9779621605,197.247604445,0.108146936346,66.8089,130.330557508
 11/20  16:00:00,285.965443338,36.6897342021,133.734599168,0.0,32.1804615127,55.9779621605,205.53062282,0.0494568469253,75.1392,130.341965973
 11/20  17:00:00,317.640890081,36.4377992715,136.428092815,0.0,32.1804615127,60.9114621605,187.527450763,0.0,91.7998,95.7276507631
 11/20  18:00:00,366.194613372,35.8980002695,139.573675932,0.0,32.1804615127,77.5397301883,197.521969543,3.08621088596,49.9818,144.453958657
 11/20  19:00:00,424.468370907,35.9278054817,139.354809067,0.0,77.122965704,86.2600435998,320.32022745,4.31120354981,49.9818,266.0272239
 11/20  20:00:00,433.458922225,35.8790123818,141.433773014,0.0,102.647051061,80.1663183927,231.257146062,8.72341606238,33.3212,189.21253
 11/20  21:00:00,459.122752976,35.8569091461,141.769064292,0.0,115.40909374,92.7192997104,239.035001942,9.94056481596,33.3212,195.773237126
 11/20  22:00:00,434.717525412,35.9196596335,141.042789232,0.0,102.647051061,94.1340635361,320.735491096,14.0395092044,24.9909,281.705081892
 11/20  23:00:00,371.274662696,35.9806573009,144.418657722,0.0,77.122965704,65.871452062,253.10380602,21.2437518953,16.6606,215.199454125
 11/20  24:00:00,263.946607328,35.917460109,105.808434758,0.0,38.286128036,48.4199368926,177.82713601,47.0270427686,8.3303,122.469793241
 11/21  01:00:00,131.583392226,30.8786595126,19.1187596803,0.0,25.5240853573,30.610668775,143.629061743,45.9848231086,3.33212,94.3121186344
 11/21  02:00:00,137.068446565,30.8786595126,32.0020902653,0.0,19.418418834,29.3649097162,113.28588707,37.9542862591,3.33212,71.9994808111
 11/21  03:00:00,134.552890446,30.8786595126,37.3745425176,0.0,12.7620426787,28.1191506574,122.793339797,50.3354615557,3.33212,69.1257582414
 11/21  04:00:00,174.194905373,33.3312265447,71.5890751384,0.0,12.7620426787,28.1191506574,121.583542629,44.6067674289,3.33212,73.6446552003
 11/21  05:00:00,122.972017777,30.8786595126,18.5493869288,0.0,12.7620426787,28.1191506574,143.960372887,46.3097383367,3.33212,94.3185145504
 11/21  06:00:00,209.675406756,33.3312265447,72.0957483046,0.0,25.5240853573,30.610668775,222.882587565,48.6496442195,8.3303,165.902643346
 11/21  07:00:00,326.421810631,33.98524442,89.5265567413,0.0,51.0481707146,78.1489452969,344.141862995,41.6443537001,16.6606,285.836909295
 11/21  08:00:00,403.985895142,35.7941749966,125.958172992,0.0,64.3609230253,109.708623606,436.973365889,38.0560734418,24.9909,373.926392448
 11/21  09:00:00,355.157096857,35.7837935769,119.976853195,0.0,51.0481707146,80.7689615957,355.358361261,24.3319497739,33.3212,297.705211487
 11/21  10:00:00,348.197531642,36.3449822078,140.262395666,0.0,51.0481707146,71.0224615957,293.5328589,5.18649783238,66.8089,221.537461067
 11/21  11:00:00,301.336720201,36.3961263765,141.302496466,0.0,32.1804615127,65.7244621605,261.92982782,0.0326962999747,83.4695,178.42763152
 11/21  12:00:00,304.817818014,36.4444134238,143.98118819,0.0,32.1804615127,65.7244621605,221.004810967,0.141984060612,83.4695,137.393326906
 11/21  13:00:00,305.293676558,36.4995961779,144.978230448,0.0,32.1804615127,65.7244621605,214.212400107,0.0498043556493,83.4695,130.693095751
 11/21  14:00:00,296.304989696,36.5271522057,145.569033337,0.0,32.1804615127,55.9779621605,205.721436262,0.0395829477355,75.1392,130.542653314
 11/21  15:00:00,298.622389956,36.5617917243,148.342183139,0.0,32.1804615127,55.9779621605,197.270722057,0.0550687424071,66.8089,130.406753314
 11/21  16:00:00,298.065845455,36.5971861185,148.08070011,0.0,32.1804615127,55.9779621605,205.589199352,0.0428615849084,75.1392,130.407137767
 11/21  17:00:00,327.647161645,36.3662477328,148.973431821,0.0,32.1804615127,60.9114621605,186.303089591,0.0,91.7998,94.5032895911
 11/21  18:00:00,372.872415012,35.882296278,149.069965278,0.0,32.1804615127,77.5397301883,197.079020948,1.21425009248,49.9818,145.882970855
 11/21  19:00:00,430.556735752,35.9164074874,147.545702651,0.0,77.122965704,86.2600435998,317.186618603,2.86898178253,49.9818,264.33583682
 11/21  20:00:00,436.870118861,35.8620317268,146.69339651,0.0,102.647051061,80.1663183927,230.905838159,6.35819245763,33.3212,191.226445701
 11/21  21:00:00,458.071242857,35.8356783814,142.660480957,0.0,115.40909374,92.7192997104,240.767159109,11.5049482304,33.3212,195.941010878
 11/21  22:00:00,434.296415666,35.8925249661,142.40577681,0.0,102.647051061,94.1340635361,324.287972033,16.275059707,24.9909,283.022012326
 11/21  23:00:00,343.126785228,35.9566973908,117.651678203,0.0,77.122965704,65.871452062,256.63129261,25.3498563128,16.6606,214.620836297
 11/21  24:00:00,246.067999806,35.9004147215,88.7733943178,0.0,38.286128036,48.4199368926,168.146716729,37.3178874482,8.3303,122.498529281
 11/22  01:00:00,132.478572234,30.8786595126,19.9567221921,0.0,25.5240853573,30.610668775,134.029804176,36.3498649679,3.33212,94.3478192084
 11/22  02:00:00,136.354858066,30.8786595126,31.2016911222,0.0,19.418418834,29.3649097162,112.149329305,35.1634343734,3.33212,73.6537749313
 11/22  03:00:00,133.290681466,30.8786595126,36.0550974362,0.0,12.7620426787,28.1191506574,109.768137866,32.796518816,3.33212,73.6394990501
 11/22  04:00:00,165.932737982,32.5137042007,65.1021400735,0.0,12.7620426787,28.1191506574,101.459453723,30.6211045831,3.33212,67.5062291396
 11/22  05:00:00,139.630589199,31.6961818567,34.0729596304,0.0,12.7620426787,28.1191506574,134.879106693,30.9006693,3.33212,100.646317393
 11/22  06:00:00,193.221253529,32.5137042007,58.0557606057,0.0,25.5240853573,30.610668775,196.963022291,25.8604446662,8.3303,162.772277624
 11/22  07:00:00,324.411151903,33.8217399512,88.8941406319,0.0,51.0481707146,78.1489452969,326.608858843,22.1812736355,16.6606,287.766985208
 11/22  08:00:00,403.000698349,35.8821658255,125.943851614,0.0,64.3609230253,109.708623606,435.735861298,33.5750642632,24.9909,377.169897035
 11/22  09:00:00,336.447887857,35.7837935769,101.513822839,0.0,51.0481707146,80.7689615957,364.537062514,37.2660425683,33.3212,293.949819946
 11/22  10:00:00,296.914922076,36.3515196786,89.2213846057,0.0,51.0481707146,71.0224615957,306.700174339,14.6373787585,66.8089,225.253895581
 11/22  11:00:00,265.469079395,36.3950711113,106.240210372,0.0,32.1804615127,65.7244621605,266.51712411,4.19973715838,83.4695,178.847886952
 11/22  12:00:00,298.596865083,36.4347747709,138.048567706,0.0,32.1804615127,65.7244621605,223.607220385,2.68182734273,83.4695,137.455893042
 11/22  13:00:00,312.231813808,36.4673953737,152.300985779,0.0,32.1804615127,65.7244621605,217.192981416,2.97620226746,83.4695,130.747279149
 11/22  14:00:00,301.629267991,36.4967490226,151.671798873,0.0,32.1804615127,55.9779621605,209.059160074,3.31456500204,75.1392,130.605395072
 11/22  15:00:00,302.470862827,36.5240059299,152.554247731,0.0,32.1804615127,55.9779621605,200.897408316,3.61939540305,66.8089,130.469112913
 11/22  16:00:00,302.29080081,36.5503355146,152.450885321,0.0,32.1804615127,55.9779621605,209.194125661,3.58903263566,75.1392,130.465893025
 11/22  17:00:00,317.462426454,36.2608635273,139.194468768,0.0,32.1804615127,60.9114621605,194.397558057,1.76136353438,91.7998,100.836394523
 11/22  18:00:00,339.127944552,35.7837935769,115.710937198,0.0,32.1804615127,77.5397301883,200.654380622,5.10460227574,49.9818,145.567978346
 11/22  19:00:00,400.096812376,35.8122856329,117.329493994,0.0,77.122965704,86.2600435998,321.290078552,11.7894614655,49.9818,259.518817086
 11/22  20:00:00,403.594396139,35.7837935769,113.416373569,0.0,102.647051061,80.1663183927,245.242663776,15.366187471,33.3212,196.555276305
 11/22  21:00:00,439.080280634,35.7837935769,123.300197119,0.0,115.40909374,92.7192997104,244.906977546,15.4896269615,33.3212,196.096150585
 11/22  22:00:00,429.430933092,35.7853707299,137.002377761,0.0,102.647051061,94.1340635361,324.497129236,17.0110468799,24.9909,282.495182356
 11/22  23:00:00,343.940679207,35.8271107188,117.947026826,0.0,77.122965704,65.871452062,253.442916676,21.1275103864,16.6606,215.654806289
 11/22  24:00:00,247.638706219,35.8116714897,89.7204557101,0.0,38.286128036,48.4199368926,155.315347842,24.4288298701,8.3303,122.556217972
 11/23  01:00:00,138.538527981,30.8786595126,14.7370184763,0.0,34.4311606118,33.1021868926,112.759988426,13.0854785311,3.33212,96.3423898945
 11/23  02:00:00,148.78642055,30.8786595126,25.0043751553,0.0,34.4311606118,33.1021868926,85.700145234,10.4040595181,3.33212,71.9639657159
 11/23  03:00:00,136.288291232,30.8786595126,30.0139935609,0.0,19.466279405,30.610668775,85.6093811262,8.50352811899,3.33212,73.7737330072
 11/23  04:00:00,139.714299814,30.8786595126,33.4520226184,0.0,19.466279405,30.610668775,84.142317669,7.04012577495,3.33212,73.7700718941
 11/23  05:00:00,151.233552956,30.8786595126,38.3529144532,0.0,19.466279405,30.610668775,108.512964447,4.48829615411,3.33212,100.692548293
 11/23  06:00:00,168.555112659,30.8786595126,43.4396146926,0.0,19.466279405,30.610668775,127.039230513,2.41297197434,8.3303,116.295958538
 11/23  07:00:00,311.169207462,34.802766764,105.878926394,0.0,42.6918050922,54.3732441037,192.424505676,0.751430610802,16.6606,175.012475065
 11/23  08:00:00,388.398431761,36.0405689778,145.926131908,0.0,49.3960418185,88.5934452969,316.68275345,6.38942831804,24.9909,285.302425132
 11/23  09:00:00,417.055788133,35.8166478169,142.862963946,0.0,57.6566862989,112.030105488,448.199809678,3.01043539031,33.3212,411.868174287
 11/23  10:00:00,357.834591163,36.3386450677,137.87104114,0.0,50.9524495726,81.1684271793,361.738993627,0.626531374354,66.8089,294.303562252
 11/23  11:00:00,309.310943058,36.4222181744,133.700403835,0.0,42.6918050922,68.9656133826,315.392058172,3.45348440102,83.4695,228.469073771
 11/23  12:00:00,305.035198733,36.4594683393,133.132445028,0.0,38.286128036,68.9656133826,271.317900996,4.12504131508,83.4695,183.723359681
 11/23  13:00:00,305.556678752,36.5010270879,134.367805353,0.0,38.286128036,68.9656133826,218.315861425,4.02787518499,83.4695,130.81848624
 11/23  14:00:00,286.786121327,36.4931305326,134.610494044,0.0,31.5818913096,56.727595265,210.997217445,5.04539883614,75.1392,130.812618609
 11/23  15:00:00,287.484351593,36.5226515782,135.312277068,0.0,31.5818913096,56.727595265,202.425944432,5.09464124345,66.8089,130.522403188
 11/23  16:00:00,288.886320577,36.5508625912,136.708306988,0.0,31.5818913096,56.727595265,211.058511661,5.39350515378,75.1392,130.525806508
 11/23  17:00:00,320.488503709,36.2651845381,139.340390793,0.0,31.5818913096,61.661095265,197.352297997,4.67440130172,91.7998,100.878096695
 11/23  18:00:00,361.0719115,35.8163832451,141.561585254,0.0,31.5818913096,70.9729253606,181.928755043,8.92277538511,49.9818,123.024179658
 11/23  19:00:00,427.725237195,35.8548222461,141.05796379,0.0,80.3315023541,83.7685254822,205.102546529,8.73908180368,49.9818,146.381664726
 11/23  20:00:00,430.692294054,35.791729385,139.94247533,0.0,102.000620287,77.6748002752,237.057921492,7.48313930849,33.3212,196.253582184
 11/23  21:00:00,450.335607162,35.7837935769,139.039377903,0.0,108.704857014,91.4735406516,236.118454636,6.99964404461,33.3212,195.797610592
 11/23  22:00:00,422.881103095,35.8351088617,140.299298975,0.0,95.2963835608,89.1510273009,222.775551715,8.53966916272,24.9909,189.244982553
 11/23  23:00:00,372.621680746,35.8293605864,144.395342301,0.0,80.3315023541,63.3799339444,317.968551856,11.7304284199,16.6606,289.577523436
 11/23  24:00:00,305.941700047,35.8090824256,143.018449443,0.0,42.6918050922,48.4199368926,185.750587824,14.7375219812,8.3303,162.682765843
 11/24  01:00:00,131.245912999,30.8786595126,18.8726092455,0.0,25.5240853573,30.610668775,108.44646302,10.6907511023,3.33212,94.4235919182
 11/24  02:00:00,131.431019725,30.8786595126,26.424127089,0.0,19.418418834,29.3649097162,113.058808997,36.0137959431,3.33212,73.7128930542
 11/24  03:00:00,125.999617181,30.8786595126,28.8387370775,0.0,12.7620426787,28.1191506574,153.242104346,76.2076687565,3.33212,73.7023155895
 11/24  04:00:00,126.434770403,30.8786595126,29.1876516311,0.0,12.7620426787,28.1191506574,173.086965291,96.0629738912,3.33212,73.6918713997
 11/24  05:00:00,122.705075882,30.8786595126,18.3452216072,0.0,12.7620426787,28.1191506574,169.785921708,72.0313511804,3.33212,94.4224505279
 11/24  06:00:00,155.852561027,30.8786595126,23.8909774455,0.0,25.5240853573,30.610668775,233.307078764,55.1583865651,8.3303,169.818392199
 11/24  07:00:00,325.172676518,34.0261205372,88.3748424214,0.0,51.0481707146,78.1489452969,346.317252578,43.6879224248,16.6606,285.968730154
 11/24  08:00:00,353.962762543,35.7837935769,76.1757326219,0.0,64.3609230253,109.708623606,573.194741008,166.518225762,24.9909,381.685615246
 11/24  09:00:00,293.516060545,35.7837935769,59.0374263926,0.0,51.0481707146,80.7689615957,495.49707797,162.145490891,33.3212,300.030387079
 11/24  10:00:00,266.007435832,36.1128529052,60.0293262898,0.0,51.0481707146,71.0224615957,442.344043204,147.357016877,66.8089,228.178126327
 11/24  11:00:00,204.856369613,36.3466266974,47.1883021973,0.0,32.1804615127,65.7244621605,401.275279572,138.701013033,83.4695,179.104766539
 11/24  12:00:00,196.165440151,36.4121872791,38.3202723452,0.0,32.1804615127,65.7244621605,293.121424779,78.6266352717,83.4695,131.025289507
 11/24  13:00:00,191.109700139,36.4413049049,34.0451337509,0.0,32.1804615127,65.7244621605,311.177808674,90.6869404246,83.4695,137.021368249
 11/24  14:00:00,188.736698001,36.4690560249,41.3589872728,0.0,32.1804615127,55.9779621605,296.451219171,90.1732924192,75.1392,131.138726752
 11/24  15:00:00,189.943563751,36.4947327395,42.5948340773,0.0,32.1804615127,55.9779621605,281.064490758,83.6751501178,66.8089,130.58044064
 11/24  16:00:00,190.527178922,36.5184715756,43.0820579644,0.0,32.1804615127,55.9779621605,323.224430408,117.511536131,75.1392,130.573694277
 11/24  17:00:00,218.454526301,36.2281832319,42.0048414681,0.0,32.1804615127,60.9114621605,317.310977694,124.599527216,91.7998,100.911650478
 11/24  18:00:00,264.057541375,35.7837935769,41.7834660186,0.0,32.1804615127,77.5397301883,346.633771582,150.508352387,49.9818,146.143619195
 11/24  19:00:00,336.560693887,35.7837935769,54.2361517556,0.0,77.122965704,86.2600435998,504.057484845,189.217665727,49.9818,264.858019118
 11/24  20:00:00,345.975308284,35.7837935769,56.5937388201,0.0,102.647051061,80.1663183927,397.155410455,164.661834508,33.3212,199.172375947
 11/24  21:00:00,372.022491171,35.7837935769,57.450502666,0.0,115.40909374,92.7192997104,391.810288586,167.860342166,33.3212,190.62874642
 11/24  22:00:00,357.208443563,35.7837935769,66.227382849,0.0,102.647051061,94.1340635361,492.139458986,177.422778754,24.9909,289.725780232
 11/24  23:00:00,282.912293241,35.7837935769,58.2818903445,0.0,77.122965704,65.871452062,421.844781938,189.159706325,16.6606,216.024475613
 11/24  24:00:00,197.920508935,35.7837935769,41.3968029834,0.0,38.286128036,48.4199368926,333.912745464,202.89924745,8.3303,122.683198014
 11/25  01:00:00,122.619122051,30.8786595126,8.10166865434,0.0,27.7269238854,30.610668775,142.495907311,44.7124502394,3.33212,94.4513370721
 11/25  02:00:00,122.099617923,30.8786595126,7.57504337173,0.0,27.7269238854,30.610668775,118.334085692,41.2656716346,3.33212,73.7362940571
 11/25  03:00:00,103.075001186,30.8786595126,6.05513262893,0.0,12.7620426787,28.1191506574,117.042088419,39.981934907,3.33212,73.7280335124
 11/25  04:00:00,101.440478262,30.8786595126,4.44843420461,0.0,12.7620426787,28.1191506574,117.066600839,40.0146487756,3.33212,73.7198320636
 11/25  05:00:00,107.858691122,30.8786595126,4.30303582581,0.0,12.7620426787,28.1191506574,139.541467398,40.8798725845,3.33212,95.3294748136
 11/25  06:00:00,120.357275781,30.8786595126,4.56950869301,0.0,12.7620426787,28.1191506574,172.24739697,42.0684904024,8.3303,121.848606568
 11/25  07:00:00,206.681317805,30.8786595126,10.0999966237,0.0,42.6918050922,54.3732441037,229.841759408,42.6722573348,16.6606,170.508902073
 11/25  08:00:00,283.456359484,35.797499151,53.0543294791,0.0,42.6918050922,86.1019271793,548.108087207,231.991127359,24.9909,291.126059848
 11/25  09:00:00,338.705850665,35.7837935769,67.2787273327,0.0,57.6566862989,112.030105488,694.043572848,246.959709594,33.3212,413.762663254
 11/25  10:00:00,286.367566416,35.8212448374,61.8842844192,0.0,57.6566862989,83.6599452969,593.156179242,231.633614376,66.8089,294.713664866
 11/25  11:00:00,232.763048577,35.9494042363,62.2024646698,0.0,42.6918050922,68.9656133826,530.397166696,213.916043742,83.4695,233.011622953
 11/25  12:00:00,214.905234611,36.0943776672,52.3527441446,0.0,34.9340096728,67.7198543238,457.504424843,194.221214556,83.4695,179.813710287
 11/25  13:00:00,208.827065642,36.2558488503,46.7510468241,0.0,34.9340096728,67.7198543238,394.347628163,173.067387599,83.4695,137.810740565
 11/25  14:00:00,201.836269329,36.4062474303,49.3144595114,0.0,34.9340096728,57.9733543238,346.934513499,140.704848148,75.1392,131.090465351
 11/25  15:00:00,205.758089135,36.4477847192,53.5502532378,0.0,34.9340096728,57.9733543238,305.971386398,101.6738161,66.8089,137.488670298
 11/25  16:00:00,205.687898894,36.473876823,53.6182482703,0.0,34.9340096728,57.9733543238,295.712720257,89.6411906631,75.1392,130.932329593
 11/25  17:00:00,227.816025218,36.1865591341,46.7687120552,0.0,34.9340096728,62.9068543238,310.713150899,117.850303017,91.7998,101.063047882
 11/25  18:00:00,257.917679448,35.7837935769,38.0800338517,0.0,34.9340096728,72.2186844194,370.000085693,196.87136602,49.9818,123.146919673
 11/25  19:00:00,332.647233368,35.7837935769,40.860595155,0.0,87.0357390804,86.2600435998,380.571311676,177.197011829,49.9818,153.392499847
 11/25  20:00:00,335.912339105,35.7837935769,49.5235511884,0.0,102.000620287,77.6748002752,399.025221028,168.87547863,33.3212,196.828542397
 11/25  21:00:00,355.314027636,35.7837935769,57.7269698195,0.0,102.000620287,88.9820225341,404.322956027,174.416971374,33.3212,196.584784653
 11/25  22:00:00,350.801821073,35.7837935769,62.9556585782,0.0,102.000620287,91.6425454185,404.610535503,182.804818501,24.9909,196.814817001
 11/25  23:00:00,296.492194191,35.7837935769,61.7945652491,0.0,87.0357390804,65.871452062,500.081688132,200.94176596,16.6606,282.479322172
 11/25  24:00:00,204.905195756,35.7837935769,43.9351432066,0.0,42.6918050922,48.4199368926,406.75518266,228.30413989,8.3303,170.12074277
 11/26  01:00:00,133.522903967,30.8786595126,9.77423254754,0.0,34.4311606118,33.1021868926,153.998247236,49.7682089614,3.33212,100.897918275
 11/26  02:00:00,132.26155993,30.8786595126,8.50475691941,0.0,34.4311606118,33.1021868926,122.327750484,45.2108999983,3.33212,73.7847304852
 11/26  03:00:00,113.241102193,30.8786595126,6.98650635098,0.0,19.466279405,30.610668775,120.228581811,43.1064887935,3.33212,73.789973017
 11/26  04:00:00,111.938799549,30.8786595126,5.70698072006,0.0,19.466279405,30.610668775,119.623717,42.4968950616,3.33212,73.7947019382
 11/26  05:00:00,118.599527473,30.8786595126,5.80451342907,0.0,19.466279405,30.610668775,140.768441685,42.9429363927,3.33212,94.4933852921
 11/26  06:00:00,131.472860195,30.8786595126,6.44173643565,0.0,19.466279405,30.610668775,175.009322657,43.7372956856,8.3303,122.941726971
 11/26  07:00:00,210.101309554,30.8786595126,13.4942733716,0.0,42.6918050922,54.3732441037,237.959120375,43.4146621514,16.6606,177.883858224
 11/26  08:00:00,299.843218269,35.7940815831,60.1860415136,0.0,49.3960418185,88.5934452969,534.218710903,224.015427717,24.9909,285.212383186
 11/26  09:00:00,354.071335067,35.7837935769,82.561690361,0.0,57.6566862989,112.030105488,686.021899143,236.213698524,33.3212,416.487000619
 11/26  10:00:00,310.180407846,35.8727609513,94.4650072142,0.0,50.9524495726,81.1684271793,568.982854654,201.764193847,66.8089,300.409760807
 11/26  11:00:00,242.593097077,36.05356148,71.6628812948,0.0,42.6918050922,68.9656133826,487.438276799,176.181951304,83.4695,227.786825496
 11/26  12:00:00,236.710343263,36.2724757088,69.1152064716,0.0,38.286128036,68.9656133826,424.704497673,155.857494147,83.4695,185.377503526
 11/26  13:00:00,234.683223723,36.4013392853,68.1361766006,0.0,38.286128036,68.9656133826,306.611343058,92.1394351615,83.4695,131.002407897
 11/26  14:00:00,215.11655175,36.4374990673,67.5638973912,0.0,31.5818913096,56.727595265,313.151670442,100.45859694,75.1392,137.553873502
 11/26  15:00:00,213.649925155,36.4694972056,66.0876777331,0.0,31.5818913096,56.727595265,308.238120001,110.733530385,66.8089,130.695689616
 11/26  16:00:00,208.094112862,36.4971218378,60.6105315897,0.0,31.5818913096,56.727595265,307.011397842,101.164773273,75.1392,130.70742457
 11/26  17:00:00,229.817738499,36.2099869472,53.4100804903,0.0,31.5818913096,61.661095265,302.683030281,109.890524801,91.7998,100.99270548
 11/26  18:00:00,257.78327833,35.7837935769,42.6306632792,0.0,31.5818913096,70.9729253606,384.218892955,211.039383823,49.9818,123.197709132
 11/26  19:00:00,325.691051007,35.7837935769,43.224826277,0.0,80.3315023541,83.7685254822,400.923569906,197.621690408,49.9818,153.320079498
 11/26  20:00:00,339.372746977,35.7837935769,53.0816568032,0.0,102.000620287,77.6748002752,419.99488735,189.910167301,33.3212,196.763520049
 11/26  21:00:00,372.326816777,35.7837935769,65.4112861758,0.0,108.704857014,91.4735406516,418.070780554,191.38567326,33.3212,193.363907294
 11/26  22:00:00,346.77107073,35.7837935769,67.9903750913,0.0,95.2963835608,89.1510273009,406.461513005,184.895451935,24.9909,196.575161069
 11/26  23:00:00,291.236130009,35.7837935769,65.6432173744,0.0,80.3315023541,63.3799339444,490.249714552,187.288784948,16.6606,286.300329604
 11/26  24:00:00,212.182739446,35.7837935769,51.0297907487,0.0,42.6918050922,48.4199368926,376.084271293,197.900745013,8.3303,169.85322628
 11/27  01:00:00,122.580104941,30.8786595126,10.2105659411,0.0,25.5240853573,30.610668775,141.068193641,43.2151523636,3.33212,94.5209212776
 11/27  02:00:00,114.958340595,30.8786595126,9.95033559723,0.0,19.418418834,29.3649097162,115.308026167,38.2126246876,3.33212,73.7632814798
 11/27  03:00:00,106.156855983,30.8786595126,9.09012270531,0.0,12.7620426787,28.1191506574,113.012154755,35.9190688248,3.33212,73.7609659301
 11/27  04:00:00,105.1667065,30.8786595126,8.13046345296,0.0,12.7620426787,28.1191506574,112.395441455,35.3053139716,3.33212,73.7580074837
 11/27  05:00:00,112.726748648,30.8786595126,9.12576306546,0.0,12.7620426787,28.1191506574,139.854444158,35.684767982,3.33212,100.837556176
 11/27  06:00:00,147.108426349,30.8786595126,15.874737565,0.0,25.5240853573,30.610668775,208.206723754,35.9403199412,8.3303,163.936103813
 11/27  07:00:00,269.272765682,30.8786595126,40.1678865711,0.0,51.0481707146,78.1489452969,341.786049593,33.88925117,16.6606,291.236198423
 11/27  08:00:00,402.822372324,35.8102435472,122.966668635,0.0,64.3609230253,109.708623606,569.816488776,157.24426142,24.9909,387.581327356
 11/27  09:00:00,319.794149252,35.7837935769,84.8946344631,0.0,51.0481707146,80.7689615957,463.956452913,126.654611808,33.3212,303.980641105
 11/27  10:00:00,291.791953788,36.2725870201,84.4379690946,0.0,51.0481707146,71.0224615957,319.389983633,26.2608917611,66.8089,226.320191872
 11/27  11:00:00,232.126477035,36.3297606472,74.7490252608,0.0,32.1804615127,65.7244621605,275.912795037,12.971960406,83.4695,179.471334631
 11/27  12:00:00,237.343274543,36.3820369976,79.2859754178,0.0,32.1804615127,65.7244621605,235.334646159,14.0923012137,83.4695,137.772844945
 11/27  13:00:00,248.744762489,36.4265617813,91.2652565935,0.0,32.1804615127,65.7244621605,232.280893864,12.1314716014,83.4695,136.679922263
 11/27  14:00:00,242.217586419,36.4659350293,94.4127059184,0.0,32.1804615127,55.9779621605,221.574711189,14.584336273,75.1392,131.851174916
 11/27  15:00:00,238.062650887,36.5003828501,90.2446555114,0.0,32.1804615127,55.9779621605,212.934573438,15.3571011276,66.8089,130.76857231
 11/27  16:00:00,237.897021279,36.535104298,90.071147094,0.0,32.1804615127,55.9779621605,223.781009809,16.8211804259,75.1392,131.820629383
 11/27  17:00:00,249.121422199,36.2501756986,72.4289807337,0.0,32.1804615127,60.9114621605,220.254290509,28.4498464222,91.7998,100.004644087
 11/27  18:00:00,285.880901498,35.7837935769,63.6044082492,0.0,32.1804615127,77.5397301883,262.434236862,59.7618811426,49.9818,152.69055572
 11/27  19:00:00,357.187908604,35.7837935769,75.3048063333,0.0,77.122965704,86.2600435998,402.331497597,83.6151227329,49.9818,268.734574864
 11/27  20:00:00,367.968247163,35.7837935769,78.5322097967,0.0,102.647051061,80.1663183927,316.564272506,85.8528983705,33.3212,197.390174136
 11/27  21:00:00,396.053397529,35.7837935769,81.2628147869,0.0,115.40909374,92.7192997104,332.369897334,102.151669171,33.3212,196.897028162
 11/27  22:00:00,382.737973325,35.7837935769,91.4310894829,0.0,102.647051061,94.1340635361,446.671774068,129.346461082,24.9909,292.334412987
 11/27  23:00:00,304.219212685,35.7837935769,79.3734763502,0.0,77.122965704,65.871452062,390.685203328,157.419022047,16.6606,216.605581281
 11/27  24:00:00,215.289337661,35.7837935769,58.6131008501,0.0,38.286128036,48.4199368926,269.53544684,138.349673549,8.3303,122.855473291
 11/28  01:00:00,126.286242295,30.8786595126,13.7528461104,0.0,25.5240853573,30.610668775,157.643438989,53.4477477095,3.33212,100.86357128
 11/28  02:00:00,123.968535004,30.8786595126,18.7917712916,0.0,19.418418834,29.3649097162,118.896361966,41.8087876453,3.33212,73.7554543206
 11/28  03:00:00,117.791785253,30.8786595126,20.5501174542,0.0,12.7620426787,28.1191506574,111.200004745,34.111837347,3.33212,73.7560473977
 11/28  04:00:00,117.972831143,30.8786595126,20.7714013787,0.0,12.7620426787,28.1191506574,106.478312044,29.3903337059,3.33212,73.7558583377
