Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  05:00:00,126.190117218,30.8786595126,21.8167266629,0.0,12.7620426787,28.1191506574,124.791198852,26.8980281092,3.33212,94.5610507423
 11/28  06:00:00,159.869351049,30.8786595126,27.8865351784,0.0,25.5240853573,30.610668775,204.999055727,26.4030914146,8.3303,170.265664312
 11/28  07:00:00,320.484327934,32.9224653727,86.6587206803,0.0,51.0481707146,78.1489452969,335.269052396,26.2948797438,16.6606,292.313572653
 11/28  08:00:00,333.911047765,35.7837935769,54.017296,0.0,64.3609230253,109.708623606,589.980006006,176.594750715,24.9909,388.394355291
 11/28  09:00:00,298.098450216,35.7837935769,63.8886731806,0.0,51.0481707146,80.7689615957,537.271244044,199.568396971,33.3212,304.381647073
 11/28  10:00:00,272.511220447,35.9735919661,66.7965083137,0.0,51.0481707146,71.0224615957,474.575042805,181.240234978,66.8089,226.525907827
 11/28  11:00:00,209.012169212,36.1919870993,51.5818909589,0.0,32.1804615127,65.7244621605,434.226100668,168.623761911,83.4695,182.132838757
 11/28  12:00:00,197.898083009,36.298948379,39.6302453992,0.0,32.1804615127,65.7244621605,380.902574234,161.999999454,83.4695,135.43307478
 11/28  13:00:00,193.100568538,36.3243507531,35.5422789393,0.0,32.1804615127,65.7244621605,382.239386768,161.08955148,83.4695,137.680335289
 11/28  14:00:00,182.786019865,36.3444708262,34.9334738518,0.0,32.1804615127,55.9779621605,370.648477174,164.53725848,75.1392,130.972018694
 11/28  15:00:00,183.529684769,36.4294230346,35.5465478548,0.0,32.1804615127,55.9779621605,367.373974231,163.285562587,66.8089,137.279511644
 11/28  16:00:00,182.736332947,36.4960121177,35.0414848309,0.0,32.1804615127,55.9779621605,325.219803259,119.172823167,75.1392,130.907780092
 11/28  17:00:00,210.539509589,36.2095047337,33.9893556403,0.0,32.1804615127,60.9114621605,312.705079229,119.839872636,91.7998,101.065406593
 11/28  18:00:00,260.029821028,35.7837935769,37.4037015349,0.0,32.1804615127,77.5397301883,368.575799554,172.109916853,49.9818,146.4840827
 11/28  19:00:00,334.316510787,35.7837935769,52.0125330824,0.0,77.122965704,86.2600435998,486.202659105,167.577908863,49.9818,268.642950242
 11/28  20:00:00,348.992105217,35.7837935769,59.521266644,0.0,102.647051061,80.1663183927,396.636196493,159.201363465,33.3212,204.113633028
 11/28  21:00:00,379.051737797,35.7837935769,64.1709759786,0.0,115.40909374,92.7192997104,384.337879971,153.4729928,33.3212,197.543687171
 11/28  22:00:00,382.829313199,35.7837935769,90.3008034717,0.0,102.647051061,94.1340635361,468.230903835,150.512914891,24.9909,292.727088943
 11/28  23:00:00,294.647990571,35.7837935769,68.1900212136,0.0,77.122965704,65.871452062,386.736155175,153.29694234,16.6606,216.778612835
 11/28  24:00:00,205.220488345,35.7837935769,46.9114905163,0.0,38.286128036,48.4199368926,291.355382906,160.107513132,8.3303,122.917569774
 11/29  01:00:00,119.017504618,30.8786595126,6.56213391908,0.0,25.5240853573,30.610668775,141.203101294,36.9685156461,3.33212,100.902465648
 11/29  02:00:00,115.50950186,30.8786595126,10.4003722505,0.0,19.418418834,29.3649097162,109.750229584,32.6404330131,3.33212,73.7776765705
 11/29  03:00:00,109.888711985,30.8786595126,12.6934195125,0.0,12.7620426787,28.1191506574,106.909622566,29.7968701987,3.33212,73.7806323668
 11/29  04:00:00,111.590150709,30.8786595126,14.4056697922,0.0,12.7620426787,28.1191506574,104.995882668,27.8809579138,3.33212,73.7828047538
 11/29  05:00:00,117.939886629,30.8786595126,14.1981744661,0.0,12.7620426787,28.1191506574,130.123233118,27.123192008,3.33212,99.6679211101
 11/29  06:00:00,153.968116262,30.8786595126,22.605152355,0.0,25.5240853573,30.610668775,203.389319219,26.7210938819,8.3303,168.337925337
 11/29  07:00:00,312.355127939,32.9224653727,78.9411481243,0.0,51.0481707146,78.1489452969,333.926671793,24.2332544944,16.6606,293.032817299
 11/29  08:00:00,365.959769315,35.7837935769,86.4997767279,0.0,64.3609230253,109.708623606,491.421228983,77.9645936675,24.9909,388.465735316
 11/29  09:00:00,308.449953562,35.7837935769,74.3532517101,0.0,51.0481707146,80.7689615957,400.022117572,65.6482777198,33.3212,301.052639853
 11/29  10:00:00,271.616540904,36.2519406975,65.2877007501,0.0,51.0481707146,71.0224615957,340.448883442,39.5971029656,66.8089,234.042880476
 11/29  11:00:00,223.24834374,36.3227648684,65.6077636452,0.0,32.1804615127,65.7244621605,290.700934671,27.5225115511,83.4695,179.70892312
 11/29  12:00:00,225.763446547,36.3672433174,67.3515484497,0.0,32.1804615127,65.7244621605,247.049744743,25.6870366704,83.4695,137.893208073
 11/29  13:00:00,256.641193632,36.4086449844,98.5693426546,0.0,32.1804615127,65.7244621605,231.534599105,10.3155547934,83.4695,137.749544312
 11/29  14:00:00,287.342539569,36.4487319669,138.699040623,0.0,32.1804615127,55.9779621605,210.341873614,4.16916651149,75.1392,131.033507103
 11/29  15:00:00,296.214128853,36.4817988109,147.502794909,0.0,32.1804615127,55.9779621605,206.845313179,4.33754215634,66.8089,135.698871023
 11/29  16:00:00,299.214525845,36.5137367538,150.327934665,0.0,32.1804615127,55.9779621605,211.92516272,4.1840581548,75.1392,132.601904565
 11/29  17:00:00,308.678624053,36.2318273982,130.943490001,0.0,32.1804615127,60.9114621605,195.760566871,2.86086878944,91.7998,101.099898082
 11/29  18:00:00,325.261389103,35.7837935769,102.061369516,0.0,32.1804615127,77.5397301883,209.230668808,12.6970512028,49.9818,146.551817605
 11/29  19:00:00,381.505288084,35.8020035498,98.8417660015,0.0,77.122965704,86.2600435998,341.454162682,21.9574421307,49.9818,269.514920551
 11/29  20:00:00,385.075626827,35.7837935769,94.9916645274,0.0,102.647051061,80.1663183927,267.382003774,29.8093503748,33.3212,204.251453399
 11/29  21:00:00,411.07960024,35.7837935769,95.3779040782,0.0,115.40909374,92.7192997104,267.150665091,36.6098862348,33.3212,197.219578856
 11/29  22:00:00,396.202232126,35.7837935769,104.135336029,0.0,102.647051061,94.1340635361,367.901639186,49.803605948,24.9909,293.107133238
 11/29  23:00:00,317.118445154,35.791955901,91.8168260431,0.0,77.122965704,65.871452062,291.08377334,50.1854114233,16.6606,224.237761917
 11/29  24:00:00,223.995132334,35.7837935769,66.9677939509,0.0,38.286128036,48.4199368926,190.191337124,58.8897348193,8.3303,122.971302305
 11/30  01:00:00,125.544500179,30.8786595126,13.0867672727,0.0,25.5240853573,30.610668775,149.861100357,51.9094646944,3.33212,94.6195156629
 11/30  02:00:00,126.406703504,30.8786595126,21.3193832536,0.0,19.418418834,29.3649097162,120.854476265,43.688055902,3.33212,73.8343003632
 11/30  03:00:00,123.187819104,30.8786595126,26.0280777923,0.0,12.7620426787,28.1191506574,118.945850357,37.5456384358,3.33212,78.0680919216
 11/30  04:00:00,126.365917331,30.8786595126,29.208542288,0.0,12.7620426787,28.1191506574,112.189093531,33.1676427956,3.33212,75.6893307349
 11/30  05:00:00,136.545196448,30.8786595126,32.7906886825,0.0,12.7620426787,28.1191506574,128.819520916,30.8588772621,3.33212,94.6285236541
 11/30  06:00:00,172.728675641,30.8786595126,41.3292123892,0.0,25.5240853573,30.610668775,210.87953274,32.0553226881,8.3303,170.493910052
 11/30  07:00:00,342.815665439,34.802766764,104.955349155,0.0,51.0481707146,78.1489452969,341.043036271,31.2869596969,16.6606,293.095476574
 11/30  08:00:00,384.198216998,35.788000328,104.787360797,0.0,64.3609230253,109.708623606,448.283873558,33.355216322,24.9909,389.937757235
 11/30  09:00:00,336.153871796,35.7837935769,101.907256844,0.0,51.0481707146,80.7689615957,363.843320988,25.3525270321,33.3212,305.169593956
 11/30  10:00:00,315.063134171,36.3234766864,108.069691403,0.0,51.0481707146,71.0224615957,311.554913739,10.4918378397,66.8089,234.254175899
 11/30  11:00:00,293.335537813,36.3776665164,134.492374617,0.0,32.1804615127,65.7244621605,266.780311619,3.48697079105,83.4695,179.823840828
 11/30  12:00:00,309.489115227,36.4319771428,148.705362795,0.0,32.1804615127,65.7244621605,222.546823636,1.11303682873,83.4695,137.964286807
 11/30  13:00:00,301.37054445,36.4827306208,143.259082898,0.0,32.1804615127,65.7244621605,222.130531873,0.856546116771,83.4695,137.804485756
 11/30  14:00:00,297.23384146,36.5462552414,148.664049928,0.0,32.1804615127,55.9779621605,206.950562123,0.732073504205,75.1392,131.079288619
 11/30  15:00:00,297.207219171,36.5744176546,148.610498683,0.0,32.1804615127,55.9779621605,205.051000595,0.747971746502,66.8089,137.494128849
 11/30  16:00:00,297.200878569,36.603511225,148.630387664,0.0,32.1804615127,55.9779621605,206.974210737,0.897841628339,75.1392,130.937169109
 11/30  17:00:00,324.991400678,36.3024739158,147.690373954,0.0,32.1804615127,60.9114621605,193.104190389,0.174694828987,91.7998,101.12969556
 11/30  18:00:00,335.368376887,35.7837935769,112.780996951,0.0,32.1804615127,77.5397301883,211.507576895,8.21916091504,49.9818,153.30661598
 11/30  19:00:00,375.021085103,35.8070310124,92.9814333905,0.0,77.122965704,86.2600435998,346.196688206,26.9252253348,49.9818,269.289662871
 11/30  20:00:00,379.949844002,35.7837935769,90.3645519825,0.0,102.647051061,80.1663183927,284.697626839,50.287086748,33.3212,201.089340092
 11/30  21:00:00,406.207869256,35.7837935769,91.3233443082,0.0,115.40909374,92.7192997104,302.797712101,68.2659348078,33.3212,201.210577293
 11/30  22:00:00,393.982118115,35.7837935769,102.69691967,0.0,102.647051061,94.1340635361,392.051262857,73.5699993594,24.9909,293.490363497
 11/30  23:00:00,314.954291939,35.7848241812,90.2564130276,0.0,77.122965704,65.871452062,321.116505235,80.0001650868,16.6606,224.455740148
 11/30  24:00:00,222.812228855,35.7837935769,66.2783768476,0.0,38.286128036,48.4199368926,217.620650807,86.2676344446,8.3303,123.022716362
 12/01  01:00:00,128.641358473,30.8786595126,16.0555774902,0.0,25.5240853573,30.610668775,168.577988882,70.5935128733,3.33212,94.6523560086
 12/01  02:00:00,128.535093081,30.8786595126,23.3048520932,0.0,19.418418834,29.3649097162,130.303865104,53.1210775438,3.33212,73.8506675605
 12/01  03:00:00,124.112947507,30.8786595126,26.8125058607,0.0,12.7620426787,28.1191506574,124.271535239,40.951149848,3.33212,79.9882653914
 12/01  04:00:00,126.302357082,30.8786595126,29.0131789064,0.0,12.7620426787,28.1191506574,109.624875556,32.4928669228,3.33212,73.7998886333
 12/01  05:00:00,137.17756477,30.8786595126,32.6819624221,0.0,12.7620426787,28.1191506574,124.590893542,26.5999164537,3.33212,94.6588570885
 12/01  06:00:00,174.241173289,30.8786595126,42.1100020725,0.0,25.5240853573,30.610668775,201.499838451,22.5030333445,8.3303,170.666505106
 12/01  07:00:00,332.093695666,34.1078727716,95.4061162284,0.0,51.0481707146,78.1489452969,334.357875067,19.4581695351,16.6606,298.239105532
 12/01  08:00:00,389.772966112,35.7869849835,109.267514038,0.0,64.3609230253,109.708623606,445.509221496,27.5856751464,24.9909,392.93264635
 12/01  09:00:00,341.744920915,35.7837935769,106.604838539,0.0,51.0481707146,80.7689615957,352.728238798,15.2552635759,33.3212,304.151775222
 12/01  10:00:00,331.952814308,36.3219828439,124.779525603,0.0,51.0481707146,71.0224615957,298.489535563,2.14385300491,66.8089,229.536782558
 12/01  11:00:00,308.572690624,36.3703454837,149.384922261,0.0,32.1804615127,65.7244621605,272.845797524,2.5001077932,83.4695,186.876189731
 12/01  12:00:00,307.588322739,36.4174762501,147.179156069,0.0,32.1804615127,65.7244621605,223.387471713,1.88438517009,83.4695,138.033586543
 12/01  13:00:00,305.770308376,36.4584770918,145.262401645,0.0,32.1804615127,65.7244621605,216.307496215,1.545059508,83.4695,131.292936707
 12/01  14:00:00,296.726353371,36.4958642098,145.156406823,0.0,32.1804615127,55.9779621605,214.449200343,1.61216859124,75.1392,137.697831752
 12/01  15:00:00,296.945510158,36.5286304194,145.164289393,0.0,32.1804615127,55.9779621605,199.567107121,1.5248792383,66.8089,131.233327883
 12/01  16:00:00,297.154330374,36.5628670301,145.374188079,0.0,32.1804615127,55.9779621605,213.93996787,1.48689102254,75.1392,137.313876847
 12/01  17:00:00,326.31924361,36.2807727573,146.35799186,0.0,32.1804615127,60.9114621605,193.661244043,0.699621529347,91.7998,101.161822514
 12/01  18:00:00,373.247958547,35.8211831964,148.522161265,0.0,32.1804615127,77.5397301883,201.757637916,2.86215910608,49.9818,148.91367881
 12/01  19:00:00,432.18807763,35.8608109586,148.316787907,0.0,77.122965704,86.2600435998,328.407060753,3.62765049458,49.9818,274.797610258
 12/01  20:00:00,438.86485355,35.7987787136,147.909628444,0.0,102.647051061,80.1663183927,234.70046957,3.37063740637,33.3212,198.008632164
 12/01  21:00:00,463.497400709,35.7840555737,147.212227585,0.0,115.40909374,92.7192997104,242.574162681,4.65904618518,33.3212,204.593916496
 12/01  22:00:00,439.215115465,35.8143172691,146.503351627,0.0,102.647051061,94.1340635361,327.690740641,8.83094720957,24.9909,293.868893432
 12/01  23:00:00,374.301370662,35.8615143354,147.685252677,0.0,77.122965704,65.871452062,249.868390065,8.56539216659,16.6606,224.642397898
 12/01  24:00:00,301.182181971,35.8363173625,142.657888037,0.0,38.286128036,48.4199368926,140.145543887,8.73651941701,8.3303,123.07872447
 12/02  01:00:00,135.502292592,30.8786595126,20.908579131,0.0,27.7269238854,30.610668775,104.919002352,0.577211006135,3.33212,101.009671346
 12/02  02:00:00,148.244879526,30.8786595126,33.6653248506,0.0,27.7269238854,30.610668775,77.1509339233,0.0,3.33212,73.8188139233
 12/02  03:00:00,139.244662812,30.8786595126,42.1500632388,0.0,12.7620426787,28.1191506574,77.1605072815,0.0,3.33212,73.8283872815
 12/02  04:00:00,180.598053179,33.3312265447,77.9514967207,0.0,12.7620426787,28.1191506574,77.2102756883,0.0228408943686,3.33212,73.8553147939
 12/02  05:00:00,176.108636729,32.5137042007,68.4983412335,0.0,12.7620426787,28.1191506574,104.376895892,0.0393192529538,3.33212,101.005456639
 12/02  06:00:00,171.179052927,31.6961818567,53.1900716887,0.0,12.7620426787,28.1191506574,131.47135132,0.0,8.3303,123.14105132
 12/02  07:00:00,324.222287888,34.9662712328,118.283500806,0.0,42.6918050922,54.3732441037,188.946508004,0.107937641545,16.6606,172.177970362
 12/02  08:00:00,378.370884273,35.8527303218,141.50706295,0.0,42.6918050922,86.1019271793,332.292728536,6.58418033532,24.9909,300.7176482
 12/02  09:00:00,413.444311573,35.8182348769,138.010795478,0.0,57.6566862989,112.030105488,456.413816056,2.80794389562,33.3212,420.28467216
 12/02  10:00:00,367.213380253,36.339881476,137.691225325,0.0,57.6566862989,83.6599452969,373.094611926,0.796577504839,66.8089,305.489134421
 12/02  11:00:00,313.982300221,36.4155378322,138.428833612,0.0,42.6918050922,68.9656133826,319.893429922,1.74575037318,83.4695,234.678179549
 12/02  12:00:00,305.935504123,36.5362047573,138.62172934,0.0,34.9340096728,67.7198543238,271.929035979,1.86618265609,83.4695,186.593353323
 12/02  13:00:00,307.342303886,36.6213894428,140.70384785,0.0,34.9340096728,67.7198543238,224.293447404,1.80734465588,83.4695,139.016602748
 12/02  14:00:00,298.775635361,36.6782031239,141.782488388,0.0,34.9340096728,57.9733543238,214.861574143,1.65834835529,75.1392,138.064025788
 12/02  15:00:00,300.308704281,36.7281693777,143.260910062,0.0,34.9340096728,57.9733543238,199.818401549,1.65982644851,66.8089,131.349675101
 12/02  16:00:00,302.695570937,36.637214183,145.757999555,0.0,34.9340096728,57.9733543238,214.723770492,1.65872943938,75.1392,137.925841053
 12/02  17:00:00,331.019079142,36.3511089738,145.138361901,0.0,34.9340096728,62.9068543238,195.082160112,1.97302876146,91.7998,101.309331351
 12/02  18:00:00,368.584018359,35.8948359203,144.396778093,0.0,34.9340096728,72.2186844194,185.464731444,5.43973566484,49.9818,130.043195779
 12/02  19:00:00,437.841093076,35.9861259202,142.060581264,0.0,87.0357390804,86.2600435998,207.889474724,3.88820615285,49.9818,154.019468571
 12/02  20:00:00,431.077037327,35.8445848407,141.00097783,0.0,102.000620287,77.6748002752,240.345426493,4.26285220437,33.3212,202.761374288
 12/02  21:00:00,441.079905226,35.8074120965,140.038899132,0.0,102.000620287,88.9820225341,237.865749865,4.63543834875,33.3212,199.909111516
 12/02  22:00:00,431.271755701,35.8298229171,140.37550223,0.0,102.000620287,91.6425454185,232.491672328,4.98512011988,24.9909,202.515652208
 12/02  23:00:00,378.475103078,35.8165874024,140.99844617,0.0,87.0357390804,65.871452062,319.018737805,7.07186345858,16.6606,295.286274346
 12/02  24:00:00,306.704143883,35.790638717,142.856533477,0.0,42.6918050922,48.4199368926,189.608512845,9.9170444321,8.3303,171.361168413
 12/03  01:00:00,165.05904072,30.8786595126,41.0633779859,0.0,34.4311606118,33.1021868926,104.489826414,0.0,3.33212,101.157706414
 12/03  02:00:00,175.38771904,30.8786595126,51.4875730947,0.0,34.4311606118,33.1021868926,77.2665157032,0.0,3.33212,73.9343957032
 12/03  03:00:00,171.642736353,30.8786595126,65.2090081666,0.0,19.466279405,30.610668775,77.2897825986,0.0,3.33212,73.9576625986
 12/03  04:00:00,203.21403226,33.3312265447,91.3184175525,0.0,19.466279405,30.610668775,83.4883110123,0.0375393180672,3.33212,80.1186516942
 12/03  05:00:00,141.186254525,30.8786595126,28.1828323391,0.0,19.466279405,30.610668775,104.38361647,0.0,3.33212,101.05149647
 12/03  06:00:00,205.808676185,33.3312265447,75.1052017946,0.0,19.466279405,30.610668775,131.720466658,0.0548174667616,8.3303,123.335349191
 12/03  07:00:00,308.151100689,34.4757578264,103.569202654,0.0,42.6918050922,54.3732441037,195.50190462,0.127702361907,16.6606,178.713602258
 12/03  08:00:00,388.766477399,36.0865774715,143.309152393,0.0,49.3960418185,88.5934452969,326.756683437,7.54587031522,24.9909,294.219913122
 12/03  09:00:00,414.086510183,35.8523637859,139.406335797,0.0,57.6566862989,112.030105488,462.834467111,3.00011551523,33.3212,426.513151596
 12/03  10:00:00,357.355765601,36.3650096391,137.518244788,0.0,50.9524495726,81.1684271793,376.003445812,0.577965607069,66.8089,308.616580205
 12/03  11:00:00,316.347557624,36.5266371279,140.756070516,0.0,42.6918050922,68.9656133826,316.462963121,1.12290867197,83.4695,231.870554449
 12/03  12:00:00,318.614738653,36.5628340227,146.891892708,0.0,38.286128036,68.9656133826,269.692119742,1.48363067277,83.4695,184.738989069
 12/03  13:00:00,319.952429821,36.619244552,149.486697496,0.0,38.286128036,68.9656133826,222.754067594,1.28171882854,83.4695,138.002848765
 12/03  14:00:00,301.443519406,36.5407775932,149.569910487,0.0,31.5818913096,56.727595265,215.667184896,2.55519188863,75.1392,137.972793007
 12/03  15:00:00,303.139456419,36.5793729776,151.545402791,0.0,31.5818913096,56.727595265,207.440418601,2.96124923483,66.8089,137.670269366
 12/03  16:00:00,301.044180508,36.614082475,150.7971584,0.0,31.5818913096,56.727595265,209.575896771,3.33377828647,75.1392,131.102918484
 12/03  17:00:00,330.113413922,36.3671120601,151.056959897,0.0,31.5818913096,61.661095265,196.575151106,3.53998975098,91.7998,101.235361356
 12/03  18:00:00,367.400858815,35.8763797396,150.688782846,0.0,31.5818913096,70.9729253606,187.947263907,7.86363720633,49.9818,130.101826701
 12/03  19:00:00,432.973579611,35.8999680767,146.875132255,0.0,80.3315023541,83.7685254822,210.090948169,6.18355185785,49.9818,153.925596311
 12/03  20:00:00,436.554699338,35.8204872071,147.241562463,0.0,102.000620287,77.6748002752,238.682205421,5.35137384573,33.3212,200.009631575
 12/03  21:00:00,455.668900674,35.7883511319,146.230550568,0.0,108.704857014,91.4735406516,246.249416304,10.7028567242,33.3212,202.22535958
 12/03  22:00:00,426.230171505,35.8730376176,145.288629474,0.0,95.2963835608,89.1510273009,250.688803106,27.8653511281,24.9909,197.832551978
 12/03  23:00:00,355.158786566,35.8495093007,127.929543316,0.0,80.3315023541,63.3799339444,353.037283063,42.4677441055,16.6606,293.908938957
 12/03  24:00:00,257.648659466,35.8084225386,95.2963281314,0.0,42.6918050922,48.4199368926,246.007077926,63.0897326489,8.3303,174.587045277
 12/04  01:00:00,133.044145454,30.8786595126,20.4820087717,0.0,25.5240853573,30.610668775,180.351805169,80.0203340311,3.33212,96.9993511379
 12/04  02:00:00,136.321020062,30.8786595126,31.1191743458,0.0,19.418418834,29.3649097162,160.484572058,77.099519754,3.33212,80.0529323037
 12/04  03:00:00,132.864249334,30.8786595126,35.5705851165,0.0,12.7620426787,28.1191506574,145.191630808,68.00175528,3.33212,73.8577555283
 12/04  04:00:00,134.260096593,30.8786595126,36.9547345026,0.0,12.7620426787,28.1191506574,135.860920787,58.6573425369,3.33212,73.8714582506
 12/04  05:00:00,182.06518377,33.3312265447,73.1077911756,0.0,12.7620426787,28.1191506574,149.367749022,44.947958768,3.33212,101.087670254
 12/04  06:00:00,153.225641869,30.8786595126,21.7382419856,0.0,25.5240853573,30.610668775,214.463356913,35.2030297378,8.3303,170.930027175
 12/04  07:00:00,350.892399346,34.9662712328,112.776986111,0.0,51.0481707146,78.1489452969,334.584327814,19.5787623825,16.6606,298.344965431
 12/04  08:00:00,407.824307529,35.7990255609,127.940643309,0.0,64.3609230253,109.708623606,435.835332865,12.9579096075,24.9909,397.886523257
 12/04  09:00:00,352.457254138,35.7837935769,117.626742834,0.0,51.0481707146,80.7689615957,348.971922417,8.93108701863,33.3212,306.719635399
 12/04  10:00:00,328.022139595,36.3507203099,120.820463816,0.0,51.0481707146,71.0224615957,306.985522426,5.08578655473,66.8089,235.090835871
 12/04  11:00:00,290.214330562,36.3982707155,131.686760849,0.0,32.1804615127,65.7244621605,267.543173584,3.2104303811,83.4695,180.863243203
 12/04  12:00:00,292.709546697,36.4405499126,133.548112961,0.0,32.1804615127,65.7244621605,226.232551779,2.2528624969,83.4695,140.510189283
 12/04  13:00:00,307.860249495,36.4789328752,149.217184622,0.0,32.1804615127,65.7244621605,220.140528612,1.46698356979,83.4695,135.204045042
 12/04  14:00:00,296.78198344,36.5153775042,147.684827333,0.0,32.1804615127,55.9779621605,214.291527556,1.26853503253,75.1392,137.883792524
 12/04  15:00:00,296.650664598,36.5465626921,147.208121594,0.0,32.1804615127,55.9779621605,205.889826762,1.35460369206,66.8089,137.72632307
 12/04  16:00:00,298.011230532,36.5738354947,148.265665415,0.0,32.1804615127,55.9779621605,207.860653769,1.56841439955,75.1392,131.153039369
 12/04  17:00:00,327.586184088,36.3028589932,149.103326318,0.0,32.1804615127,60.9114621605,199.644602114,0.774280748762,91.7998,107.070521365
 12/04  18:00:00,373.356182431,35.8399935387,149.65966414,0.0,32.1804615127,77.5397301883,200.184983923,2.67500852374,49.9818,147.528175399
 12/04  19:00:00,430.586832836,35.8750439673,147.673892976,0.0,77.122965704,86.2600435998,333.456246136,5.2114639433,49.9818,278.262982193
 12/04  20:00:00,423.869304393,35.8061896116,133.446540289,0.0,102.647051061,80.1663183927,249.427280051,10.539079323,33.3212,205.567000728
 12/04  21:00:00,445.815761029,35.7847668842,130.137527126,0.0,115.40909374,92.7192997104,246.027183994,14.7201845306,33.3212,197.985799463
 12/04  22:00:00,426.653246959,35.8239093135,134.546130465,0.0,102.647051061,94.1340635361,347.811060156,19.8214116038,24.9909,302.998748552
 12/04  23:00:00,335.686141519,35.8883846662,110.191456453,0.0,77.122965704,65.871452062,267.939863893,27.1652733346,16.6606,224.113990559
 12/04  24:00:00,238.221591513,35.8418971141,80.9528279176,0.0,38.286128036,48.4199368926,170.273839588,37.7297356552,8.3303,124.213803933
 12/05  01:00:00,129.739679156,30.8786595126,17.2420480068,0.0,25.5240853573,30.610668775,144.282683814,39.8356070454,3.33212,101.114956768
 12/05  02:00:00,132.034268958,30.8786595126,26.9095954152,0.0,19.418418834,29.3649097162,114.461396695,37.2458167674,3.33212,73.8834599279
 12/05  03:00:00,128.899270913,30.8786595126,31.7090081634,0.0,12.7620426787,28.1191506574,109.129791647,31.8972485616,3.33212,73.9004230851
 12/05  04:00:00,131.676125701,30.8786595126,34.4686827443,0.0,12.7620426787,28.1191506574,108.891354221,31.6420600955,3.33212,73.9171741257
 12/05  05:00:00,141.819397554,30.8786595126,37.337199647,0.0,12.7620426787,28.1191506574,139.789887767,35.3447669925,3.33212,101.113000774
 12/05  06:00:00,206.263416466,33.3312265447,68.8458966072,0.0,25.5240853573,30.610668775,216.065552742,29.8690034962,8.3303,177.866249246
 12/05  07:00:00,331.441664753,34.1487488888,94.2281556541,0.0,51.0481707146,78.1489452969,336.437328228,24.8026562893,16.6606,294.974071939
 12/05  08:00:00,391.847964875,35.791978983,111.39572559,0.0,64.3609230253,109.708623606,453.1911655,31.555714461,24.9909,396.644551039
 12/05  09:00:00,345.741361427,35.7837935769,110.642777159,0.0,51.0481707146,80.7689615957,357.333858547,11.3568370325,33.3212,312.655821515
 12/05  10:00:00,355.63056237,36.3300224806,148.056591114,0.0,51.0481707146,71.0224615957,301.418519946,0.620360650331,66.8089,233.989259296
 12/05  11:00:00,305.834778611,36.379250963,145.913052455,0.0,32.1804615127,65.7244621605,266.151022252,1.06278980144,83.4695,181.61873245
 12/05  12:00:00,307.053210233,36.4276796413,145.45214876,0.0,32.1804615127,65.7244621605,223.29186901,0.997859839691,83.4695,138.82450917
 12/05  13:00:00,308.707067375,36.5183318171,147.171544014,0.0,32.1804615127,65.7244621605,221.893950721,0.840885075749,83.4695,137.583565645
 12/05  14:00:00,300.458250219,36.6187410595,148.735616799,0.0,32.1804615127,55.9779621605,213.924426065,0.840684173607,75.1392,137.944541892
 12/05  15:00:00,301.04207666,36.6531701052,148.858288176,0.0,32.1804615127,55.9779621605,205.443535226,0.854657947608,66.8089,137.779977279
 12/05  16:00:00,300.482790268,36.683092709,148.298786168,0.0,32.1804615127,55.9779621605,213.607986406,0.780563882096,75.1392,137.688222524
 12/05  17:00:00,329.423799471,36.4065411984,148.297662384,0.0,32.1804615127,60.9114621605,193.812948226,0.608994289567,91.7998,101.404153936
 12/05  18:00:00,375.86625987,35.8812411544,149.274578321,0.0,32.1804615127,77.5397301883,204.54422908,2.029122539,49.9818,152.533306541
 12/05  19:00:00,432.934258208,35.9141972467,147.887244518,0.0,77.122965704,86.2600435998,324.454306046,2.24975124702,49.9818,272.222754799
 12/05  20:00:00,438.611664194,35.8526660227,147.499885947,0.0,102.647051061,80.1663183927,241.361153797,2.32802849161,33.3212,205.711925305
 12/05  21:00:00,463.127920202,35.8262670747,146.629125693,0.0,115.40909374,92.7192997104,243.750194304,5.22217906729,33.3212,205.206815237
 12/05  22:00:00,439.147031074,35.8840904836,145.635674687,0.0,102.647051061,94.1340635361,331.11490259,10.7589637431,24.9909,295.365038847
 12/05  23:00:00,340.890014188,35.9514287986,115.243019557,0.0,77.122965704,65.871452062,257.494992575,15.4246145221,16.6606,225.409778053
 12/05  24:00:00,249.780501914,35.8941468777,92.8370116597,0.0,38.286128036,48.4199368926,160.671571979,22.5563116845,8.3303,129.784960295
 12/06  01:00:00,134.518732663,30.8786595126,22.0355617,0.0,25.5240853573,30.610668775,132.247356555,27.7699837129,3.33212,101.145252842
 12/06  02:00:00,137.634498129,30.8786595126,32.4862776483,0.0,19.418418834,29.3649097162,112.299123534,35.0661377511,3.33212,73.900865783
 12/06  03:00:00,133.49800714,30.8786595126,36.2197362504,0.0,12.7620426787,28.1191506574,119.764584593,42.512380957,3.33212,73.9200836362
 12/06  04:00:00,135.610566674,30.8786595126,38.2966668418,0.0,12.7620426787,28.1191506574,120.409105167,40.8258683601,3.33212,76.2511168073
 12/06  05:00:00,184.41902686,33.3312265447,75.7977479331,0.0,12.7620426787,28.1191506574,127.841663995,25.7227413609,3.33212,98.7868026343
 12/06  06:00:00,156.252831555,30.8786595126,24.8504905883,0.0,25.5240853573,30.610668775,202.810945675,16.4996395695,8.3303,177.981006106
 12/06  07:00:00,352.733960804,34.9662712328,114.845513925,0.0,51.0481707146,78.1489452969,330.498840935,18.4160404462,16.6606,295.422200489
 12/06  08:00:00,388.181112321,35.7926956479,108.672196541,0.0,64.3609230253,109.708623606,460.096437451,31.5830768151,24.9909,403.522460636
 12/06  09:00:00,333.734783587,35.7837935769,100.008449173,0.0,51.0481707146,80.7689615957,373.138564304,32.2832652668,33.3212,307.534099037
 12/06  10:00:00,305.961216134,36.3541121724,99.7111978119,0.0,51.0481707146,71.0224615957,317.880399875,15.6113641634,66.8089,235.460135711
 12/06  11:00:00,269.119953301,36.4013174613,111.422030387,0.0,32.1804615127,65.7244621605,276.593311004,5.64707791702,83.4695,187.476733087
 12/06  12:00:00,302.019163288,36.4443063789,143.304966082,0.0,32.1804615127,65.7244621605,223.657209293,1.85253264645,83.4695,138.335176647
 12/06  13:00:00,307.490001817,36.4812207362,149.004052763,0.0,32.1804615127,65.7244621605,223.0327947,1.38617652334,83.4695,138.177118176
 12/06  14:00:00,296.987061897,36.5165578025,147.888467783,0.0,32.1804615127,55.9779621605,214.284655096,1.13967087972,75.1392,138.005784216
 12/06  15:00:00,297.419993839,36.5482350413,145.898481447,0.0,32.1804615127,55.9779621605,201.826830173,1.12958317842,66.8089,133.888346995
 12/06  16:00:00,299.664649968,36.5779001897,147.663295823,0.0,32.1804615127,55.9779621605,211.572404048,1.21953703409,75.1392,135.213667014
 12/06  17:00:00,329.734578193,36.3127818885,148.842746722,0.0,32.1804615127,60.9114621605,193.848389346,0.709142585461,91.7998,101.33944676
 12/06  18:00:00,375.07429193,35.8491730042,149.353762287,0.0,32.1804615127,77.5397301883,206.278910624,2.49831740083,49.9818,153.798793223
 12/06  19:00:00,432.870649552,35.8851940939,147.732233124,0.0,77.122965704,86.2600435998,332.019401285,3.15437296994,49.9818,278.883228315
 12/06  20:00:00,435.376665939,35.8157529154,142.866424729,0.0,102.647051061,80.1663183927,246.595080184,7.39345170346,33.3212,205.88042848
 12/06  21:00:00,444.761855955,35.7861190488,127.50039548,0.0,115.40909374,92.7192997104,256.856202043,18.1985439973,33.3212,205.336458046
 12/06  22:00:00,429.55178265,35.8228247012,136.057547614,0.0,102.647051061,94.1340635361,339.900400995,19.1829913739,24.9909,295.726509621
 12/06  23:00:00,341.346221602,35.8867012963,114.509862233,0.0,77.122965704,65.871452062,267.030755675,24.7695171768,16.6606,225.600638498
 12/06  24:00:00,252.302820229,35.8430625379,93.5052175256,0.0,38.286128036,48.4199368926,157.647102439,19.4778804666,8.3303,129.838921972
 12/07  01:00:00,132.434011615,30.8786595126,19.9837194776,0.0,25.5240853573,30.610668775,116.39137119,11.8768556398,3.33212,101.18239555
 12/07  02:00:00,136.044541708,30.8786595126,30.959589486,0.0,19.418418834,29.3649097162,98.4795702261,21.2223772471,3.33212,73.9250729791
 12/07  03:00:00,132.235198029,30.8786595126,35.0576387332,0.0,12.7620426787,28.1191506574,106.196568915,28.9174749733,3.33212,73.9469739415
 12/07  04:00:00,133.900054753,30.8786595126,36.6517906555,0.0,12.7620426787,28.1191506574,126.44586465,43.0193559392,3.33212,80.0943887106
 12/07  05:00:00,141.102155668,30.8786595126,37.2252747944,0.0,12.7620426787,28.1191506574,151.133157422,46.6228799363,3.33212,101.178157486
 12/07  06:00:00,222.38514108,33.3312265447,85.832189211,0.0,25.5240853573,30.610668775,216.392103395,36.827964865,8.3303,171.23383853
 12/07  07:00:00,304.508608341,33.0587190967,70.7731762336,0.0,51.0481707146,78.1489452969,350.644396677,30.3059325319,16.6606,303.677864145
 12/07  08:00:00,379.394354262,35.8736069803,99.3838383243,0.0,64.3609230253,109.708623606,536.536418784,116.341261602,24.9909,395.204257181
 12/07  09:00:00,326.920617394,35.7837935769,92.8072104038,0.0,51.0481707146,80.7689615957,448.064676351,100.206083993,33.3212,314.537392358
 12/07  10:00:00,301.097731271,36.3458863707,94.8851579518,0.0,51.0481707146,71.0224615957,370.169648287,66.3799984187,66.8089,236.980749869
 12/07  11:00:00,250.75845446,36.3958583326,93.3273884603,0.0,32.1804615127,65.7244621605,319.639036207,51.5175787327,83.4695,184.651957475
 12/07  12:00:00,250.982624487,36.4424500462,92.8175350469,0.0,32.1804615127,65.7244621605,283.306820329,58.7224420298,83.4695,141.114878299
 12/07  13:00:00,252.58049601,36.4840470399,95.0332866451,0.0,32.1804615127,65.7244621605,284.794043764,63.1117815828,83.4695,138.212762181
 12/07  14:00:00,248.830158807,36.5210019465,100.923423494,0.0,32.1804615127,55.9779621605,261.747280241,48.5566264291,75.1392,138.051453812
 12/07  15:00:00,242.072112559,36.5517300904,94.1870581121,0.0,32.1804615127,55.9779621605,253.628789972,54.6987077661,66.8089,132.121182206
 12/07  16:00:00,239.02772869,36.5778391973,91.1424423534,0.0,32.1804615127,55.9779621605,279.292704861,67.0620827145,75.1392,137.091422146
 12/07  17:00:00,259.729531995,36.2832857272,82.9380042886,0.0,32.1804615127,60.9114621605,264.223456089,69.2252240561,91.7998,103.198432033
 12/07  18:00:00,297.436989031,35.7837935769,75.122131622,0.0,32.1804615127,77.5397301883,276.645112235,74.716483834,49.9818,151.946828401
 12/07  19:00:00,370.079039022,35.7881306129,88.1201199894,0.0,77.122965704,86.2600435998,407.958998093,78.750790072,49.9818,279.226408021
 12/07  20:00:00,381.605350014,35.7837935769,92.0032260761,0.0,102.647051061,80.1663183927,318.683217381,79.3464488657,33.3212,206.015568515
 12/07  21:00:00,412.682088292,35.7837935769,97.6709181796,0.0,115.40909374,92.7192997104,316.661114106,77.8333573351,33.3212,205.50655677
 12/07  22:00:00,402.837683383,35.7837935769,111.336244972,0.0,102.647051061,94.1340635361,402.419236518,74.3653845132,24.9909,303.062952005
 12/07  23:00:00,321.895109595,35.7843427945,97.0160956793,0.0,77.122965704,65.871452062,319.645221533,76.2514006512,16.6606,226.733220882
 12/07  24:00:00,228.450596504,35.7837935769,71.7672234039,0.0,38.286128036,48.4199368926,211.169025045,79.4452016165,8.3303,123.393523429
 12/08  01:00:00,132.865025962,30.8786595126,20.2198243742,0.0,25.5240853573,30.610668775,168.843209036,64.3165904135,3.33212,101.194498623
 12/08  02:00:00,134.384140051,30.8786595126,29.1059716273,0.0,19.418418834,29.3649097162,130.490079552,49.1797732151,3.33212,77.9781863374
 12/08  03:00:00,128.688025766,30.8786595126,31.349916491,0.0,12.7620426787,28.1191506574,119.4191679,40.0006670252,3.33212,76.0863808747
 12/08  04:00:00,129.02662457,30.8786595126,31.7178566137,0.0,12.7620426787,28.1191506574,109.21548766,31.932300436,3.33212,73.9510672243
 12/08  05:00:00,139.560144381,30.8786595126,35.0426134234,0.0,12.7620426787,28.1191506574,130.856107695,26.3253360712,3.33212,101.198651624
 12/08  06:00:00,177.205540915,30.8786595126,45.0452299347,0.0,25.5240853573,30.610668775,208.891802071,22.3516616761,8.3303,178.209840395
 12/08  07:00:00,341.669984147,34.4757578264,104.229644879,0.0,51.0481707146,78.1489452969,334.783772774,19.7201967411,16.6606,298.402976033
 12/08  08:00:00,387.57415066,35.7871092393,106.981554563,0.0,64.3609230253,109.708623606,461.704140298,34.2594069637,24.9909,402.453833334
 12/08  09:00:00,326.082550423,35.7837935769,90.6649892737,0.0,51.0481707146,80.7689615957,392.983723202,51.4407657565,33.3212,308.221757446
 12/08  10:00:00,279.621286888,36.3185359082,72.5088941205,0.0,51.0481707146,71.0224615957,372.824818343,67.6416237016,66.8089,238.374294641
 12/08  11:00:00,217.434924723,36.3637786557,59.0130075572,0.0,32.1804615127,65.7244621605,341.544670153,72.2394313745,83.4695,185.835738779
 12/08  12:00:00,216.799936605,36.4029703259,57.7733335314,0.0,32.1804615127,65.7244621605,285.154429554,57.1519682674,83.4695,144.532961286
 12/08  13:00:00,216.928117944,36.4345550992,58.7930385044,0.0,32.1804615127,65.7244621605,263.082172247,41.3440443738,83.4695,138.268627873
 12/08  14:00:00,223.187970272,36.4655673107,74.7233931998,0.0,32.1804615127,55.9779621605,231.1233397,17.8732576378,75.1392,138.110882063
 12/08  15:00:00,249.673754231,36.4914979558,101.30157859,0.0,32.1804615127,55.9779621605,213.469208033,8.72268152468,66.8089,137.937626508
 12/08  16:00:00,269.957485509,36.5174283031,121.412334644,0.0,32.1804615127,55.9779621605,214.701479866,8.19083190709,75.1392,131.371447959
 12/08  17:00:00,275.411308299,36.2327993586,98.1031103185,0.0,32.1804615127,60.9114621605,213.919828934,14.3733439256,91.7998,107.746685008
 12/08  18:00:00,286.481080747,35.7837935769,63.6108940978,0.0,32.1804615127,77.5397301883,249.242307733,45.300482984,49.9818,153.960024749
 12/08  19:00:00,360.106611228,35.7837935769,77.2600560513,0.0,77.122965704,86.2600435998,391.047301467,62.4043920285,49.9818,278.661109439
 12/08  20:00:00,369.235577801,35.7837935769,78.9524783749,0.0,102.647051061,80.1663183927,323.782182089,83.6368221816,33.3212,206.824159907
 12/08  21:00:00,393.219208327,35.7837935769,77.6526677117,0.0,115.40909374,92.7192997104,334.59114865,99.1555295139,33.3212,202.114419136
 12/08  22:00:00,370.300955852,35.7837935769,79.3211242987,0.0,102.647051061,94.1340635361,486.220887485,160.799424907,24.9909,300.430562578
 12/08  23:00:00,300.458522401,35.7837935769,75.5583953171,0.0,77.122965704,65.871452062,424.24805894,177.705416183,16.6606,229.882042758
 12/08  24:00:00,211.948393619,35.7837935769,55.1859102064,0.0,38.286128036,48.4199368926,286.895239513,152.109695718,8.3303,126.455243795
 12/09  01:00:00,124.939395694,30.8786595126,10.2745149665,0.0,27.7269238854,30.610668775,151.461655036,46.8945809397,3.33212,101.234954096
 12/09  02:00:00,127.717201661,30.8786595126,13.0646212819,0.0,27.7269238854,30.610668775,115.485243553,38.1738964636,3.33212,73.979227089
 12/09  03:00:00,108.901056718,30.8786595126,11.7949299818,0.0,12.7620426787,28.1191506574,116.588272815,33.1321915018,3.33212,80.1239613129
 12/09  04:00:00,106.716263413,30.8786595126,9.66878070563,0.0,12.7620426787,28.1191506574,109.224262359,31.9274687607,3.33212,73.9646735985
 12/09  05:00:00,111.74983333,30.8786595126,8.1522182865,0.0,12.7620426787,28.1191506574,137.612339631,33.0494359358,3.33212,101.230783695
 12/09  06:00:00,123.510812726,30.8786595126,7.69075232421,0.0,12.7620426787,28.1191506574,173.479655974,35.150545516,8.3303,129.998810458
 12/09  07:00:00,211.435239081,30.8786595126,14.8450873214,0.0,42.6918050922,54.3732441037,232.031714135,36.3992078736,16.6606,178.971906261
 12/09  08:00:00,276.069831852,35.8009346833,40.279209012,0.0,42.6918050922,86.1019271793,566.533498076,240.719017855,24.9909,300.823580221
 12/09  09:00:00,335.061608704,35.7837935769,63.8512809411,0.0,57.6566862989,112.030105488,746.494884131,282.588902692,33.3212,430.584781439
 12/09  10:00:00,278.554503426,35.7837935769,54.2996137858,0.0,57.6566862989,83.6599452969,652.305790046,269.708827592,66.8089,315.788062454
 12/09  11:00:00,228.686262997,35.8064383374,58.5721134061,0.0,42.6918050922,68.9656133826,582.520629696,262.595195347,83.4695,236.455934349
 12/09  12:00:00,224.749086243,35.8790581368,62.7787497011,0.0,34.9340096728,67.7198543238,513.598188745,241.864339641,83.4695,188.264349104
 12/09  13:00:00,211.587056186,35.9513180953,50.2954779831,0.0,34.9340096728,67.7198543238,454.24163125,230.660705903,83.4695,140.111425347
 12/09  14:00:00,194.576368697,36.0330984529,42.8153825557,0.0,34.9340096728,57.9733543238,436.96776184,218.206993603,75.1392,143.621568238
 12/09  15:00:00,188.731558705,36.0799221616,36.884674289,0.0,34.9340096728,57.9733543238,417.468080723,212.32672781,66.8089,138.332452913
 12/09  16:00:00,182.97626762,36.0954135934,31.1355429148,0.0,34.9340096728,57.9733543238,428.818116016,215.348627506,75.1392,138.33028851
 12/09  17:00:00,205.804974009,35.8850492497,24.9694788363,0.0,34.9340096728,62.9068543238,418.251999143,220.200329128,91.7998,106.251870015
 12/09  18:00:00,237.910618918,35.7837935769,18.5167072923,0.0,34.9340096728,72.2186844194,423.272400578,245.331408603,49.9818,127.959191975
 12/09  19:00:00,309.852241839,35.7837935769,18.6893340984,0.0,87.0357390804,86.2600435998,478.944749608,270.044632317,49.9818,158.918317291
 12/09  20:00:00,305.53165953,35.7837935769,19.7853016619,0.0,102.000620287,77.6748002752,522.592516892,283.208935499,33.3212,206.062381393
 12/09  21:00:00,316.10223637,35.7837935769,19.1816606052,0.0,102.000620287,88.9820225341,537.769538458,298.653821693,33.3212,205.794516765
 12/09  22:00:00,311.891268347,35.7837935769,24.6876673465,0.0,102.000620287,91.6425454185,542.22378768,311.175590907,24.9909,206.057296773
 12/09  23:00:00,261.550070688,35.7837935769,27.5144403729,0.0,87.0357390804,65.871452062,647.636605572,331.974336365,16.6606,299.001669207
 12/09  24:00:00,175.289061897,35.7837935769,14.7875012477,0.0,42.6918050922,48.4199368926,541.167674663,357.306017399,8.3303,175.531357264
 12/10  01:00:00,129.524890392,30.8786595126,5.91447031477,0.0,34.4311606118,33.1021868926,178.376803013,72.334847881,3.33212,102.709835131
 12/10  02:00:00,126.345598982,30.8786595126,2.68444295257,0.0,34.4311606118,33.1021868926,148.093685719,65.8393131448,3.33212,78.922252574
 12/10  03:00:00,106.944444713,30.8786595126,0.760205146433,0.0,19.466279405,30.610668775,146.144935719,62.564777617,3.33212,80.2480381024
 12/10  04:00:00,106.177696564,30.8786595126,0.0,0.0,19.466279405,30.610668775,138.62558413,61.2369150938,3.33212,74.0565490364
 12/10  05:00:00,112.743868905,30.8786595126,0.0,0.0,19.466279405,30.610668775,165.561744679,60.9677138958,3.33212,101.261910784
 12/10  06:00:00,124.979675697,30.8786595126,0.0,0.0,19.466279405,30.610668775,199.95333971,61.4163720661,8.3303,130.206667644
 12/10  07:00:00,198.061357965,30.8786595126,1.51954884973,0.0,42.6918050922,54.3732441037,256.742347791,60.5897547407,16.6606,179.491993051
 12/10  08:00:00,261.713708881,35.7949939302,16.3435237291,0.531504588621,49.3960418185,88.5934452969,664.974752258,335.238039735,24.9909,304.745812523
 12/10  09:00:00,320.695846555,35.8096405462,48.2615205957,1.37468986571,57.6566862989,112.030105488,818.053625457,347.914895664,33.3212,436.817529794
 12/10  10:00:00,284.457994186,35.7891783621,69.213350322,0.284203056527,50.9524495726,81.1684271793,669.955684468,294.258522747,66.8089,308.888261722
 12/10  11:00:00,277.596594084,35.8321267882,107.344691681,0.0,42.6918050922,68.9656133826,580.09523906,252.689088053,83.4695,243.936651007
 12/10  12:00:00,249.177546027,35.9364489719,82.3677174921,0.0,38.286128036,68.9656133826,503.592835008,231.761011449,83.4695,188.362323559
 12/10  13:00:00,224.459733665,36.0445462404,58.2444586629,0.0,38.286128036,68.9656133826,437.836997891,215.983193087,83.4695,138.384304803
 12/10  14:00:00,196.05480571,36.1937111332,48.4613678687,0.0,31.5818913096,56.727595265,416.591983896,203.082806631,75.1392,138.369977266
 12/10  15:00:00,192.646000179,36.353645266,44.7515827474,0.0,31.5818913096,56.727595265,393.826626525,188.959659983,66.8089,138.058066542
 12/10  16:00:00,186.766720691,36.4320837809,38.7651019754,0.0,31.5818913096,56.727595265,395.026474334,181.840638205,75.1392,138.046636129
 12/10  17:00:00,208.459612995,36.1370591698,31.5641066385,0.0,31.5818913096,61.661095265,375.65148272,178.010762921,91.7998,105.840919799
 12/10  18:00:00,240.541149848,35.7837935769,25.4129612292,0.0,31.5818913096,70.9729253606,376.327284061,195.728287989,49.9818,130.617196072
 12/10  19:00:00,312.352868522,35.7837935769,30.086906888,0.0,80.3315023541,83.7685254822,428.258344292,221.81684837,49.9818,156.459695922
 12/10  20:00:00,324.960760042,35.7837935769,38.8675820628,0.0,102.000620287,77.6748002752,467.120145892,227.85037456,33.3212,205.948571332
 12/10  21:00:00,358.62623433,35.7837935769,52.0126710744,0.0,108.704857014,91.4735406516,463.682096137,224.947808414,33.3212,205.413087723
 12/10  22:00:00,337.558652293,35.7837935769,59.0445708638,0.0,95.2963835608,89.1510273009,441.988350107,211.061940692,24.9909,205.935509415
 12/10  23:00:00,277.87024047,35.7837935769,52.6037589014,0.0,80.3315023541,63.3799339444,532.738298897,220.225159464,16.6606,295.852539433
 12/10  24:00:00,196.782500304,35.7837935769,35.998579394,0.0,42.6918050922,48.4199368926,442.137349215,255.623377996,8.3303,178.18367122
 12/11  01:00:00,116.610035246,30.8786595126,4.40396108942,0.0,25.5240853573,30.610668775,161.634779258,57.0160948098,3.33212,101.286564448
 12/11  02:00:00,108.492777047,30.8786595126,3.60069108308,0.0,19.418418834,29.3649097162,129.161366889,51.8186886561,3.33212,74.0105582327
 12/11  03:00:00,100.840732736,30.8786595126,3.83334551199,0.0,12.7620426787,28.1191506574,130.666658353,47.1766804977,3.33212,80.1578578558
 12/11  04:00:00,101.333258357,30.8786595126,4.31790772995,0.0,12.7620426787,28.1191506574,120.827606911,43.4908797978,3.33212,74.0046071129
 12/11  05:00:00,109.344783135,30.8786595126,5.74602985303,0.0,12.7620426787,28.1191506574,145.357828532,40.5845648635,3.33212,101.441143669
 12/11  06:00:00,141.742761129,30.8786595126,10.5358647194,0.0,25.5240853573,30.610668775,225.148716586,38.4719569552,8.3303,178.346459631
 12/11  07:00:00,257.618873404,30.8786595126,28.6177039305,0.0,51.0481707146,78.1489452969,356.706758278,34.962303851,16.6606,305.083854427
 12/11  08:00:00,397.642775,35.8188488069,115.365669544,0.0,64.3609230253,109.708623606,582.760902829,152.612090857,24.9909,405.157911972
 12/11  09:00:00,307.098631264,35.7837935769,73.3610061367,0.0,51.0481707146,80.7689615957,486.43715384,141.930196373,33.3212,311.185757467
 12/11  10:00:00,259.598955261,36.2285055391,53.8183165697,0.0,51.0481707146,71.0224615957,430.083842282,122.417032684,66.8089,240.857909598
 12/11  11:00:00,199.130697676,36.3019919666,42.2443729859,0.0,32.1804615127,65.7244621605,364.950316061,90.7190538553,83.4695,190.761762206
 12/11  12:00:00,197.239148995,36.3412692135,39.623982068,0.0,32.1804615127,65.7244621605,288.604871166,66.5271037928,83.4695,138.608267374
 12/11  13:00:00,199.477158336,36.3757645212,42.4767247837,0.0,32.1804615127,65.7244621605,263.48135875,41.5933629981,83.4695,138.418495752
 12/11  14:00:00,198.233661294,36.4068699226,50.8201302866,0.0,32.1804615127,55.9779621605,243.329431637,29.9178564575,75.1392,138.272375179
 12/11  15:00:00,214.946044938,36.4351574557,67.4051952776,0.0,32.1804615127,55.9779621605,229.082430055,24.1555277302,66.8089,138.118002325
 12/11  16:00:00,238.766966214,36.464570684,89.694627285,0.0,32.1804615127,55.9779621605,235.119997445,21.8685559168,75.1392,138.112241528
 12/11  17:00:00,261.438683125,36.1837459002,83.2955079938,0.0,32.1804615127,60.9114621605,216.193811622,16.543967715,91.7998,107.850043907
 12/11  18:00:00,299.253718851,35.7837935769,75.777418079,0.0,32.1804615127,77.5397301883,237.002161618,32.8267155028,49.9818,154.193646115
 12/11  19:00:00,363.959207057,35.7837935769,80.8486993522,0.0,77.122965704,86.2600435998,371.051985648,40.7767496606,49.9818,280.293435988
 12/11  20:00:00,382.245110883,35.7837935769,91.5974257838,0.0,102.647051061,80.1663183927,270.222721214,30.2947430661,33.3212,206.606778147
 12/11  21:00:00,418.274725746,35.7837935769,102.459974565,0.0,115.40909374,92.7192997104,266.586744761,27.1870700005,33.3212,206.078474761
 12/11  22:00:00,405.121901994,35.7837935769,112.968258218,0.0,102.647051061,94.1340635361,363.031409024,32.5167839946,24.9909,305.52372503
 12/11  23:00:00,318.458387151,35.7837935769,93.0069793691,0.0,77.122965704,65.871452062,294.114902621,44.3652120966,16.6606,233.089090524
 12/11  24:00:00,217.558706059,35.7837935769,60.3287434678,0.0,38.286128036,48.4199368926,198.154028023,65.5779768244,8.3303,124.245751198
 12/12  01:00:00,121.160514249,30.8786595126,8.8178074001,0.0,25.5240853573,30.610668775,156.666216836,52.0153407241,3.33212,101.318756112
 12/12  02:00:00,119.782859684,30.8786595126,14.8146148238,0.0,19.418418834,29.3649097162,118.247309992,34.7364092921,3.33212,80.1787806997
 12/12  03:00:00,115.994463935,30.8786595126,18.9584616776,0.0,12.7620426787,28.1191506574,102.457710995,25.1066301278,3.33212,74.0189608671
 12/12  04:00:00,117.97488368,30.8786595126,20.9124865623,0.0,12.7620426787,28.1191506574,124.069052326,40.5515935998,3.33212,80.1853387261
 12/12  05:00:00,127.421347338,30.8786595126,23.0527611926,0.0,12.7620426787,28.1191506574,170.034604398,65.3755935051,3.33212,101.326890892
 12/12  06:00:00,164.21680244,30.8786595126,32.2376849987,0.0,25.5240853573,30.610668775,231.205360274,44.2649771577,8.3303,178.610083116
 12/12  07:00:00,320.565607513,33.6173593652,84.7631837625,0.0,51.0481707146,78.1489452969,348.755952449,26.6653856808,16.6606,305.429966768
 12/12  08:00:00,391.739277783,35.78947953,107.970345194,0.0,64.3609230253,109.708623606,455.226287604,28.8030595828,24.9909,401.432328022
