Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  09:00:00,328.726018201,35.7837935769,93.644470461,0.0,51.0481707146,80.7689615957,369.334113545,20.5755331553,33.3212,315.437380389
 12/12  10:00:00,337.27947702,36.2944952576,129.892325883,0.0,51.0481707146,71.0224615957,312.329842192,5.52036997087,66.8089,240.000572221
 12/12  11:00:00,309.512621737,36.3442254799,150.034899958,0.0,32.1804615127,65.7244621605,284.879815388,9.56323878551,83.4695,191.847076603
 12/12  12:00:00,312.264248035,36.3913843776,151.741537807,0.0,32.1804615127,65.7244621605,231.434378758,9.30857637479,83.4695,138.656302383
 12/12  13:00:00,313.623343377,36.4329119365,153.375045804,0.0,32.1804615127,65.7244621605,230.637398917,8.68684957985,83.4695,138.481049337
 12/12  14:00:00,303.817675264,36.4724603964,152.917492413,0.0,32.1804615127,55.9779621605,225.240702732,7.80457810408,75.1392,142.296924628
 12/12  15:00:00,303.297867428,36.5091067761,152.333369575,0.0,32.1804615127,55.9779621605,212.884853186,7.65198365183,66.8089,138.423969534
 12/12  16:00:00,302.950715829,36.5419893001,151.925275774,0.0,32.1804615127,55.9779621605,221.303392049,7.75019935684,75.1392,138.413992693
 12/12  17:00:00,332.429693414,36.2598000477,153.037540396,0.0,32.1804615127,60.9114621605,201.079851346,5.73092620525,91.7998,103.54912514
 12/12  18:00:00,377.478349102,35.8078723575,152.936572806,0.0,32.1804615127,77.5397301883,214.18455071,9.95309156814,49.9818,154.249659142
 12/12  19:00:00,434.548596368,35.850244648,150.626297844,0.0,77.122965704,86.2600435998,341.043731425,10.4004035328,49.9818,280.661527892
 12/12  20:00:00,441.027172912,35.7916558531,150.004913414,0.0,102.647051061,80.1663183927,255.667454376,8.48462266336,33.3212,213.861631712
 12/12  21:00:00,465.603735693,35.7837935769,149.332821333,0.0,115.40909374,92.7192997104,247.855990756,8.31487329868,33.3212,206.219917458
 12/12  22:00:00,440.141900001,35.819205571,147.352231885,0.0,102.647051061,94.1340635361,339.983366369,9.11489391555,24.9909,305.877572454
 12/12  23:00:00,373.91329216,35.8619781976,146.868287121,0.0,77.122965704,65.871452062,255.885675375,12.5556592107,16.6606,226.669416164
 12/12  24:00:00,307.27235626,35.8466945413,148.115211951,0.0,38.286128036,48.4199368926,155.156534338,16.6807755017,8.3303,130.145458837
 12/13  01:00:00,142.974445687,30.8786595126,30.4512576402,0.0,25.5240853573,30.610668775,104.687899432,0.0,3.33212,101.355779432
 12/13  02:00:00,149.275929053,30.8786595126,44.1382026992,0.0,19.418418834,29.3649097162,83.5445350295,0.0,3.33212,80.2124150295
 12/13  03:00:00,191.652852324,33.3312265447,88.990600668,0.0,12.7620426787,28.1191506574,77.4073203486,0.0456953716241,3.33212,74.029504977
 12/13  04:00:00,117.970778917,30.8786595126,20.8383130781,0.0,12.7620426787,28.1191506574,83.5447164422,0.0,3.33212,80.2125964422
 12/13  05:00:00,185.514013278,33.3312265447,76.3228172379,0.0,12.7620426787,28.1191506574,104.780955212,0.0729396033953,3.33212,101.375895608
 12/13  06:00:00,215.851432825,33.3312265447,79.0370172687,0.0,25.5240853573,30.610668775,187.143239207,0.0958087295357,8.3303,178.717130477
 12/13  07:00:00,334.842084208,34.1487488888,98.466704767,0.0,51.0481707146,78.1489452969,322.600073198,0.168820825124,16.6606,305.770652373
 12/13  08:00:00,429.13566763,35.8157865518,144.850916066,0.0,64.3609230253,109.708623606,439.491531443,10.7644336739,24.9909,403.736197769
 12/13  09:00:00,382.963404584,35.7859061559,146.881200802,0.0,51.0481707146,80.7689615957,353.588208505,5.90207574189,33.3212,314.364932763
 12/13  10:00:00,355.552434063,36.3385626362,146.788208074,0.0,51.0481707146,71.0224615957,313.488377552,2.50489263145,66.8089,244.174584921
 12/13  11:00:00,307.381795879,36.3907827113,146.791916605,0.0,32.1804615127,65.7244621605,277.88510005,6.19852411625,83.4695,188.217075934
 12/13  12:00:00,308.303476571,36.4391450063,146.638545156,0.0,32.1804615127,65.7244621605,228.214819299,6.03919715727,83.4695,138.706122142
 12/13  13:00:00,308.524654787,36.4944755741,147.083219358,0.0,32.1804615127,65.7244621605,233.96529235,5.35660943059,83.4695,145.139182919
 12/13  14:00:00,298.787444378,36.5224748422,146.982433687,0.0,32.1804615127,55.9779621605,218.239526418,4.71793528386,75.1392,138.382391134
 12/13  15:00:00,300.405405393,36.5559436015,148.648057179,0.0,32.1804615127,55.9779621605,210.54992235,5.51427204001,66.8089,138.22675031
 12/13  16:00:00,301.486770233,36.5880022448,149.717099104,0.0,32.1804615127,55.9779621605,218.345919581,4.9781401022,75.1392,138.228579479
 12/13  17:00:00,331.584247364,36.3439060733,150.983669597,0.0,32.1804615127,60.9114621605,196.294809784,2.93226146196,91.7998,101.562748322
 12/13  18:00:00,376.753062532,35.8700714761,151.30599881,0.0,32.1804615127,77.5397301883,218.285403115,7.26136388867,49.9818,161.042239227
 12/13  19:00:00,433.065419997,35.908215376,148.798305693,0.0,77.122965704,86.2600435998,338.273627242,7.46774420045,49.9818,280.824083042
 12/13  20:00:00,439.644655628,35.856133258,147.821327047,0.0,102.647051061,80.1663183927,246.67568579,6.4787029126,33.3212,206.875782877
 12/13  21:00:00,464.270965335,35.8410144052,146.858870305,0.0,115.40909374,92.7192997104,248.130916482,6.93298700134,33.3212,207.876729481
 12/13  22:00:00,439.037582558,35.8944777779,145.335023261,0.0,102.647051061,94.1340635361,340.349180045,7.36965077478,24.9909,307.98862927
 12/13  23:00:00,374.07946813,35.9671182323,147.153353362,0.0,77.122965704,65.871452062,258.993592099,11.3634359416,16.6606,230.969556158
 12/13  24:00:00,305.841096386,35.9269251817,146.544717365,0.0,38.286128036,48.4199368926,153.641804058,15.1132836712,8.3303,130.198220387
 12/14  01:00:00,156.843571583,30.8786595126,44.2049903265,0.0,25.5240853573,30.610668775,104.715207216,0.0,3.33212,101.383087216
 12/14  02:00:00,177.529249885,31.6961818567,70.4592605709,0.0,19.418418834,29.3649097162,83.6241083812,0.0608738032798,3.33212,80.2311145779
 12/14  03:00:00,168.810405102,32.5137042007,67.8464383034,0.0,12.7620426787,28.1191506574,77.3857523209,0.0,3.33212,74.0536323209
 12/14  04:00:00,185.386781692,33.3312265447,82.6964608238,0.0,12.7620426787,28.1191506574,83.6483816449,0.0811730900743,3.33212,80.2350885549
 12/14  05:00:00,193.922175971,33.3312265447,84.5920165712,0.0,12.7620426787,28.1191506574,104.835704822,0.10895716171,3.33212,101.39462766
 12/14  06:00:00,207.289148164,32.9224653727,71.4662696516,0.0,25.5240853573,30.610668775,187.639819782,0.512931169234,8.3303,178.796588613
 12/14  07:00:00,327.621396529,33.8217399512,91.967736878,0.0,51.0481707146,78.1489452969,322.964035905,0.1999169594,16.6606,306.103518945
 12/14  08:00:00,426.689171458,35.8293111853,141.787444828,0.0,64.3609230253,109.708623606,444.087330986,11.0755319361,24.9909,408.02089905
 12/14  09:00:00,380.819666664,35.7883115464,144.194274702,0.0,51.0481707146,80.7689615957,351.314882017,5.46086208108,33.3212,312.532819936
 12/14  10:00:00,352.848423217,36.3513475181,143.706010227,0.0,51.0481707146,71.0224615957,311.950600168,1.69963707195,66.8089,243.442063096
 12/14  11:00:00,303.499104231,36.4046220393,142.302337868,0.0,32.1804615127,65.7244621605,274.907858583,3.12860138143,83.4695,188.309757201
 12/14  12:00:00,304.152053772,36.4987457437,141.696029551,0.0,32.1804615127,65.7244621605,232.069734501,3.22845470383,83.4695,145.371779797
 12/14  13:00:00,303.980673124,36.5865850028,142.153373262,0.0,32.1804615127,65.7244621605,225.295538098,3.23586018074,83.4695,138.590177918
 12/14  14:00:00,296.027970035,36.6886310023,143.807218026,0.0,32.1804615127,55.9779621605,216.784210976,3.23014468159,75.1392,138.414866294
 12/14  15:00:00,296.929276094,36.7376394566,144.640946821,0.0,32.1804615127,55.9779621605,208.25636446,3.17431363113,66.8089,138.273150829
 12/14  16:00:00,296.437536869,36.7657069892,144.129695583,0.0,32.1804615127,55.9779621605,219.114155372,2.79229103585,75.1392,141.182664337
 12/14  17:00:00,327.369374618,36.4928276237,146.08628097,0.0,32.1804615127,60.9114621605,199.070844904,2.12526016341,91.7998,105.14578474
 12/14  18:00:00,374.177160882,35.9000018564,147.579261931,0.0,32.1804615127,77.5397301883,211.058718019,6.69595915015,49.9818,154.380958869
 12/14  19:00:00,430.735645091,35.9323578377,145.339872392,0.0,77.122965704,86.2600435998,342.052263864,6.43638953365,49.9818,285.634074331
 12/14  20:00:00,437.439842704,35.9098747326,144.553199866,0.0,102.647051061,80.1663183927,250.525752873,7.05161452915,33.3212,210.152938344
 12/14  21:00:00,461.377212607,35.9104257418,143.068320771,0.0,115.40909374,92.7192997104,247.325818983,7.52188766733,33.3212,206.482731315
 12/14  22:00:00,435.118859225,35.9981976744,140.20518989,0.0,102.647051061,94.1340635361,339.579720914,8.0512727488,24.9909,306.537548165
 12/14  23:00:00,367.680153902,36.0809169589,139.014645109,0.0,77.122965704,65.871452062,259.601358633,8.59034077652,16.6606,234.350417857
 12/14  24:00:00,299.774360955,36.0107843147,139.062505115,0.0,38.286128036,48.4199368926,151.085892402,12.5064175106,8.3303,130.249174892
 12/15  01:00:00,208.287360963,32.5137042007,91.7658328889,0.0,25.5240853573,30.610668775,104.798128657,0.044695933857,3.33212,101.421312723
 12/15  02:00:00,188.251772339,31.6961818567,80.913408511,0.0,19.418418834,29.3649097162,81.7080889477,0.0,3.33212,78.3759689477
 12/15  03:00:00,204.354694765,33.3312265447,101.373437706,0.0,12.7620426787,28.1191506574,79.3998180338,0.122335763758,3.33212,75.9453622701
 12/15  04:00:00,192.656790068,32.9224653727,90.7499926367,0.0,12.7620426787,28.1191506574,84.1541804652,0.57067194435,3.33212,80.2513885208
 12/15  05:00:00,198.667828251,32.9224653727,89.3438418104,0.0,12.7620426787,28.1191506574,105.323180053,0.567988445486,3.33212,101.423071608
 12/15  06:00:00,232.122048872,33.3312265447,94.2284485744,0.0,25.5240853573,30.610668775,187.336138206,0.115396130132,8.3303,178.890442076
 12/15  07:00:00,358.738072687,34.802766764,119.838898548,0.0,51.0481707146,78.1489452969,323.272963043,0.186074238626,16.6606,306.426288804
 12/15  08:00:00,421.143919133,35.8529534285,133.935234373,0.0,64.3609230253,109.708623606,446.842980738,11.7975673433,24.9909,410.054513395
 12/15  09:00:00,373.78796957,35.8404199086,134.898868379,0.0,51.0481707146,80.7689615957,356.102803244,4.71448741486,33.3212,318.067115829
 12/15  10:00:00,344.275766907,36.3647529906,133.90801305,0.0,51.0481707146,71.0224615957,305.339057871,0.710451164242,66.8089,237.819706707
 12/15  11:00:00,295.586248672,36.5221844066,133.759096311,0.0,32.1804615127,65.7244621605,276.954569911,2.17464400588,83.4695,191.310425906
 12/15  12:00:00,299.249824559,36.7360668109,136.541303938,0.0,32.1804615127,65.7244621605,228.457049874,2.3006856111,83.4695,142.686864262
 12/15  13:00:00,301.972934084,36.871940586,139.844479621,0.0,32.1804615127,65.7244621605,225.890124104,2.32861528191,83.4695,140.092008822
 12/15  14:00:00,292.217532859,36.8580543008,139.810799907,0.0,32.1804615127,55.9779621605,221.050841859,2.30424556421,75.1392,143.607396295
 12/15  15:00:00,294.339936991,36.8471758766,141.931366912,0.0,32.1804615127,55.9779621605,207.414803048,2.29135729952,66.8089,138.314545748
 12/15  16:00:00,294.657680486,36.8518867735,142.28750279,0.0,32.1804615127,55.9779621605,215.442498045,1.98017587044,75.1392,138.323122174
 12/15  17:00:00,324.549715868,36.5901161566,143.317154734,0.0,32.1804615127,60.9114621605,201.170021899,1.40396724842,91.7998,107.966254651
 12/15  18:00:00,372.987793291,35.9342248121,147.840661109,0.0,32.1804615127,77.5397301883,210.436125764,5.96246903929,49.9818,154.491856724
 12/15  19:00:00,429.718306648,35.9564475869,145.928820742,0.0,77.122965704,86.2600435998,337.920439305,6.4920684802,49.9818,281.446570825
 12/15  20:00:00,436.798688639,35.9619869983,145.829179586,0.0,102.647051061,80.1663183927,257.783898694,10.1595961369,33.3212,214.303102557
 12/15  21:00:00,462.179586024,35.9247985384,145.647756863,0.0,115.40909374,92.7192997104,256.803526956,16.857370562,33.3212,206.624956394
 12/15  22:00:00,437.730115393,35.9946087292,144.44354736,0.0,102.647051061,94.1340635361,349.105893092,17.2423219267,24.9909,306.872671165
 12/15  23:00:00,373.481884166,36.0510631855,146.385887863,0.0,77.122965704,65.871452062,268.786743601,17.6042279992,16.6606,234.521915602
 12/15  24:00:00,285.214133314,35.9719224499,126.647858742,0.0,38.286128036,48.4199368926,167.90688768,29.2804675147,8.3303,130.296120165
 12/16  01:00:00,140.549129394,30.8786595126,25.8699339676,0.0,27.7269238854,30.610668775,134.433307046,29.6620897947,3.33212,101.439097251
 12/16  02:00:00,157.051879225,30.8786595126,42.3950748156,0.0,27.7269238854,30.610668775,111.973429199,28.3821894753,3.33212,80.2591197241
 12/16  03:00:00,184.086384573,33.3312265447,81.7992433036,0.0,12.7620426787,28.1191506574,117.46557715,40.0547425571,3.33212,74.078714593
 12/16  04:00:00,118.433676204,30.8786595126,21.2850150391,0.0,12.7620426787,28.1191506574,138.019473834,54.4374022339,3.33212,80.2499515997
 12/16  05:00:00,183.585580713,33.3312265447,74.5993437775,0.0,12.7620426787,28.1191506574,152.109245484,47.3195350104,3.33212,101.457590474
 12/16  06:00:00,156.763178271,31.6961818567,38.9330981138,0.0,12.7620426787,28.1191506574,183.596069671,44.9114947234,8.3303,130.354274948
 12/16  07:00:00,316.140704028,34.7618906468,111.283821457,0.0,42.6918050922,54.3732441037,257.394967882,61.0590999435,16.6606,179.675267939
 12/16  08:00:00,333.696411351,35.8114020603,96.9946923917,0.0,42.6918050922,86.1019271793,407.929426774,72.4309386501,24.9909,310.507588124
 12/16  09:00:00,395.430688,35.7839103827,123.006181138,0.0,57.6566862989,112.030105488,529.578717204,56.5487707906,33.3212,439.708746413
 12/16  10:00:00,350.891482372,36.3542172493,124.725775774,0.0,57.6566862989,83.6599452969,422.196780424,38.9159255779,66.8089,316.471954846
 12/16  11:00:00,277.468729672,36.3991502966,105.548624547,0.0,42.6918050922,68.9656133826,351.957848341,23.7868697916,83.4695,244.70147855
 12/16  12:00:00,284.124687096,36.4386165392,120.4956038,0.0,34.9340096728,67.7198543238,287.686780962,12.3358007325,83.4695,191.881480229
 12/16  13:00:00,307.661104919,36.4768923,144.659556929,0.0,34.9340096728,67.7198543238,231.118677179,4.7461329521,83.4695,142.903044227
 12/16  14:00:00,302.293022102,36.5079038085,148.644011595,0.0,34.9340096728,57.9733543238,223.10745072,2.49748426302,75.1392,145.470766457
 12/16  15:00:00,303.231297518,36.535522428,149.214302167,0.0,34.9340096728,57.9733543238,208.620723515,3.13115512181,66.8089,138.680668393
 12/16  16:00:00,303.844460314,36.5607944237,149.674151375,0.0,34.9340096728,57.9733543238,224.195972232,3.76076862406,75.1392,145.296003608
 12/16  17:00:00,330.795141632,36.271142913,147.80440348,0.0,34.9340096728,62.9068543238,199.999998082,4.20742424625,91.7998,103.992773836
 12/16  18:00:00,353.110776752,35.8105792928,131.898138247,0.0,34.9340096728,72.2186844194,192.826580332,7.80523978814,49.9818,135.039540544
 12/16  19:00:00,427.909779578,35.8785398697,134.684063027,0.0,87.0357390804,86.2600435998,219.856138285,8.06440243524,49.9818,161.80993585
 12/16  20:00:00,431.11511124,35.7893501404,143.135652619,0.0,102.000620287,77.6748002752,252.689636418,12.3397365125,33.3212,207.028699906
 12/16  21:00:00,446.565116084,35.7837935769,147.30969431,0.0,102.000620287,88.9820225341,255.125663753,15.082457325,33.3212,206.722006428
 12/16  22:00:00,436.709038934,35.7837935769,147.157041494,0.0,102.000620287,91.6425454185,254.887033111,15.7163743966,24.9909,214.179758714
 12/16  23:00:00,383.352005031,35.7837935769,147.022680627,0.0,87.0357390804,65.871452062,340.843740909,18.3252310383,16.6606,305.857909871
 12/16  24:00:00,290.327668003,35.7837935769,127.676159719,0.0,42.6918050922,48.4199368926,209.032280896,21.5076124903,8.3303,179.194368406
 12/17  01:00:00,144.647085715,30.8786595126,20.8126656475,0.0,34.4311606118,33.1021868926,117.074049086,11.7426229683,3.33212,101.999306118
 12/17  02:00:00,156.842807316,30.8786595126,33.0298367671,0.0,34.4311606118,33.1021868926,94.733538614,11.4607081415,3.33212,79.9407104726
 12/17  03:00:00,145.267551859,30.8786595126,38.9636985338,0.0,19.466279405,30.610668775,91.8316916374,8.14530837487,3.33212,80.3542632625
 12/17  04:00:00,149.21333064,30.8786595126,42.921732545,0.0,19.466279405,30.610668775,89.6923762553,5.99976321879,3.33212,80.3604930365
 12/17  05:00:00,159.457746247,30.8786595126,46.5512115583,0.0,19.466279405,30.610668775,110.727044927,5.92738716327,3.33212,101.467537764
 12/17  06:00:00,175.781477202,30.8786595126,50.6440889881,0.0,19.466279405,30.610668775,144.711372825,5.85633771662,8.3303,130.524735109
 12/17  07:00:00,310.04420235,34.802766764,104.780219145,0.0,42.6918050922,54.3732441037,207.591333438,3.79875262866,16.6606,187.131980809
 12/17  08:00:00,393.532196075,36.0556412662,145.498557278,0.0,49.3960418185,88.5934452969,340.836140062,8.78200315331,24.9909,307.063236908
 12/17  09:00:00,416.958850244,35.8270019908,142.922562051,0.0,57.6566862989,112.030105488,480.408237365,4.67813000941,33.3212,442.408907356
 12/17  10:00:00,361.146123318,36.3453480508,142.506740795,0.0,50.9524495726,81.1684271793,387.70738999,1.44348543407,66.8089,319.455004556
 12/17  11:00:00,316.169796601,36.4260659471,142.202233651,0.0,42.6918050922,68.9656133826,333.407168373,4.72382960785,83.4695,245.213838765
 12/17  12:00:00,310.412283799,36.4805337171,140.073470308,0.0,38.286128036,68.9656133826,276.843438103,3.46079355973,83.4695,189.913144543
 12/17  13:00:00,313.933103684,36.4922203252,144.902814802,0.0,38.286128036,68.9656133826,233.496419543,5.44833935059,83.4695,144.578580193
 12/17  14:00:00,298.229228927,36.5003405043,148.516749627,0.0,31.5818913096,56.727595265,223.249427805,8.64158481139,75.1392,139.468642994
 12/17  15:00:00,298.424912728,36.5289618732,148.805150822,0.0,31.5818913096,56.727595265,220.73151602,9.66999701176,66.8089,144.252619009
 12/17  16:00:00,298.30926552,36.5549880737,148.757080233,0.0,31.5818913096,56.727595265,224.190203102,10.6460623404,75.1392,138.404940762
 12/17  17:00:00,327.763940461,36.2657261084,149.324982522,0.0,31.5818913096,61.661095265,208.843275982,10.8955882486,91.7998,106.147887733
 12/17  18:00:00,366.330022341,35.7837935769,149.551971538,0.0,31.5818913096,70.9729253606,198.38420152,15.6195696914,49.9818,132.782831829
 12/17  19:00:00,432.518669987,35.8082579102,148.348731337,0.0,80.3315023541,83.7685254822,225.157727026,13.4846725924,49.9818,161.691254434
 12/17  20:00:00,435.066951786,35.7837935769,146.828779202,0.0,102.000620287,77.6748002752,251.055740752,10.8366392399,33.3212,206.897901512
 12/17  21:00:00,454.602574801,35.7837935769,145.757670357,0.0,108.704857014,91.4735406516,250.047747013,10.3888836108,33.3212,206.337663403
 12/17  22:00:00,426.337310941,35.7837935769,145.742458565,0.0,95.2963835608,89.1510273009,251.08554964,14.1784777674,24.9909,211.916171873
 12/17  23:00:00,374.162934195,35.7837935769,146.867907751,0.0,80.3315023541,63.3799339444,345.584753593,21.1535914654,16.6606,307.770562128
 12/17  24:00:00,305.904858424,35.7837935769,143.035392001,0.0,42.6918050922,48.4199368926,207.958673662,24.2900530255,8.3303,175.338320636
 12/18  01:00:00,129.897745114,30.8786595126,17.5444981341,0.0,25.5240853573,30.610668775,121.72966711,13.099058117,3.33212,105.298488993
 12/18  02:00:00,131.030031092,30.8786595126,26.0563952903,0.0,19.418418834,29.3649097162,104.058134141,20.9101208603,3.33212,79.8158932804
 12/18  03:00:00,127.858662589,30.8786595126,30.80499602,0.0,12.7620426787,28.1191506574,106.444726256,28.541591409,3.33212,74.5710148469
 12/18  04:00:00,130.938348912,30.8786595126,33.8886737084,0.0,12.7620426787,28.1191506574,114.077124483,30.4608651203,3.33212,80.2841393626
 12/18  05:00:00,184.125352007,33.3312265447,75.0461275928,0.0,12.7620426787,28.1191506574,139.65596571,34.825778567,3.33212,101.498067143
 12/18  06:00:00,148.922699957,30.8786595126,17.646837035,0.0,25.5240853573,30.610668775,229.944695222,42.4635271766,8.3303,179.150868046
 12/18  07:00:00,349.543373537,34.9662712328,111.357354229,0.0,51.0481707146,78.1489452969,372.01663327,42.5129164407,16.6606,312.843116829
 12/18  08:00:00,398.049575455,35.7945014146,115.634005425,0.0,64.3609230253,109.708623606,488.777545455,53.8262329508,24.9909,409.960412504
 12/18  09:00:00,331.748986369,35.7837935769,97.7155738475,0.0,51.0481707146,80.7689615957,406.485909114,53.5267795439,33.3212,319.63792957
 12/18  10:00:00,285.309536682,36.3310135664,78.8203601336,0.0,51.0481707146,71.0224615957,359.33171388,50.6894332462,66.8089,241.833380633
 12/18  11:00:00,219.339109374,36.3786460723,61.3574931842,0.0,32.1804615127,65.7244621605,358.130753347,78.9633779385,83.4695,195.697875408
 12/18  12:00:00,209.108466411,36.4201777625,50.2560894135,0.0,32.1804615127,65.7244621605,323.958479917,101.538613817,83.4695,138.9503661
 12/18  13:00:00,205.346310046,36.453414276,46.9663351174,0.0,32.1804615127,65.7244621605,338.887470249,110.022043545,83.4695,145.395926705
 12/18  14:00:00,185.848023491,36.4853235806,37.8293554838,0.0,32.1804615127,55.9779621605,350.117731925,136.371470431,75.1392,138.607061494
 12/18  15:00:00,186.531325273,36.5123553012,38.9821057338,0.0,32.1804615127,55.9779621605,376.134253262,165.722183214,66.8089,143.603170048
 12/18  16:00:00,185.423217627,36.5373745637,37.6541070557,0.0,32.1804615127,55.9779621605,401.829280123,186.795901729,75.1392,139.894178394
 12/18  17:00:00,212.811150697,36.2430972054,35.8328898689,0.0,32.1804615127,60.9114621605,373.856063285,179.100407087,91.7998,102.955856198
 12/18  18:00:00,262.472819164,35.7837935769,39.7426221102,0.0,32.1804615127,77.5397301883,368.269494845,158.19926724,49.9818,160.088427605
 12/18  19:00:00,337.875372246,35.7837935769,55.551659017,0.0,77.122965704,86.2600435998,486.637686259,152.870155766,49.9818,283.785730492
 12/18  20:00:00,352.665439061,35.7837935769,62.7297573623,0.0,102.647051061,80.1663183927,394.066609587,147.411978939,33.3212,213.333430649
 12/18  21:00:00,381.83038114,35.7837935769,66.5401932337,0.0,115.40909374,92.7192997104,389.309103602,144.068612456,33.3212,211.919291146
 12/18  22:00:00,367.995597207,35.7837935769,76.2967225978,0.0,102.647051061,94.1340635361,480.63120822,145.328679697,24.9909,310.311628524
 12/18  23:00:00,291.678386571,35.7837935769,66.6268262546,0.0,77.122965704,65.871452062,405.918115995,154.23504024,16.6606,235.022475755
 12/18  24:00:00,201.25716485,35.7837935769,44.4336562769,0.0,38.286128036,48.4199368926,311.332144634,172.576162675,8.3303,130.425681959
 12/19  01:00:00,120.550773809,30.8786595126,8.17381634599,0.0,25.5240853573,30.610668775,143.682618821,38.8303295443,3.33212,101.520169276
 12/19  02:00:00,115.061715709,30.8786595126,10.0300723895,0.0,19.418418834,29.3649097162,117.626142302,33.9939152501,3.33212,80.3001070518
 12/19  03:00:00,107.825179973,30.8786595126,10.7047229718,0.0,12.7620426787,28.1191506574,108.796722719,31.3412145818,3.33212,74.1233881374
 12/19  04:00:00,108.729499773,30.8786595126,11.6160533594,0.0,12.7620426787,28.1191506574,113.071643893,29.4479344211,3.33212,80.291589472
 12/19  05:00:00,117.637715497,30.8786595126,13.322948425,0.0,12.7620426787,28.1191506574,139.737115946,28.5385363907,3.33212,107.866459556
 12/19  06:00:00,152.104889081,30.8786595126,20.1464553642,0.0,25.5240853573,30.610668775,215.886158247,28.2995848236,8.3303,179.256273424
 12/19  07:00:00,275.322922351,30.8786595126,45.4536058525,0.0,51.0481707146,78.1489452969,351.069431711,26.7351827612,16.6606,307.67364895
 12/19  08:00:00,391.408067842,35.8362278844,107.913710976,0.0,64.3609230253,109.708623606,574.412335084,136.815251076,24.9909,412.606184008
 12/19  09:00:00,305.165791846,35.7837935769,70.3548793612,0.0,51.0481707146,80.7689615957,506.437636527,152.989127576,33.3212,320.12730895
 12/19  10:00:00,270.042890776,36.2017282896,63.6949615458,0.0,51.0481707146,71.0224615957,454.052209778,142.028495703,66.8089,245.214814075
 12/19  11:00:00,216.614358608,36.3378675122,58.8907171211,0.0,32.1804615127,65.7244621605,400.721115035,128.45831232,83.4695,188.793302715
 12/19  12:00:00,216.131743628,36.3839706253,58.1646688776,0.0,32.1804615127,65.7244621605,310.063332004,80.966375057,83.4695,145.627456947
 12/19  13:00:00,216.587614892,36.4238555189,59.4197753193,0.0,32.1804615127,65.7244621605,293.850884215,64.9401480435,83.4695,145.441236172
 12/19  14:00:00,208.653869091,36.4602487621,61.1765522219,0.0,32.1804615127,55.9779621605,287.356671194,73.5547238847,75.1392,138.662747309
 12/19  15:00:00,207.69587683,36.4918525592,60.3637725706,0.0,32.1804615127,55.9779621605,286.787532169,81.4815222,66.8089,138.497109969
 12/19  16:00:00,201.417280112,36.5196674607,54.0155265901,0.0,32.1804615127,55.9779621605,350.575348288,130.345057926,75.1392,145.091090362
 12/19  17:00:00,223.677714501,36.2140492723,46.8474453341,0.0,32.1804615127,60.9114621605,404.179268277,210.652514547,91.7998,101.72695373
 12/19  18:00:00,266.701647495,35.7837935769,44.1373203488,0.0,32.1804615127,77.5397301883,383.028352866,171.564070096,49.9818,161.48248277
 12/19  19:00:00,337.747749988,35.7837935769,55.6676973601,0.0,77.122965704,86.2600435998,497.506759866,161.915002614,49.9818,285.609957252
 12/19  20:00:00,350.345047794,35.7837935769,61.1628310782,0.0,102.647051061,80.1663183927,404.967985366,159.616422616,33.3212,212.03036275
 12/19  21:00:00,378.971327751,35.7837935769,64.467083727,0.0,115.40909374,92.7192997104,406.803354026,159.227833731,33.3212,214.254320295
 12/19  22:00:00,367.909652752,35.7837935769,76.8244998915,0.0,102.647051061,94.1340635361,499.267620674,166.160296763,24.9909,308.116423911
 12/19  23:00:00,287.020140309,35.7837935769,62.3080031366,0.0,77.122965704,65.871452062,439.935054917,188.092213116,16.6606,235.1822418
 12/19  24:00:00,198.724222225,35.7837935769,42.2310520431,0.0,38.286128036,48.4199368926,350.815449056,212.016280403,8.3303,130.468868653
 12/20  01:00:00,123.265849074,30.8786595126,10.9250428951,0.0,25.5240853573,30.610668775,152.419112846,44.9947755059,3.33212,104.09221734
 12/20  02:00:00,115.589679836,30.8786595126,10.5969383836,0.0,19.418418834,29.3649097162,121.450755376,40.2998805486,3.33212,77.818754827
 12/20  03:00:00,107.831891446,30.8786595126,10.7475298166,0.0,12.7620426787,28.1191506574,120.800151323,37.1547411061,3.33212,80.3132902166
 12/20  04:00:00,107.843207602,30.8786595126,10.7743920745,0.0,12.7620426787,28.1191506574,118.944256262,35.2908168067,3.33212,80.3213194552
 12/20  05:00:00,115.293553712,30.8786595126,11.6602471374,0.0,12.7620426787,28.1191506574,139.704917573,34.8204674868,3.33212,101.552330087
 12/20  06:00:00,149.883609673,30.8786595126,18.6188867098,0.0,25.5240853573,30.610668775,222.324029159,34.6534412703,8.3303,179.340287889
 12/20  07:00:00,273.726842727,30.8786595126,44.5903148373,0.0,51.0481707146,78.1489452969,364.463576147,32.6030469195,16.6606,315.199929227
 12/20  08:00:00,388.035931502,35.8120579632,105.941183603,0.0,64.3609230253,109.708623606,606.824539958,168.836466134,24.9909,412.997173824
 12/20  09:00:00,297.609646667,35.7837935769,64.0167990297,0.0,51.0481707146,80.7689615957,552.981561418,198.103464552,33.3212,321.556896866
 12/20  10:00:00,257.081117791,35.9195448574,51.5049849907,0.0,51.0481707146,71.0224615957,510.591740042,202.466364793,66.8089,241.316475249
 12/20  11:00:00,192.891927952,35.9841303083,36.0250958813,0.0,32.1804615127,65.7244621605,491.079533622,214.925184067,83.4695,192.684849556
 12/20  12:00:00,186.89014972,36.0513915941,29.2656107591,0.0,32.1804615127,65.7244621605,446.755353836,217.617666335,83.4695,145.668187501
 12/20  13:00:00,182.92469866,36.1054560517,25.9486089334,0.0,32.1804615127,65.7244621605,435.631609574,212.63509459,83.4695,139.527014984
 12/20  14:00:00,171.854542468,36.1535789818,24.5213712918,0.0,32.1804615127,55.9779621605,432.54315984,212.738873869,75.1392,144.665085971
 12/20  15:00:00,170.336044706,36.1938464728,22.9417963621,0.0,32.1804615127,55.9779621605,417.703584584,212.364941545,66.8089,138.529743039
 12/20  16:00:00,170.11353547,36.2131293243,22.718778987,0.0,32.1804615127,55.9779621605,429.036606941,208.750526394,75.1392,145.146880547
 12/20  17:00:00,200.665829781,35.9943011538,24.260739082,0.0,32.1804615127,60.9114621605,384.771643385,191.21519463,91.7998,101.756648755
 12/20  18:00:00,247.886065255,35.7837935769,25.627318157,0.0,32.1804615127,77.5397301883,411.966533428,200.446818399,49.9818,161.53791503
 12/20  19:00:00,319.620935502,35.7837935769,37.8518014643,0.0,77.122965704,86.2600435998,554.442919835,218.670278963,49.9818,285.790840872
 12/20  20:00:00,338.727027026,35.7837935769,49.3486086919,0.0,102.647051061,80.1663183927,453.545826848,208.013677693,33.3212,212.210949155
 12/20  21:00:00,368.289999515,35.7837935769,53.5702002719,0.0,115.40909374,92.7192997104,443.731099404,196.019455773,33.3212,214.390443631
 12/20  22:00:00,351.953705932,35.7837935769,60.862503336,0.0,102.647051061,94.1340635361,527.907121486,194.499621435,24.9909,308.41660005
 12/20  23:00:00,281.369034439,35.7837935769,56.8264672385,0.0,77.122965704,65.871452062,457.209202156,205.229956323,16.6606,235.318645833
 12/20  24:00:00,196.085906237,35.7837935769,39.6076841741,0.0,38.286128036,48.4199368926,361.462190417,222.625931878,8.3303,130.505958538
 12/21  01:00:00,115.665692717,30.8786595126,3.41515256249,0.0,25.5240853573,30.610668775,162.976332766,51.721524093,3.33212,107.922688673
 12/21  02:00:00,110.729175018,30.8786595126,5.7715693175,0.0,19.418418834,29.3649097162,130.720410048,47.6106248099,3.33212,79.7776652378
 12/21  03:00:00,102.161037173,30.8786595126,5.12343467371,0.0,12.7620426787,28.1191506574,123.552214156,45.525863226,3.33212,74.6942309301
 12/21  04:00:00,101.079991611,30.8786595126,4.06625261739,0.0,12.7620426787,28.1191506574,128.282295535,44.624851571,3.33212,80.3253239642
 12/21  05:00:00,108.219609877,30.8786595126,4.63389084809,0.0,12.7620426787,28.1191506574,153.270637094,44.322702578,3.33212,105.615814516
 12/21  06:00:00,141.606725324,30.8786595126,10.3874756751,0.0,25.5240853573,30.610668775,234.173543313,43.9120387914,8.3303,181.931204521
 12/21  07:00:00,262.311054401,30.8786595126,33.2044639501,0.0,51.0481707146,78.1489452969,366.177393451,41.2639371214,16.6606,308.25285633
 12/21  08:00:00,378.332021854,35.8040189727,96.3896100037,0.0,64.3609230253,109.708623606,642.119396676,203.291872762,24.9909,413.836623914
 12/21  09:00:00,301.384661091,35.7837935769,67.8078969644,0.0,51.0481707146,80.7689615957,570.473227452,215.29962079,33.3212,321.852406662
 12/21  10:00:00,269.440251837,35.9550391247,63.6672462283,0.0,51.0481707146,71.0224615957,506.369171981,194.989121186,66.8089,244.571150795
 12/21  11:00:00,208.494019123,36.0976841881,51.3339766287,0.0,32.1804615127,65.7244621605,467.875190588,188.431653123,83.4695,195.974037466
 12/21  12:00:00,207.463479134,36.1741153941,49.4966644187,0.0,32.1804615127,65.7244621605,411.211164172,182.023054933,83.4695,145.71860924
 12/21  13:00:00,203.565882006,36.2339265778,46.2576523592,0.0,32.1804615127,65.7244621605,401.744842323,179.364174946,83.4695,138.911167377
 12/21  14:00:00,199.710546988,36.2856628382,52.0230177602,0.0,32.1804615127,55.9779621605,393.918795832,173.42150705,75.1392,145.358088782
 12/21  15:00:00,195.652619847,36.3140736933,47.9705284691,0.0,32.1804615127,55.9779621605,380.464638703,175.077454352,66.8089,138.578284351
 12/21  16:00:00,188.61640165,36.3387983788,40.9441266758,0.0,32.1804615127,55.9779621605,396.443328215,176.113435086,75.1392,145.190693129
 12/21  17:00:00,210.787720139,36.0977696556,34.1354805018,0.0,32.1804615127,60.9114621605,360.690227894,167.108931226,91.7998,101.781496668
 12/21  18:00:00,258.321038083,35.7837935769,35.8284905815,0.0,32.1804615127,77.5397301883,377.454645171,165.86246725,49.9818,161.610377921
 12/21  19:00:00,332.773885182,35.7837935769,50.6947265651,0.0,77.122965704,86.2600435998,507.460584044,167.609456539,49.9818,289.869327505
 12/21  20:00:00,348.86731327,35.7837935769,59.180931722,0.0,102.647051061,80.1663183927,403.787355034,161.677922871,33.3212,208.788232163
 12/21  21:00:00,378.514896264,35.7837935769,63.4930915104,0.0,115.40909374,92.7192997104,403.953501522,156.088186271,33.3212,214.544115251
 12/21  22:00:00,366.068408883,35.7837935769,74.6248176846,0.0,102.647051061,94.1340635361,491.533601505,154.151499033,24.9909,312.391202473
 12/21  23:00:00,292.346469639,35.7837935769,67.4585490283,0.0,77.122965704,65.871452062,414.020330216,161.738363691,16.6606,235.621366525
 12/21  24:00:00,206.219960899,35.7837935769,49.3755781094,0.0,38.286128036,48.4199368926,318.82691381,176.606329111,8.3303,133.890284699
 12/22  01:00:00,122.1816947,30.8786595126,9.7517978064,0.0,25.5240853573,30.610668775,145.374950955,40.3441740503,3.33212,101.698656905
 12/22  02:00:00,115.836965508,30.8786595126,10.7720832608,0.0,19.418418834,29.3649097162,119.803238064,36.1255090767,3.33212,80.3456089874
 12/22  03:00:00,108.058514011,30.8786595126,10.9184614468,0.0,12.7620426787,28.1191506574,117.683131003,34.0002726138,3.33212,80.3507383889
 12/22  04:00:00,107.523056866,30.8786595126,10.4107038814,0.0,12.7620426787,28.1191506574,110.682288037,33.1941341993,3.33212,74.1560338378
 12/22  05:00:00,115.668933654,30.8786595126,11.3597467923,0.0,12.7620426787,28.1191506574,144.64849226,33.3589885842,3.33212,107.957383676
 12/22  06:00:00,150.392497384,30.8786595126,18.4292810859,0.0,25.5240853573,30.610668775,221.24594438,33.404900016,8.3303,179.510744363
 12/22  07:00:00,273.134082469,30.8786595126,43.2446006971,0.0,51.0481707146,78.1489452969,364.623926526,31.8126435604,16.6606,316.150682966
 12/22  08:00:00,391.699453781,35.8213145547,108.274420376,0.0,64.3609230253,109.708623606,596.471154924,156.429218447,24.9909,415.051036477
 12/22  09:00:00,303.885596919,35.7837935769,69.1956305562,0.0,51.0481707146,80.7689615957,523.686469305,169.30401794,33.3212,321.061251365
 12/22  10:00:00,266.831662457,36.1934297326,60.5598856378,0.0,51.0481707146,71.0224615957,469.086940695,156.57847933,66.8089,245.699561365
 12/22  11:00:00,210.585186745,36.3122373742,52.8079556477,0.0,32.1804615127,65.7244621605,426.342507053,153.307897398,83.4695,189.565109654
 12/22  12:00:00,203.482110163,36.352280209,45.094022603,0.0,32.1804615127,65.7244621605,385.30854334,156.550061264,83.4695,145.288982076
 12/22  13:00:00,192.301572042,36.3532021077,34.7899377638,0.0,32.1804615127,65.7244621605,394.726813507,165.671746612,83.4695,145.585566895
 12/22  14:00:00,176.832097271,36.3598150171,29.0718071682,0.0,32.1804615127,55.9779621605,394.04970815,176.577749513,75.1392,142.332758636
 12/22  15:00:00,174.045639596,36.3472446421,26.3417073117,0.0,32.1804615127,55.9779621605,393.19434605,184.703079149,66.8089,141.6823669
 12/22  16:00:00,172.103424996,36.3433945822,24.4514925935,0.0,32.1804615127,55.9779621605,403.530706126,189.77433458,75.1392,138.617171546
 12/22  17:00:00,201.606578313,36.1011535726,24.9639873257,0.0,32.1804615127,60.9114621605,377.484383914,177.513407935,91.7998,108.171175979
 12/22  18:00:00,250.92773875,35.7837935769,28.5211049527,0.0,32.1804615127,77.5397301883,390.950568777,179.31972018,49.9818,161.649048597
 12/22  19:00:00,324.873686714,35.7837935769,42.9381614426,0.0,77.122965704,86.2600435998,526.037362374,188.578921291,49.9818,287.476641082
 12/22  20:00:00,341.664292852,35.7837935769,52.5683766341,0.0,102.647051061,80.1663183927,426.887557372,182.24268752,33.3212,211.323669852
 12/22  21:00:00,370.103269516,35.7837935769,55.6914142233,0.0,115.40909374,92.7192997104,425.88251283,177.899001526,33.3212,214.662311305
 12/22  22:00:00,357.02780902,35.7837935769,66.1385739247,0.0,102.647051061,94.1340635361,518.959460006,179.36728285,24.9909,314.601277156
 12/22  23:00:00,286.72157067,35.7837935769,62.040959327,0.0,77.122965704,65.871452062,441.641506339,187.532172224,16.6606,237.448734115
 12/22  24:00:00,201.409528631,35.7837935769,44.7662995211,0.0,38.286128036,48.4199368926,340.273298561,200.927413497,8.3303,131.015585064
 12/23  01:00:00,118.956497645,30.8786595126,4.45795558713,0.0,27.7269238854,30.610668775,151.782732553,46.8277121292,3.33212,101.622900424
 12/23  02:00:00,119.748576424,30.8786595126,5.21019830528,0.0,27.7269238854,30.610668775,126.468726921,42.781619177,3.33212,80.3549877437
 12/23  03:00:00,104.892980867,30.8786595126,7.81029030887,0.0,12.7620426787,28.1191506574,124.295555515,40.6062475232,3.33212,80.3571879915
 12/23  04:00:00,106.631911231,30.8786595126,9.54679639269,0.0,12.7620426787,28.1191506574,123.329411097,39.633646847,3.33212,80.3636442501
 12/23  05:00:00,113.614068021,30.8786595126,9.96304112907,0.0,12.7620426787,28.1191506574,144.549377318,39.5914831445,3.33212,101.625774173
 12/23  06:00:00,127.065579065,30.8786595126,11.1762589535,0.0,12.7620426787,28.1191506574,178.860871073,39.9040360184,8.3303,130.626535055
 12/23  07:00:00,216.189255041,30.8786595126,19.5155879151,0.0,42.6918050922,54.3732441037,243.283994202,39.4244166353,16.6606,187.198977567
 12/23  08:00:00,318.736877751,35.8110643093,82.3782987395,0.0,42.6918050922,86.1019271793,540.762483526,202.770995365,24.9909,313.000588161
 12/23  09:00:00,337.853793454,35.7837935769,66.3526078757,0.0,57.6566862989,112.030105488,709.239526236,226.566478524,33.3212,449.351847713
 12/23  10:00:00,306.303671158,35.914367926,81.4601982689,0.0,57.6566862989,83.6599452969,592.339541585,202.885346975,66.8089,322.64529461
 12/23  11:00:00,241.467866806,36.069689818,70.5486436765,0.0,42.6918050922,68.9656133826,519.116673187,189.821272267,83.4695,245.82590092
 12/23  12:00:00,225.026200908,36.1912281768,62.2094946206,0.0,34.9340096728,67.7198543238,458.761823536,178.645006484,83.4695,196.647317052
 12/23  13:00:00,219.460390706,36.3011595445,57.259608349,0.0,34.9340096728,67.7198543238,396.456302233,167.012933989,83.4695,145.973868244
 12/23  14:00:00,208.017358714,36.3932840513,55.3827349284,0.0,34.9340096728,57.9733543238,375.105831851,160.191187967,75.1392,139.775443884
 12/23  15:00:00,210.171686652,36.4740703493,57.5158021607,0.0,34.9340096728,57.9733543238,355.080212499,143.25053635,66.8089,145.020776149
 12/23  16:00:00,209.728485122,36.5057511261,57.2003497981,0.0,34.9340096728,57.9733543238,357.149320374,136.383179856,75.1392,145.626940518
 12/23  17:00:00,229.995292147,36.2148707017,48.4153003408,0.0,34.9340096728,62.9068543238,358.953806548,158.826384852,91.7998,108.327621695
 12/23  18:00:00,258.56246017,35.7837935769,38.6896231223,0.0,34.9340096728,72.2186844194,351.943282404,170.342651549,49.9818,131.618830856
 12/23  19:00:00,331.151063143,35.7837935769,39.5828388646,0.0,87.0357390804,86.2600435998,403.983077126,185.442972236,49.9818,168.558304889
 12/23  20:00:00,330.783868103,35.7837935769,44.6896738333,0.0,102.000620287,77.6748002752,447.82283226,206.443812501,33.3212,208.057819758
 12/23  21:00:00,349.668112956,35.7837935769,52.3840676254,0.0,102.000620287,88.9820225341,474.46749834,226.566782531,33.3212,214.579515809
 12/23  22:00:00,340.679866442,35.7837935769,53.1892897615,0.0,102.000620287,91.6425454185,480.089344707,240.080948545,24.9909,215.017496161
 12/23  23:00:00,283.925289641,35.7837935769,49.6748974594,0.0,87.0357390804,65.871452062,585.792793861,261.223454337,16.6606,307.908739524
 12/23  24:00:00,189.618879685,35.7837935769,29.0291431581,0.0,42.6918050922,48.4199368926,482.162398934,287.097393162,8.3303,186.734705772
 12/24  01:00:00,134.295743842,30.8786595126,10.6374757976,0.0,34.4311606118,33.1021868926,165.183423644,57.8737418835,3.33212,103.97756176
 12/24  02:00:00,131.211861639,30.8786595126,7.51258838454,0.0,34.4311606118,33.1021868926,134.653272847,53.0231052343,3.33212,78.2980476124
 12/24  03:00:00,111.514205255,30.8786595126,5.29374244972,0.0,19.466279405,30.610668775,134.740903499,50.9458937636,3.33212,80.4628897356
 12/24  04:00:00,111.047914052,30.8786595126,4.83620939352,0.0,19.466279405,30.610668775,133.740496282,49.9469092811,3.33212,80.4614670009
 12/24  05:00:00,118.308740896,30.8786595126,5.52914959995,0.0,19.466279405,30.610668775,160.571739715,49.2280410249,3.33212,108.01157869
 12/24  06:00:00,131.047918014,30.8786595126,6.03034686599,0.0,19.466279405,30.610668775,188.403875072,49.2498789039,8.3303,130.823696169
 12/24  07:00:00,208.73621001,30.8786595126,12.1707730805,0.0,42.6918050922,54.3732441037,252.79795781,48.3722916504,16.6606,187.76506616
 12/24  08:00:00,279.172384273,35.7885422812,34.2763130872,0.0,49.3960418185,88.5934452969,615.363835546,273.12354843,24.9909,317.249387116
 12/24  09:00:00,328.68014647,35.7837935769,57.6133185434,0.0,57.6566862989,112.030105488,787.108442883,306.381912782,33.3212,447.405330101
 12/24  10:00:00,341.771415604,35.8541003363,126.402983003,0.0,50.9524495726,81.1684271793,636.588577519,248.226695959,66.8089,321.552981561
 12/24  11:00:00,260.594038355,36.0870244828,89.6548435219,0.0,42.6918050922,68.9656133826,540.132649966,210.126625017,83.4695,246.536524949
 12/24  12:00:00,216.685279897,36.3032628874,49.1140599444,0.0,38.286128036,68.9656133826,462.913970486,182.885421031,83.4695,196.559049455
 12/24  13:00:00,201.763885133,36.3753153684,35.4850664183,0.0,38.286128036,68.9656133826,323.89776441,94.7511506681,83.4695,145.677113741
 12/24  14:00:00,178.833433026,36.4025020959,31.5168539799,0.0,31.5818913096,56.727595265,312.221486291,91.408732118,75.1392,145.673554173
 12/24  15:00:00,178.86878378,36.4289951855,31.5160078288,0.0,31.5818913096,56.727595265,300.370168489,94.8607142432,66.8089,138.700554246
 12/24  16:00:00,177.852673421,36.4541633082,30.5027999374,0.0,31.5818913096,56.727595265,335.762612972,115.307178437,75.1392,145.316234534
 12/24  17:00:00,204.701315712,36.1703888158,28.3125197889,0.0,31.5818913096,61.661095265,394.094999523,194.068643356,91.7998,108.226556166
 12/24  18:00:00,243.278177549,35.7837935769,28.1342655048,0.0,31.5818913096,70.9729253606,436.092681664,254.983458317,49.9818,131.127423347
 12/24  19:00:00,317.295636066,35.7837935769,34.7089587104,0.0,80.3315023541,83.7685254822,433.43068996,221.202984252,49.9818,162.245905709
 12/24  20:00:00,328.658632906,35.7837935769,42.3054629384,0.0,102.000620287,77.6748002752,447.682811763,199.467789051,33.3212,214.893822713
 12/24  21:00:00,359.138139861,35.7837935769,52.3491856715,0.0,108.704857014,91.4735406516,448.273516746,200.684498852,33.3212,214.267817894
 12/24  22:00:00,329.960134058,35.7837935769,51.4680146986,0.0,95.2963835608,89.1510273009,443.414731136,210.728691731,24.9909,207.695139405
 12/24  23:00:00,276.463611613,35.7837935769,51.2405232916,0.0,80.3315023541,63.3799339444,568.34425378,235.384148879,16.6606,316.299504901
 12/24  24:00:00,205.8675495,35.7837935769,44.9812793925,0.0,42.6918050922,48.4199368926,437.542581226,249.780951458,8.3303,179.431329769
 12/25  01:00:00,129.186110872,30.8786595126,5.49391098359,0.0,34.4311606118,33.1021868926,166.980455823,55.5011337035,3.33212,108.147202119
 12/25  02:00:00,129.03338886,30.8786595126,5.29590937862,0.0,34.4311606118,33.1021868926,134.028153861,50.223133189,3.33212,80.4729006723
 12/25  03:00:00,110.988846014,30.8786595126,4.72593158467,0.0,19.466279405,30.610668775,130.858446335,47.0521547641,3.33212,80.4741715712
 12/25  04:00:00,110.868702776,30.8786595126,4.60887598704,0.0,19.466279405,30.610668775,128.629658666,44.8227002053,3.33212,80.4748384602
 12/25  05:00:00,119.050184964,30.8786595126,6.2079011324,0.0,19.466279405,30.610668775,147.469327353,42.4678842341,3.33212,101.669323119
 12/25  06:00:00,132.160485363,30.8786595126,7.08287195687,0.0,19.466279405,30.610668775,187.222746283,41.47550235,8.3303,137.416943933
 12/25  07:00:00,218.090773518,30.8786595126,21.4287901551,0.0,42.6918050922,54.3732441037,245.639213336,41.1302542003,16.6606,187.848359136
 12/25  08:00:00,342.511583113,35.8041458374,96.8637678762,0.0,49.3960418185,88.5934452969,533.132744122,198.479424751,24.9909,309.662419371
 12/25  09:00:00,369.142889444,35.7837935769,97.0428791541,0.0,57.6566862989,112.030105488,670.309719987,185.224689923,33.3212,451.763830064
 12/25  10:00:00,300.392218167,36.2570435611,84.0034317971,0.0,50.9524495726,81.1684271793,531.788344807,138.268149914,66.8089,326.711294893
 12/25  11:00:00,245.560685093,36.3118707948,74.6066477815,0.0,42.6918050922,68.9656133826,415.180843637,85.2313748894,83.4695,246.479968747
 12/25  12:00:00,241.792786955,36.3575459777,74.622663285,0.0,38.286128036,68.9656133826,337.479057335,57.1886972983,83.4695,196.820860037
 12/25  13:00:00,243.536217472,36.4024158836,77.0505002649,0.0,38.286128036,68.9656133826,266.407590196,37.2240390799,83.4695,145.714051116
 12/25  14:00:00,229.383731003,36.4424415041,81.7391359373,0.0,31.5818913096,56.727595265,245.141068282,26.753073409,75.1392,143.248794873
 12/25  15:00:00,235.493563334,36.4780809354,87.7982882181,0.0,31.5818913096,56.727595265,232.244915239,24.2344387702,66.8089,141.201576468
 12/25  16:00:00,230.748961129,36.5096799504,83.0712102828,0.0,31.5818913096,56.727595265,248.451662941,29.9335073982,75.1392,143.378955542
 12/25  17:00:00,245.657612133,36.2246714028,69.0911660828,0.0,31.5818913096,61.661095265,233.481723075,37.9048408159,91.7998,103.777082259
 12/25  18:00:00,268.887125638,35.7837935769,54.133206215,0.0,31.5818913096,70.9729253606,285.955958974,98.2532392631,49.9818,137.72091971
 12/25  19:00:00,336.503251798,35.7837935769,54.3578847212,0.0,80.3315023541,83.7685254822,399.189333306,186.949048117,49.9818,162.258485189
 12/25  20:00:00,347.387474003,35.7837935769,60.8563675735,0.0,102.000620287,77.6748002752,483.800086244,235.518398747,33.3212,214.960487498
 12/25  21:00:00,372.66722471,35.7837935769,65.7765352687,0.0,108.704857014,91.4735406516,425.523419068,182.773780101,33.3212,209.428438967
 12/25  22:00:00,345.626578786,35.7837935769,67.0277497134,0.0,95.2963835608,89.1510273009,419.729696723,181.944898685,24.9909,212.793898038
 12/25  23:00:00,290.586704234,35.7837935769,65.2609898792,0.0,80.3315023541,63.3799339444,530.921793481,197.693714278,16.6606,316.567479203
 12/25  24:00:00,207.174669493,35.7837935769,46.3440459095,0.0,42.6918050922,48.4199368926,416.124431365,228.288167691,8.3303,179.505963674
 12/26  01:00:00,120.736924634,30.8786595126,8.48601570519,0.0,25.5240853573,30.610668775,158.825247258,49.0855817849,3.33212,106.407545473
 12/26  02:00:00,113.599661172,30.8786595126,8.66545716698,0.0,19.418418834,29.3649097162,122.240334743,43.1132123028,3.33212,75.7950024405
 12/26  03:00:00,104.654037987,30.8786595126,7.63791997932,0.0,12.7620426787,28.1191506574,124.369415625,40.6464405558,3.33212,80.3908550692
 12/26  04:00:00,102.971411346,30.8786595126,5.97810562001,0.0,12.7620426787,28.1191506574,124.752123328,41.0269522722,3.33212,80.3930510563
 12/26  05:00:00,111.903918201,30.8786595126,7.70411513143,0.0,12.7620426787,28.1191506574,152.494215653,41.1115630102,3.33212,108.050532643
 12/26  06:00:00,145.230398671,30.8786595126,13.3982987751,0.0,25.5240853573,30.610668775,229.063845772,40.923506128,8.3303,179.810039644
 12/26  07:00:00,261.599113911,30.8786595126,31.9068278997,0.0,51.0481707146,78.1489452969,373.968140718,39.5184275264,16.6606,317.789113191
 12/26  08:00:00,369.238905859,35.7954215775,84.0583046413,0.0,64.3609230253,109.708623606,669.565007732,227.932719255,24.9909,416.641388477
 12/26  09:00:00,328.269333873,35.7837935769,94.2646841467,0.0,51.0481707146,80.7689615957,597.643206624,240.05688069,33.3212,324.265125934
 12/26  10:00:00,315.224053809,35.9530378522,109.624386686,0.0,51.0481707146,71.0224615957,515.531145579,199.669189592,66.8089,249.053055986
 12/26  11:00:00,243.113262605,36.2462553112,85.642964606,0.0,32.1804615127,65.7244621605,441.376162039,165.918066635,83.4695,191.988595403
 12/26  12:00:00,234.721457341,36.3771767942,76.944564842,0.0,32.1804615127,65.7244621605,306.124408595,76.7146998853,83.4695,145.94020871
