Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  13:00:00,238.589617391,36.4216181114,81.4849951696,0.0,32.1804615127,65.7244621605,283.832630759,54.6163258834,83.4695,145.746804876
 12/26  14:00:00,233.837685862,36.4619631664,86.3637971826,0.0,32.1804615127,55.9779621605,263.257300153,42.5461253487,75.1392,145.571974805
 12/26  15:00:00,237.726855801,36.4971873535,90.1665014017,0.0,32.1804615127,55.9779621605,238.069358415,32.4768016073,66.8089,138.783656808
 12/26  16:00:00,236.965309781,36.5274544448,89.3604147723,0.0,32.1804615127,55.9779621605,247.81848879,27.2822352285,75.1392,145.397053561
 12/26  17:00:00,255.797996635,36.2405460213,79.2803269648,0.0,32.1804615127,60.9114621605,234.940008625,34.8708855111,91.7998,108.269323114
 12/26  18:00:00,287.137714799,35.7837935769,65.0892815374,0.0,32.1804615127,77.5397301883,299.040940829,87.1951821944,49.9818,161.863958634
 12/26  19:00:00,352.654393594,35.7837935769,71.0107077598,0.0,77.122965704,86.2600435998,483.462085845,142.274030736,49.9818,291.206255109
 12/26  20:00:00,365.068710037,35.7837935769,76.0843340701,0.0,102.647051061,80.1663183927,413.608907656,164.041039374,33.3212,216.246668282
 12/26  21:00:00,392.285474532,35.7837935769,77.6631319602,0.0,115.40909374,92.7192997104,420.653132455,176.749963895,33.3212,210.581968559
 12/26  22:00:00,375.557525373,35.7837935769,84.3185633473,0.0,102.647051061,94.1340635361,504.256875128,164.12765874,24.9909,315.138316387
 12/26  23:00:00,302.246246852,35.7837935769,77.3323245154,0.0,77.122965704,65.871452062,413.910061094,158.632204596,16.6606,238.617256498
 12/26  24:00:00,210.868496967,35.7837935769,54.1359861423,0.0,38.286128036,48.4199368926,316.936390852,173.474830079,8.3303,135.131260773
 12/27  01:00:00,120.033849698,30.8786595126,7.71206871855,0.0,25.5240853573,30.610668775,144.581661334,39.5382941246,3.33212,101.71124721
 12/27  02:00:00,115.931479122,30.8786595126,10.9451644256,0.0,19.418418834,29.3649097162,119.794637839,36.0598264074,3.33212,80.4026914318
 12/27  03:00:00,110.970861344,30.8786595126,13.878018348,0.0,12.7620426787,28.1191506574,119.056740295,35.3177735946,3.33212,80.4068467009
 12/27  04:00:00,109.512576708,30.8786595126,12.4450140831,0.0,12.7620426787,28.1191506574,119.508338314,35.7658021371,3.33212,80.4104161771
 12/27  05:00:00,116.711077643,30.8786595126,13.073576371,0.0,12.7620426787,28.1191506574,148.140515124,36.7380847345,3.33212,108.070310389
 12/27  06:00:00,149.899462288,30.8786595126,18.6431135254,0.0,25.5240853573,30.610668775,226.387199748,38.1753275555,8.3303,179.881572193
 12/27  07:00:00,274.068231319,30.8786595126,44.9427436022,0.0,51.0481707146,78.1489452969,372.126444268,37.4244937286,16.6606,318.041350539
 12/27  08:00:00,371.561779453,35.7994597193,87.0955740056,0.0,64.3609230253,109.708623606,659.607257618,217.459384149,24.9909,417.156973469
 12/27  09:00:00,327.961775872,35.7837935769,94.4128917329,0.0,51.0481707146,80.7689615957,568.623446293,207.121194427,33.3212,328.181051865
 12/27  10:00:00,297.110507431,36.2676726946,91.1711048894,0.0,51.0481707146,71.0224615957,424.785284352,109.303932433,66.8089,248.672451919
 12/27  11:00:00,233.999721455,36.3379822652,76.9816308767,0.0,32.1804615127,65.7244621605,330.940050126,53.637912832,83.4695,193.832637294
 12/27  12:00:00,245.622285759,36.3842656131,87.7126220913,0.0,32.1804615127,65.7244621605,252.296937685,22.7462396883,83.4695,146.081197997
 12/27  13:00:00,272.252374992,36.4290144857,114.861102846,0.0,32.1804615127,65.7244621605,235.598131536,10.5857673349,83.4695,141.542864201
 12/27  14:00:00,266.181673537,36.4687816947,118.46947496,0.0,32.1804615127,55.9779621605,232.520336335,11.7684180592,75.1392,145.612718276
 12/27  15:00:00,261.698481907,36.5035487386,113.976787242,0.0,32.1804615127,55.9779621605,225.230222443,12.9861444932,66.8089,145.435177949
 12/27  16:00:00,254.884193126,36.5335969989,107.166893596,0.0,32.1804615127,55.9779621605,227.620942472,13.6629302253,75.1392,138.818812246
 12/27  17:00:00,279.953142887,36.2478539527,103.248256983,0.0,32.1804615127,60.9114621605,211.923655073,11.8308026437,91.7998,108.293052429
 12/27  18:00:00,299.723994528,35.7837935769,77.553395382,0.0,32.1804615127,77.5397301883,258.182979433,46.2409756423,49.9818,161.96020379
 12/27  19:00:00,354.183890687,35.7837935769,72.562418143,0.0,77.122965704,86.2600435998,466.895478249,124.76133812,49.9818,292.15234013
 12/27  20:00:00,363.315637963,35.7837935769,73.6253825375,0.0,102.647051061,80.1663183927,482.49725941,233.437275914,33.3212,215.738783496
 12/27  21:00:00,385.500085413,35.7837935769,70.4825695673,0.0,115.40909374,92.7192997104,432.026244592,183.536657195,33.3212,215.168387397
 12/27  22:00:00,373.534179207,35.7837935769,82.2117002527,0.0,102.647051061,94.1340635361,506.629951617,163.102289573,24.9909,318.536762044
 12/27  23:00:00,297.023542549,35.7837935769,72.3128647979,0.0,77.122965704,65.871452062,422.265969752,169.295713351,16.6606,236.3096564
 12/27  24:00:00,203.930703546,35.7837935769,47.4713150833,0.0,38.286128036,48.4199368926,336.721737562,197.611093131,8.3303,130.780344431
 12/28  01:00:00,120.173604084,30.8786595126,7.89489908206,0.0,25.5240853573,30.610668775,154.890082149,43.4705025059,3.33212,108.087459643
 12/28  02:00:00,115.783895064,30.8786595126,10.8153642989,0.0,19.418418834,29.3649097162,122.804978863,39.0548876054,3.33212,80.4179712573
 12/28  03:00:00,111.927118833,30.8786595126,14.8334967613,0.0,12.7620426787,28.1191506574,120.550122113,36.7951603716,3.33212,80.4228417414
 12/28  04:00:00,110.423502884,30.8786595126,13.3564571279,0.0,12.7620426787,28.1191506574,119.800035067,36.044166278,3.33212,80.4237487895
 12/28  05:00:00,117.679858056,30.8786595126,14.0451328247,0.0,12.7620426787,28.1191506574,141.372221718,36.307814283,3.33212,101.732287435
 12/28  06:00:00,152.697020156,30.8786595126,21.430204898,0.0,25.5240853573,30.610668775,232.044292882,36.8413420582,8.3303,186.872650824
 12/28  07:00:00,276.647321352,30.8786595126,47.5123929753,0.0,51.0481707146,78.1489452969,370.210624,35.8427924293,16.6606,317.707231571
 12/28  08:00:00,362.015590475,35.8003482192,77.6513283417,0.0,64.3609230253,109.708623606,660.009354492,216.67298118,24.9909,418.345473312
 12/28  09:00:00,291.531998517,35.7837935769,58.396423697,0.0,51.0481707146,80.7689615957,603.422666257,247.430029307,33.3212,322.67143695
 12/28  10:00:00,290.372971724,35.9168817028,84.9600614588,0.0,51.0481707146,71.0224615957,533.48145715,214.93355379,66.8089,251.739003359
 12/28  11:00:00,215.495241202,36.1420147045,58.2986601724,0.0,32.1804615127,65.7244621605,472.726473045,196.314124272,83.4695,192.942848772
 12/28  12:00:00,198.749018111,36.3011844427,40.5757201389,0.0,32.1804615127,65.7244621605,413.061871257,182.078610459,83.4695,147.513760797
 12/28  13:00:00,207.998150497,36.4079877102,50.6022714336,0.0,32.1804615127,65.7244621605,358.571625663,131.97913355,83.4695,143.122992114
 12/28  14:00:00,199.42393409,36.4384766545,52.1604575938,0.0,32.1804615127,55.9779621605,299.536506186,78.7490624573,75.1392,145.648243729
 12/28  15:00:00,194.798101273,36.4652216064,47.5210627589,0.0,32.1804615127,55.9779621605,289.641866562,77.3627636268,66.8089,145.470202936
 12/28  16:00:00,192.658700326,36.493232447,45.3589323311,0.0,32.1804615127,55.9779621605,297.145945419,83.1559000728,75.1392,138.850845346
 12/28  17:00:00,217.754289399,36.2087984744,41.5391922657,0.0,32.1804615127,60.9114621605,292.191971177,92.0746102227,91.7998,108.317560955
 12/28  18:00:00,261.950695295,35.7837935769,39.6291590467,0.0,32.1804615127,77.5397301883,435.454892822,223.44241967,49.9818,162.030673152
 12/28  19:00:00,332.196546469,35.7837935769,50.1415858261,0.0,77.122965704,86.2600435998,549.429552254,207.100383463,49.9818,292.347368791
 12/28  20:00:00,343.756152191,35.7837935769,54.2424864932,0.0,102.647051061,80.1663183927,431.543030451,182.345459248,33.3212,215.876371203
 12/28  21:00:00,370.152887338,35.7837935769,55.4476761899,0.0,115.40909374,92.7192997104,434.185556795,185.546351048,33.3212,215.318005747
 12/28  22:00:00,361.511490351,35.7837935769,70.3598961622,0.0,102.647051061,94.1340635361,528.173240061,184.426707206,24.9909,318.755632855
 12/28  23:00:00,286.437317759,35.7837935769,61.8469737121,0.0,77.122965704,65.871452062,445.278135262,192.170842633,16.6606,236.446692629
 12/28  24:00:00,203.201104701,35.7837935769,46.6714194283,0.0,38.286128036,48.4199368926,354.649111741,208.955075119,8.3303,137.363736622
 12/29  01:00:00,117.140919083,30.8786595126,4.86502078981,0.0,25.5240853573,30.610668775,152.572689895,47.4934327421,3.33212,101.747137153
 12/29  02:00:00,109.767483813,30.8786595126,4.83298120006,0.0,19.418418834,29.3649097162,127.984219468,44.2253992379,3.33212,80.4267002299
 12/29  03:00:00,101.490565558,30.8786595126,4.47415615823,0.0,12.7620426787,28.1191506574,126.903097659,43.1388780858,3.33212,80.4320995728
 12/29  04:00:00,100.753597182,30.8786595126,3.75578556226,0.0,12.7620426787,28.1191506574,127.411084847,43.6495248144,3.33212,80.4294400329
 12/29  05:00:00,108.250497395,30.8786595126,4.05138262494,0.0,12.7620426787,28.1191506574,156.279062234,44.8317187652,3.33212,108.115223468
 12/29  06:00:00,139.661010247,30.8786595126,7.83562758952,0.0,25.5240853573,30.610668775,235.553991236,45.6088529528,8.3303,181.614838283
 12/29  07:00:00,254.195504476,30.8786595126,24.5038552327,0.0,51.0481707146,78.1489452969,376.815148731,43.5150316875,16.6606,316.639517044
 12/29  08:00:00,365.632454066,35.799861603,80.3780319487,0.0,64.3609230253,109.708623606,678.549278041,231.970763949,24.9909,421.587614092
 12/29  09:00:00,319.829426201,35.7837935769,85.7911323182,0.0,51.0481707146,80.7689615957,599.252936157,237.676452105,33.3212,328.255284052
 12/29  10:00:00,290.653862046,35.9344321414,85.1350145103,0.0,51.0481707146,71.0224615957,516.065662027,202.60981939,66.8089,246.646942637
 12/29  11:00:00,222.174648578,36.1159733443,64.9954963778,0.0,32.1804615127,65.7244621605,469.550671363,189.439915606,83.4695,196.641255756
 12/29  12:00:00,215.111653409,36.32420956,56.9155944643,0.0,32.1804615127,65.7244621605,392.584459335,163.055649624,83.4695,146.059309712
 12/29  13:00:00,212.006110233,36.407302287,54.7631281867,0.0,32.1804615127,65.7244621605,349.702928487,120.357431655,83.4695,145.875996831
 12/29  14:00:00,201.903151801,36.4448366623,54.6343964334,0.0,32.1804615127,55.9779621605,296.40891005,75.5926772759,75.1392,145.677032774
 12/29  15:00:00,201.625179324,36.4788598287,54.3261180115,0.0,32.1804615127,55.9779621605,283.445169295,76.7625827986,66.8089,139.873686497
 12/29  16:00:00,202.404661971,36.5097681696,55.1133910699,0.0,32.1804615127,55.9779621605,305.742634455,86.0706535245,75.1392,144.53278093
 12/29  17:00:00,228.225632764,36.2243173009,51.9679342125,0.0,32.1804615127,60.9114621605,288.488223048,88.3478822482,91.7998,108.3405408
 12/29  18:00:00,269.56432384,35.7837935769,50.4202137327,0.0,32.1804615127,77.5397301883,305.728252049,93.6880259942,49.9818,162.058426054
 12/29  19:00:00,343.485118468,35.7837935769,62.0001947064,0.0,77.122965704,86.2600435998,441.848234156,99.3105666834,49.9818,292.555867473
 12/29  20:00:00,358.365679799,35.7837935769,69.6824897455,0.0,102.647051061,80.1663183927,347.819051421,98.5399488647,33.3212,215.957902556
 12/29  21:00:00,388.227546844,35.7837935769,74.1379655926,0.0,115.40909374,92.7192997104,345.261456156,96.5344261298,33.3212,215.405830026
 12/29  22:00:00,376.812770356,35.7837935769,86.1977482959,0.0,102.647051061,94.1340635361,439.826828962,95.8331128613,24.9909,319.002816101
 12/29  23:00:00,301.440808602,35.7837935769,77.0772845247,0.0,77.122965704,65.871452062,354.430375859,101.198708597,16.6606,236.571067263
 12/29  24:00:00,211.318221944,35.7837935769,55.0136173133,0.0,38.286128036,48.4199368926,274.310007613,128.582877295,8.3303,137.396830318
 12/30  01:00:00,123.887437336,30.8786595126,9.23971660302,0.0,27.7269238854,30.610668775,187.559907849,80.2497807266,3.33212,103.978007122
 12/30  02:00:00,132.827805171,30.8786595126,18.079053792,0.0,27.7269238854,30.610668775,142.895469415,61.2731009346,3.33212,78.2902484808
 12/30  03:00:00,116.748302958,30.8786595126,19.4952951746,0.0,12.7620426787,28.1191506574,132.184970792,48.4105848951,3.33212,80.4422658966
 12/30  04:00:00,117.578043296,30.8786595126,20.3453908193,0.0,12.7620426787,28.1191506574,123.42539957,39.6535639774,3.33212,80.4397155923
 12/30  05:00:00,126.846062161,30.8786595126,23.038221183,0.0,12.7620426787,28.1191506574,145.172919477,33.6997647182,3.33212,108.141034759
 12/30  06:00:00,143.090886913,30.8786595126,27.0299882025,0.0,12.7620426787,28.1191506574,168.964189567,29.4890977906,8.3303,131.144791777
 12/30  07:00:00,270.589554824,32.9224653727,69.8740138272,0.0,42.6918050922,54.3732441037,230.35839687,26.2267971059,16.6606,187.470999764
 12/30  08:00:00,321.249928649,35.8581052904,81.6024410599,0.0,42.6918050922,86.1019271793,401.03264614,57.286050229,24.9909,318.755695911
 12/30  09:00:00,365.618479135,35.7837935769,93.0486053785,0.0,57.6566862989,112.030105488,566.185416446,79.2486662482,33.3212,453.615550197
 12/30  10:00:00,319.523346712,36.2927077054,93.2454087628,0.0,57.6566862989,83.6599452969,468.264910716,72.6608428794,66.8089,328.795167836
 12/30  11:00:00,239.311682649,36.3381404292,67.3403593865,0.0,42.6918050922,68.9656133826,401.612948785,71.3645093378,83.4695,246.778939447
 12/30  12:00:00,217.589968848,36.3766189876,54.1392058783,0.0,34.9340096728,67.7198543238,342.179030789,61.5086215435,83.4695,197.200909246
 12/30  13:00:00,210.792034914,36.4118809776,48.1108782088,0.0,34.9340096728,67.7198543238,278.943591429,43.2239839836,83.4695,152.250107445
 12/30  14:00:00,209.820453161,36.4433044995,56.8308697108,0.0,34.9340096728,57.9733543238,248.750437513,26.8568723406,75.1392,146.754365173
 12/30  15:00:00,243.474549759,36.4738852393,90.3568845933,0.0,34.9340096728,57.9733543238,228.046263521,15.3411964568,66.8089,145.896167064
 12/30  16:00:00,266.016744547,36.5010535033,112.849991802,0.0,34.9340096728,57.9733543238,229.482372389,10.7194404006,75.1392,143.623731989
 12/30  17:00:00,286.446218669,36.2161172717,104.455407644,0.0,34.9340096728,62.9068543238,215.19363909,12.7212644554,91.7998,110.672574634
 12/30  18:00:00,300.170248111,35.7837935769,82.8112391907,0.0,34.9340096728,72.2186844194,214.052190448,28.2587194209,49.9818,135.811671027
 12/30  19:00:00,368.680256661,35.7858729715,76.6167803952,0.0,87.0357390804,86.2600435998,249.272239956,34.441791819,49.9818,164.848648137
 12/30  20:00:00,376.707621935,35.7837935769,89.930320151,0.0,102.000620287,77.6748002752,283.152457581,34.0820999872,33.3212,215.749157594
 12/30  21:00:00,400.612956687,35.7837935769,102.350722787,0.0,102.000620287,88.9820225341,283.161820154,34.3701077429,33.3212,215.470512412
 12/30  22:00:00,391.931871243,35.7837935769,103.38986172,0.0,102.000620287,91.6425454185,275.385896433,34.6327680762,24.9909,215.762228357
 12/30  23:00:00,335.826804723,35.7837935769,100.580112737,0.0,87.0357390804,65.871452062,371.740451756,37.2629128424,16.6606,317.816938914
 12/30  24:00:00,244.804441648,35.7837935769,83.2827721614,0.0,42.6918050922,48.4199368926,231.888665037,41.5803512901,8.3303,181.978013747
 12/31  01:00:00,137.602753363,30.8786595126,13.8101899553,0.0,34.4311606118,33.1021868926,140.642630457,30.5827864453,3.33212,106.727724011
 12/31  02:00:00,144.360061106,30.8786595126,20.5570111587,0.0,34.4311606118,33.1021868926,127.445524829,37.3674895996,3.33212,86.7459152293
 12/31  03:00:00,130.345443248,30.8786595126,23.9974046851,0.0,19.466279405,30.610668775,134.788434238,50.914278647,3.33212,80.5420355914
 12/31  04:00:00,131.760368168,30.8786595126,25.3012717182,0.0,19.466279405,30.610668775,161.987087409,78.1091813007,3.33212,80.5457861082
 12/31  05:00:00,139.693035848,30.8786595126,26.6616841745,0.0,19.466279405,30.610668775,174.769181433,63.2835331546,3.33212,108.153528278
 12/31  06:00:00,153.732172435,30.8786595126,28.4801050257,0.0,19.466279405,30.610668775,188.927126585,49.5277586412,8.3303,131.069067944
 12/31  07:00:00,275.718965813,33.3312265447,73.7104497703,0.0,42.6918050922,54.3732441037,245.900152803,40.2876588863,16.6606,188.951893917
 12/31  08:00:00,320.525914377,35.792017989,71.2636816371,0.0,49.3960418185,88.5934452969,497.669051028,154.467569103,24.9909,318.210581925
 12/31  09:00:00,367.953506525,35.7837935769,94.6586355608,0.0,57.6566862989,112.030105488,608.821802492,119.507047378,33.3212,455.993555114
 12/31  10:00:00,310.011171801,36.3088321507,92.8628570502,0.0,50.9524495726,81.1684271793,440.464346558,45.6310266677,66.8089,328.02441989
 12/31  11:00:00,259.571641462,36.3516664815,87.2397643192,0.0,42.6918050922,68.9656133826,346.558562543,15.0440649898,83.4695,248.044997553
 12/31  12:00:00,297.447326326,36.3956299643,127.96041516,0.0,38.286128036,68.9656133826,293.821497206,6.79538031122,83.4695,203.556616895
 12/31  13:00:00,321.931599312,36.4342626265,154.316726678,0.0,38.286128036,68.9656133826,236.801082342,7.38791269538,83.4695,145.943669647
 12/31  14:00:00,303.699250734,36.4670790757,154.660361114,0.0,31.5818913096,56.727595265,229.986994162,8.91329062714,75.1392,145.934503535
 12/31  15:00:00,303.618286494,36.5000335809,154.167642622,0.0,31.5818913096,56.727595265,213.475837933,7.71137434732,66.8089,138.955563586
 12/31  16:00:00,303.412546729,36.5306433022,153.895682429,0.0,31.5818913096,56.727595265,229.056297259,8.33496369672,75.1392,145.582133562
 12/31  17:00:00,332.256935527,36.2441736025,154.067532775,0.0,31.5818913096,61.661095265,209.427850158,9.24228007646,91.7998,108.385770082
 12/31  18:00:00,360.250952256,35.7837935769,147.201929497,0.0,31.5818913096,70.9729253606,202.33568874,14.3940188035,49.9818,137.959869936
 12/31  19:00:00,410.869470366,35.784290801,128.078811211,0.0,80.3315023541,83.7685254822,226.189109806,13.6413705861,49.9818,162.56593922
 12/31  20:00:00,419.164228157,35.7837935769,132.414893686,0.0,102.000620287,77.6748002752,260.852918829,11.9474901147,33.3212,215.584228714
 12/31  21:00:00,428.675715815,35.7837935769,121.536772875,0.0,108.704857014,91.4735406516,272.504473769,24.1829081673,33.3212,215.000365602
 12/31  22:00:00,388.859328912,35.7837935769,109.946923783,0.0,95.2963835608,89.1510273009,274.879701652,34.3360097501,24.9909,215.552791902
 12/31  23:00:00,325.304690522,35.7837935769,99.6537171532,0.0,80.3315023541,63.3799339444,382.426073035,47.7199845036,16.6606,318.045488531
 12/31  24:00:00,237.809236258,35.7837935769,76.6609302523,0.0,42.6918050922,48.4199368926,247.034281481,58.7931449311,8.3303,179.910836549
